Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,1.4,2.0,32.5,135.57,0.0
2016,1,1,8,0,358.0,31.0,1.6,3.0,65.0,267.87,208.73
2016,1,1,8,15,451.5,39.5,1.6,3.5,104.5,335.27,279.36
2016,1,1,8,30,545.0,48.0,1.6,4.0,144.0,404.49,341.12
2016,1,1,8,45,602.5,54.0,1.6,4.5,184.5,449.93,380.74
2016,1,1,9,0,660.0,60.0,1.6,5.0,225.0,494.27,417.7
2016,1,1,9,15,697.5,64.0,1.6,5.5,263.0,522.35,440.09
2016,1,1,9,30,735.0,68.0,1.6,6.0,301.0,544.81,457.15
2016,1,1,9,45,755.0,72.0,1.65,7.0,334.0,557.79,465.31
2016,1,1,10,0,775.0,76.0,1.7,8.0,367.0,567.8,470.68
2016,1,1,10,15,793.0,78.5,1.6,8.0,395.0,571.85,471.92
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,572.68,470.37
2016,1,1,10,45,822.0,83.0,1.45,8.5,444.0,565.67,462.0
2016,1,1,11,0,833.0,85.0,1.4,9.0,465.0,555.49,451.02
2016,1,1,11,15,840.0,86.0,1.3,9.0,479.5,538.97,435.46
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,519.47,417.29
2016,1,1,11,45,850.5,87.5,1.15,9.5,500.5,494.87,394.43
2016,1,1,12,0,854.0,88.0,1.1,10.0,507.0,467.59,369.1
2016,1,1,12,15,853.5,87.5,1.05,10.0,506.5,435.16,339.96
2016,1,1,12,30,853.0,87.0,1.0,10.0,506.0,400.58,308.52
2016,1,1,12,45,854.0,85.0,1.0,10.5,498.5,363.09,273.77
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,323.68,236.94
2016,1,1,13,15,847.0,82.0,1.0,11.0,475.0,281.16,198.06
2016,1,1,13,30,839.0,81.0,1.0,11.0,459.0,237.77,158.85
2016,1,1,13,45,826.0,79.0,1.0,11.0,436.0,192.11,119.59
2016,1,1,14,0,813.0,77.0,1.0,11.0,413.0,146.5,84.18
2016,1,1,14,15,793.5,75.0,0.95,10.5,384.0,100.82,56.54
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,57.21,46.27
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,55.25,44.62
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,53.34,42.91
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.0,46.14,36.43
2016,1,1,15,30,639.0,57.0,0.8,9.0,208.0,43.6,34.1
2016,1,1,15,45,576.0,51.0,0.75,8.5,167.5,39.74,30.44
2016,1,1,16,0,513.0,45.0,0.7,8.0,127.0,35.88,26.63
2016,1,1,16,15,411.0,36.0,0.75,7.5,89.0,29.2,19.98
2016,1,1,16,30,309.0,27.0,0.8,7.0,51.0,22.39,10.52
2016,1,1,16,45,154.5,13.5,0.9,7.0,25.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,33.5,16.5,1.35,4.5,19.5,40.1,0.0
2016,1,2,8,0,67.0,33.0,1.5,5.0,39.0,85.89,63.63
2016,1,2,8,15,92.5,50.0,1.5,5.5,63.5,121.02,98.6
2016,1,2,8,30,118.0,67.0,1.5,6.0,88.0,155.31,129.82
2016,1,2,8,45,133.5,83.5,1.5,6.5,113.0,182.47,154.04
2016,1,2,9,0,149.0,100.0,1.5,7.0,138.0,209.04,177.1
2016,1,2,9,15,157.5,116.0,1.5,7.5,161.5,229.99,194.7
2016,1,2,9,30,166.0,132.0,1.5,8.0,185.0,250.12,211.13
2016,1,2,9,45,178.0,144.5,1.55,8.5,206.5,267.2,224.77
2016,1,2,10,0,190.0,157.0,1.6,9.0,228.0,283.47,237.44
2016,1,2,10,15,210.5,167.5,1.75,9.5,251.5,301.52,251.59
2016,1,2,10,30,231.0,178.0,1.9,10.0,275.0,327.41,271.73
2016,1,2,10,45,221.5,188.5,2.1,11.0,285.5,316.57,261.29
2016,1,2,11,0,212.0,199.0,2.3,12.0,296.0,314.17,257.75
2016,1,2,11,15,106.5,178.5,2.4,12.5,227.5,229.99,187.74
2016,1,2,11,30,1.0,158.0,2.5,13.0,159.0,142.26,114.41
2016,1,2,11,45,96.0,189.0,2.6,13.5,236.5,218.41,177.13
2016,1,2,12,0,191.0,220.0,2.7,14.0,314.0,287.3,231.39
2016,1,2,12,15,133.5,217.0,2.7,14.0,283.0,250.91,201.37
2016,1,2,12,30,76.0,214.0,2.7,14.0,252.0,216.27,173.45
2016,1,2,12,45,77.5,211.0,2.7,14.0,249.0,208.43,166.69
2016,1,2,13,0,79.0,208.0,2.7,14.0,246.0,200.28,159.57
2016,1,2,13,15,161.5,200.5,2.6,14.0,274.5,207.62,162.27
2016,1,2,13,30,244.0,193.0,2.5,14.0,303.0,205.83,156.6
2016,1,2,13,45,138.0,178.5,2.45,14.0,240.0,164.81,126.89
2016,1,2,14,0,32.0,164.0,2.4,14.0,177.0,135.72,107.76
2016,1,2,14,15,16.0,134.0,2.15,14.0,140.5,113.25,90.04
2016,1,2,14,30,0.0,104.0,1.9,14.0,104.0,88.59,73.27
2016,1,2,14,45,0.0,94.0,1.65,14.0,94.0,80.39,66.13
2016,1,2,15,0,0.0,84.0,1.4,14.0,84.0,72.12,58.84
2016,1,2,15,15,0.0,72.5,1.2,13.5,72.5,62.61,50.47
2016,1,2,15,30,0.0,61.0,1.0,13.0,61.0,53.0,41.89
2016,1,2,15,45,0.0,49.0,0.85,12.5,49.0,42.9,32.74
2016,1,2,16,0,0.0,37.0,0.7,12.0,37.0,32.65,23.34
2016,1,2,16,15,0.0,26.0,0.75,11.5,26.0,22.91,14.24
2016,1,2,16,30,0.0,15.0,0.8,11.0,15.0,13.19,4.05
2016,1,2,16,45,0.0,7.5,0.9,10.5,7.5,6.82,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,10.5,16.0,1.8,8.5,17.0,21.55,0.0
2016,1,3,8,0,21.0,32.0,1.9,9.0,34.0,49.5,33.61
2016,1,3,8,15,38.5,49.0,1.9,9.5,55.0,79.26,61.71
2016,1,3,8,30,56.0,66.0,1.9,10.0,76.0,108.0,87.43
2016,1,3,8,45,65.0,83.0,1.95,10.5,97.5,131.2,107.9
2016,1,3,9,0,74.0,100.0,2.0,11.0,119.0,153.88,127.5
2016,1,3,9,15,79.5,116.0,1.9,11.0,139.0,172.61,143.5
2016,1,3,9,30,85.0,132.0,1.8,11.0,159.0,190.87,158.78
2016,1,3,9,45,90.0,145.0,1.7,11.5,176.5,204.63,169.72
2016,1,3,10,0,95.0,158.0,1.6,12.0,194.0,218.01,180.11
2016,1,3,10,15,156.5,169.0,1.55,12.0,233.0,271.48,224.23
2016,1,3,10,30,218.0,180.0,1.5,12.0,272.0,313.37,257.88
2016,1,3,10,45,144.5,188.0,1.5,12.5,250.5,272.82,223.04
2016,1,3,11,0,71.0,196.0,1.5,13.0,229.0,226.75,184.23
2016,1,3,11,15,153.0,203.0,1.6,13.0,276.5,279.11,227.0
2016,1,3,11,30,235.0,210.0,1.7,13.0,324.0,319.49,258.73
2016,1,3,11,45,227.5,214.5,1.85,13.5,325.5,309.83,249.56
2016,1,3,12,0,220.0,219.0,2.0,14.0,327.0,299.79,240.27
2016,1,3,12,15,290.5,208.0,2.1,14.0,351.0,310.91,247.53
2016,1,3,12,30,361.0,197.0,2.2,14.0,375.0,312.55,246.25
2016,1,3,12,45,345.5,196.0,2.35,14.0,364.5,288.19,225.09
2016,1,3,13,0,330.0,195.0,2.5,14.0,354.0,264.23,204.26
2016,1,3,13,15,235.5,198.0,2.45,14.0,309.5,224.14,173.0
2016,1,3,13,30,141.0,201.0,2.4,14.0,265.0,192.86,150.11
2016,1,3,13,45,119.5,190.0,2.35,14.5,242.5,170.52,132.16
2016,1,3,14,0,98.0,179.0,2.3,15.0,220.0,153.45,119.13
2016,1,3,14,15,129.0,167.0,1.95,14.5,217.0,134.66,103.95
2016,1,3,14,30,160.0,155.0,1.6,14.0,214.0,115.97,97.19
2016,1,3,14,45,147.5,141.5,1.3,14.0,192.0,105.99,88.56
2016,1,3,15,0,135.0,128.0,1.0,14.0,170.0,96.73,80.45
2016,1,3,15,15,125.0,112.0,0.85,13.5,147.0,85.7,70.84
2016,1,3,15,30,115.0,96.0,0.7,13.0,124.0,74.37,60.81
2016,1,3,15,45,94.5,79.0,0.6,13.0,99.0,62.07,49.62
2016,1,3,16,0,74.0,62.0,0.5,13.0,74.0,49.46,38.02
2016,1,3,16,15,46.0,45.0,0.5,12.5,52.0,36.54,25.98
2016,1,3,16,30,18.0,28.0,0.5,12.0,30.0,23.87,12.3
2016,1,3,16,45,9.0,14.0,0.55,11.5,15.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,6.5,16.0,2.65,11.5,16.5,19.45,0.0
2016,1,4,8,0,13.0,32.0,2.7,12.0,33.0,45.14,29.67
2016,1,4,8,15,29.5,48.5,2.8,12.0,53.0,73.33,56.05
2016,1,4,8,30,46.0,65.0,2.9,12.0,73.0,100.64,80.49
2016,1,4,8,45,55.5,82.0,3.0,12.5,94.0,124.14,101.12
2016,1,4,9,0,65.0,99.0,3.1,13.0,115.0,147.14,120.94
2016,1,4,9,15,70.0,114.5,3.15,13.0,134.5,164.94,136.17
2016,1,4,9,30,75.0,130.0,3.2,13.0,154.0,182.34,150.81
2016,1,4,9,45,77.0,143.5,3.3,13.5,170.5,195.02,160.93
2016,1,4,10,0,79.0,157.0,3.4,14.0,187.0,207.32,170.57
2016,1,4,10,15,218.0,159.5,3.5,14.0,250.0,307.6,254.49
2016,1,4,10,30,357.0,162.0,3.6,14.0,313.0,384.77,317.37
2016,1,4,10,45,368.0,169.0,3.75,14.5,331.5,388.96,319.01
2016,1,4,11,0,379.0,176.0,3.9,15.0,350.0,391.4,319.37
2016,1,4,11,15,283.0,196.0,3.95,15.0,328.0,348.35,283.16
2016,1,4,11,30,187.0,216.0,4.0,15.0,306.0,301.71,244.41
2016,1,4,11,45,326.0,196.0,4.05,15.5,356.0,345.16,278.11
2016,1,4,12,0,465.0,176.0,4.1,16.0,406.0,379.11,302.31
2016,1,4,12,15,479.0,172.5,4.05,16.0,409.5,361.34,285.67
2016,1,4,12,30,493.0,169.0,4.0,16.0,413.0,341.45,267.06
2016,1,4,12,45,254.5,174.0,4.0,16.0,300.0,239.9,187.62
2016,1,4,13,0,16.0,179.0,4.0,16.0,187.0,159.52,127.06
2016,1,4,13,15,8.0,116.5,3.9,15.5,120.5,104.0,81.69
2016,1,4,13,30,0.0,54.0,3.8,15.0,54.0,47.69,34.9
2016,1,4,13,45,0.0,82.5,3.75,15.0,82.5,72.88,56.27
2016,1,4,14,0,0.0,111.0,3.7,15.0,111.0,95.96,75.75
2016,1,4,14,15,0.0,88.0,3.4,14.5,88.0,76.95,59.94
2016,1,4,14,30,0.0,65.0,3.1,14.0,65.0,57.44,45.74
2016,1,4,14,45,0.0,58.5,2.85,14.0,58.5,51.67,40.67
2016,1,4,15,0,0.0,52.0,2.6,14.0,52.0,45.9,35.54
2016,1,4,15,15,0.0,45.0,2.35,13.5,45.0,39.69,30.05
2016,1,4,15,30,0.0,38.0,2.1,13.0,38.0,33.49,24.48
2016,1,4,15,45,0.0,30.5,1.85,13.0,30.5,26.86,18.4
2016,1,4,16,0,0.0,23.0,1.6,13.0,23.0,20.23,12.3
2016,1,4,16,15,0.0,16.0,1.65,12.5,16.0,14.06,6.57
2016,1,4,16,30,0.0,9.0,1.7,12.0,9.0,7.9,0.42
2016,1,4,16,45,0.0,4.5,1.75,12.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.0,16.0,1.7,11.5,21.5,57.98,0.0
2016,1,5,8,0,112.0,32.0,1.8,12.0,43.0,119.78,88.35
2016,1,5,8,15,143.0,48.5,2.0,12.0,69.5,158.23,127.34
2016,1,5,8,30,174.0,65.0,2.2,12.0,96.0,196.14,161.66
2016,1,5,8,45,195.5,80.5,2.45,12.0,123.5,226.53,188.78
2016,1,5,9,0,217.0,96.0,2.7,12.0,151.0,256.33,214.74
2016,1,5,9,15,226.0,111.5,2.8,12.0,176.5,277.62,232.78
2016,1,5,9,30,235.0,127.0,2.9,12.0,202.0,297.77,249.42
2016,1,5,9,45,242.0,140.0,3.0,12.5,224.5,312.44,260.72
2016,1,5,10,0,249.0,153.0,3.1,13.0,247.0,325.93,270.77
2016,1,5,10,15,124.5,93.0,3.2,13.0,140.0,177.87,147.18
2016,1,5,10,30,0.0,33.0,3.3,13.0,33.0,29.09,19.34
2016,1,5,10,45,12.5,106.0,3.4,13.0,112.0,102.08,81.64
2016,1,5,11,0,25.0,179.0,3.5,13.0,191.0,177.78,144.83
2016,1,5,11,15,12.5,136.0,3.55,13.0,142.0,128.72,103.56
2016,1,5,11,30,0.0,93.0,3.6,13.0,93.0,82.46,64.56
2016,1,5,11,45,11.0,142.0,3.65,13.0,148.0,131.78,106.01
2016,1,5,12,0,22.0,191.0,3.7,13.0,203.0,179.71,145.62
2016,1,5,12,15,11.0,109.5,3.65,12.5,115.5,101.45,80.5
2016,1,5,12,30,0.0,28.0,3.6,12.0,28.0,24.69,15.56
2016,1,5,12,45,1.5,95.5,3.6,12.0,96.0,84.91,66.91
2016,1,5,13,0,3.0,163.0,3.6,12.0,164.0,142.46,115.28
2016,1,5,13,15,96.5,182.0,3.45,12.0,226.5,179.05,142.57
2016,1,5,13,30,190.0,201.0,3.3,12.0,289.0,204.33,159.17
2016,1,5,13,45,98.0,175.0,3.2,12.0,220.5,159.77,125.58
2016,1,5,14,0,6.0,149.0,3.1,12.0,152.0,126.22,101.79
2016,1,5,14,15,13.0,145.0,2.95,11.5,150.5,121.57,98.05
2016,1,5,14,30,20.0,141.0,2.8,11.0,149.0,115.86,93.81
2016,1,5,14,45,17.0,129.0,2.7,11.0,135.0,105.96,89.68
2016,1,5,15,0,14.0,117.0,2.6,11.0,121.0,96.36,81.19
2016,1,5,15,15,9.0,102.5,2.35,10.5,105.0,84.88,71.05
2016,1,5,15,30,4.0,88.0,2.1,10.0,89.0,73.26,60.61
2016,1,5,15,45,233.0,69.0,1.9,10.0,108.5,53.78,42.87
2016,1,5,16,0,462.0,50.0,1.7,10.0,128.0,39.76,29.93
2016,1,5,16,15,364.0,40.5,1.6,9.5,91.0,32.8,23.16
2016,1,5,16,30,266.0,31.0,1.5,9.0,54.0,25.7,14.71
2016,1,5,16,45,133.0,15.5,1.45,9.0,27.0,12.57,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.3,12.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,3.15,12.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,3.0,2.95,12.0,3.0,2.63,0.0
2016,1,6,9,0,0.0,4.0,2.9,12.0,4.0,3.51,0.0
2016,1,6,9,15,0.0,4.5,2.95,12.0,4.5,3.95,0.0
2016,1,6,9,30,0.0,5.0,3.0,12.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,5.5,3.05,12.0,5.5,4.83,0.0
2016,1,6,10,0,0.0,6.0,3.1,12.0,6.0,5.27,0.0
2016,1,6,10,15,0.0,7.0,3.15,12.0,7.0,6.16,0.0
2016,1,6,10,30,0.0,8.0,3.2,12.0,8.0,7.04,0.43
2016,1,6,10,45,0.0,45.5,3.25,12.0,45.5,40.16,28.96
2016,1,6,11,0,0.0,83.0,3.3,12.0,83.0,73.49,57.37
2016,1,6,11,15,221.0,130.0,3.4,12.0,237.5,250.47,207.33
2016,1,6,11,30,442.0,177.0,3.5,12.0,392.0,407.6,333.49
2016,1,6,11,45,242.0,191.5,3.6,12.0,309.5,302.3,246.58
2016,1,6,12,0,42.0,206.0,3.7,12.0,227.0,205.62,167.21
2016,1,6,12,15,199.5,203.0,3.65,12.0,302.5,267.84,217.04
2016,1,6,12,30,357.0,200.0,3.6,12.0,378.0,316.78,253.26
2016,1,6,12,45,178.5,158.5,3.55,12.0,247.5,202.2,161.03
2016,1,6,13,0,0.0,117.0,3.5,12.0,117.0,102.78,81.89
2016,1,6,13,15,0.0,131.0,3.35,12.0,131.0,114.19,91.68
2016,1,6,13,30,0.0,145.0,3.2,12.0,145.0,124.97,100.81
2016,1,6,13,45,122.0,161.5,3.1,12.0,213.0,152.03,118.16
2016,1,6,14,0,244.0,178.0,3.0,12.0,281.0,165.2,123.91
2016,1,6,14,15,167.0,168.0,2.85,11.5,236.5,139.72,107.81
2016,1,6,14,30,90.0,158.0,2.7,11.0,192.0,123.12,99.17
2016,1,6,14,45,84.0,145.0,2.55,11.0,174.5,112.07,95.08
2016,1,6,15,0,78.0,132.0,2.4,11.0,157.0,102.6,86.73
2016,1,6,15,15,70.0,115.5,2.2,10.5,136.0,90.76,76.3
2016,1,6,15,30,62.0,99.0,2.0,10.0,115.0,78.65,65.45
2016,1,6,15,45,48.5,81.5,1.8,10.0,93.0,65.61,53.47
2016,1,6,16,0,35.0,64.0,1.6,10.0,71.0,52.29,41.1
2016,1,6,16,15,17.5,47.0,1.55,9.5,50.5,39.04,28.69
2016,1,6,16,30,0.0,30.0,1.5,9.0,30.0,25.76,15.1
2016,1,6,16,45,0.0,15.0,1.45,9.0,15.0,13.22,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,19.5,0.55,8.5,28.0,92.2,0.0
2016,1,7,8,0,180.0,39.0,0.5,9.0,56.0,182.61,137.65
2016,1,7,8,15,271.5,51.5,0.5,9.5,92.0,248.93,201.8
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,318.43,261.39
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.0,381.08,313.38
2016,1,7,9,0,547.0,72.0,0.5,11.0,210.0,444.56,364.0
2016,1,7,9,15,588.5,77.0,0.6,11.0,247.0,476.71,389.9
2016,1,7,9,30,630.0,82.0,0.7,11.0,284.0,506.73,413.65
2016,1,7,9,45,702.5,75.5,0.8,11.5,323.5,540.13,439.0
2016,1,7,10,0,775.0,69.0,0.9,12.0,363.0,568.33,459.71
2016,1,7,10,15,792.5,71.0,1.0,12.0,391.0,572.22,462.01
2016,1,7,10,30,810.0,73.0,1.1,12.0,419.0,572.94,461.87
2016,1,7,10,45,820.0,75.0,1.2,12.0,440.5,566.07,455.71
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,556.06,446.91
2016,1,7,11,15,837.5,78.0,1.35,12.0,476.5,540.5,433.27
2016,1,7,11,30,845.0,79.0,1.4,12.0,491.0,521.93,416.97
2016,1,7,11,45,846.0,80.0,1.5,12.0,498.0,497.23,395.77
2016,1,7,12,0,847.0,81.0,1.6,12.0,505.0,469.98,372.0
2016,1,7,12,15,847.0,81.0,1.65,12.0,505.0,438.88,344.38
2016,1,7,12,30,847.0,81.0,1.7,12.0,505.0,405.57,314.29
2016,1,7,12,45,841.5,81.0,1.75,12.0,497.0,368.28,280.41
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,329.49,244.67
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,287.97,206.38
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,245.55,167.47
2016,1,7,13,45,807.5,78.0,1.95,12.0,437.0,201.39,128.55
2016,1,7,14,0,794.0,77.0,2.0,12.0,415.0,157.3,92.71
2016,1,7,14,15,776.0,75.0,1.95,12.0,387.0,112.35,62.43
2016,1,7,14,30,758.0,73.0,1.9,12.0,359.0,68.39,44.37
2016,1,7,14,45,734.5,69.5,1.85,12.0,326.0,54.6,43.63
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,52.7,41.96
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,45.96,35.98
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,43.85,34.08
2016,1,7,15,45,584.0,51.5,1.05,10.5,178.5,39.62,30.17
2016,1,7,16,0,532.0,45.0,0.8,10.0,139.0,35.33,26.08
2016,1,7,16,15,440.5,37.0,0.8,9.5,100.0,29.56,20.47
2016,1,7,16,30,349.0,29.0,0.8,9.0,61.0,23.7,13.75
2016,1,7,16,45,174.5,14.5,0.85,9.0,30.5,11.56,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.85,6.5,13.5,11.89,0.0
2016,1,8,8,0,0.0,27.0,0.9,7.0,27.0,25.14,14.41
2016,1,8,8,15,0.0,43.5,0.95,7.0,43.5,42.93,31.02
2016,1,8,8,30,0.0,60.0,1.0,7.0,60.0,59.64,46.07
2016,1,8,8,45,4.0,76.0,1.05,7.5,77.0,77.53,61.95
2016,1,8,9,0,8.0,92.0,1.1,8.0,94.0,95.18,77.4
2016,1,8,9,15,12.5,106.5,1.0,8.5,110.0,111.18,91.16
2016,1,8,9,30,17.0,121.0,0.9,9.0,126.0,127.1,104.57
2016,1,8,9,45,18.5,132.5,0.85,9.5,139.0,137.72,113.21
2016,1,8,10,0,20.0,144.0,0.8,10.0,152.0,148.32,121.7
2016,1,8,10,15,86.5,165.0,0.7,10.5,202.0,216.92,179.07
2016,1,8,10,30,153.0,186.0,0.6,11.0,252.0,283.84,232.65
2016,1,8,10,45,207.5,191.5,0.55,11.5,285.5,314.77,256.11
2016,1,8,11,0,262.0,197.0,0.5,12.0,319.0,351.3,283.37
2016,1,8,11,15,139.0,189.5,0.45,12.0,254.5,260.26,209.69
2016,1,8,11,30,16.0,182.0,0.4,12.0,190.0,172.31,138.22
2016,1,8,11,45,50.5,202.0,0.35,12.5,227.0,210.18,168.88
2016,1,8,12,0,85.0,222.0,0.3,13.0,264.0,240.17,191.67
2016,1,8,12,15,99.0,223.5,0.3,13.0,273.0,241.63,192.05
2016,1,8,12,30,113.0,225.0,0.3,13.0,282.0,241.77,191.41
2016,1,8,12,45,160.5,221.0,0.35,13.0,300.5,248.73,195.55
2016,1,8,13,0,208.0,217.0,0.4,13.0,319.0,249.39,193.99
2016,1,8,13,15,226.0,208.5,0.45,13.0,316.0,234.4,180.37
2016,1,8,13,30,244.0,200.0,0.5,13.0,313.0,216.19,164.07
2016,1,8,13,45,307.5,180.5,0.6,13.0,316.5,196.3,144.65
2016,1,8,14,0,371.0,161.0,0.7,13.0,320.0,170.63,121.22
2016,1,8,14,15,256.0,161.5,0.65,13.0,267.5,139.45,102.8
2016,1,8,14,30,141.0,162.0,0.6,13.0,215.0,123.33,97.05
2016,1,8,14,45,129.5,149.0,0.55,13.0,194.5,110.76,92.83
2016,1,8,15,0,118.0,136.0,0.5,13.0,174.0,101.9,85.18
2016,1,8,15,15,109.0,119.5,0.5,12.5,151.5,90.7,75.5
2016,1,8,15,30,100.0,103.0,0.5,12.0,129.0,79.18,65.37
2016,1,8,15,45,85.0,85.5,0.55,11.5,105.0,66.7,54.16
2016,1,8,16,0,70.0,68.0,0.6,11.0,81.0,53.89,42.45
2016,1,8,16,15,47.5,50.5,0.65,10.5,58.0,40.74,30.22
2016,1,8,16,30,25.0,33.0,0.7,10.0,35.0,27.91,17.38
2016,1,8,16,45,12.5,16.5,0.75,10.0,17.5,14.51,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,57.0,16.5,3.25,9.5,22.0,59.81,0.0
2016,1,9,8,0,114.0,33.0,3.4,10.0,44.0,123.24,92.36
2016,1,9,8,15,148.5,49.5,3.35,10.0,71.0,163.73,133.36
2016,1,9,8,30,183.0,66.0,3.3,10.0,98.0,203.92,170.0
2016,1,9,8,45,202.0,82.0,3.25,10.0,126.0,233.77,196.84
2016,1,9,9,0,221.0,98.0,3.2,10.0,154.0,262.91,222.3
2016,1,9,9,15,232.5,113.0,3.1,10.0,180.5,285.21,241.24
2016,1,9,9,30,244.0,128.0,3.0,10.0,207.0,306.43,258.76
2016,1,9,9,45,239.5,142.0,2.95,10.5,226.5,315.31,265.0
2016,1,9,10,0,235.0,156.0,2.9,11.0,246.0,323.01,270.07
2016,1,9,10,15,139.0,165.0,2.8,11.0,219.5,258.42,214.95
2016,1,9,10,30,43.0,174.0,2.7,11.0,193.0,196.63,161.89
2016,1,9,10,45,108.5,190.0,2.65,11.0,240.5,256.25,211.89
2016,1,9,11,0,174.0,206.0,2.6,11.0,288.0,303.77,250.59
2016,1,9,11,15,163.5,213.5,2.45,11.0,292.0,297.87,244.64
2016,1,9,11,30,153.0,221.0,2.3,11.0,296.0,291.75,238.75
2016,1,9,11,45,160.5,224.5,2.2,11.0,304.0,290.47,236.92
2016,1,9,12,0,168.0,228.0,2.1,11.0,312.0,288.19,234.17
2016,1,9,12,15,165.5,228.0,1.95,11.0,311.0,277.47,224.5
2016,1,9,12,30,163.0,228.0,1.8,11.0,310.0,266.45,214.58
2016,1,9,12,45,100.0,214.0,1.65,11.0,264.0,221.05,177.82
2016,1,9,13,0,37.0,200.0,1.5,11.0,218.0,183.24,147.88
2016,1,9,13,15,89.5,204.0,1.45,11.0,246.0,195.98,156.61
2016,1,9,13,30,142.0,208.0,1.4,11.0,274.0,201.8,158.82
2016,1,9,13,45,92.0,191.5,1.35,11.5,233.5,172.41,135.99
2016,1,9,14,0,42.0,175.0,1.3,12.0,193.0,146.57,116.73
2016,1,9,14,15,103.0,168.5,1.2,12.0,209.0,137.29,107.22
2016,1,9,14,30,164.0,162.0,1.1,12.0,225.0,124.65,98.1
2016,1,9,14,45,155.0,149.5,1.0,12.0,204.5,111.31,93.8
2016,1,9,15,0,146.0,137.0,0.9,12.0,184.0,102.77,86.37
2016,1,9,15,15,135.5,121.0,0.85,11.5,160.5,91.86,76.89
2016,1,9,15,30,125.0,105.0,0.8,11.0,137.0,80.65,66.97
2016,1,9,15,45,109.0,87.5,0.8,11.0,112.0,68.18,55.62
2016,1,9,16,0,93.0,70.0,0.8,11.0,87.0,55.38,43.81
2016,1,9,16,15,66.5,52.5,0.8,11.0,63.0,42.24,31.52
2016,1,9,16,30,40.0,35.0,0.8,11.0,39.0,28.79,18.26
2016,1,9,16,45,20.0,17.5,0.8,11.0,19.5,14.96,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.0,1.6,8.5,31.5,129.03,0.0
2016,1,10,8,0,324.0,32.0,1.8,9.0,63.0,253.51,194.63
2016,1,10,8,15,415.5,41.0,1.85,9.5,102.0,321.15,263.16
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,390.78,324.3
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.0,441.04,367.56
2016,1,10,9,0,639.0,60.0,2.1,11.0,223.0,490.48,408.47
2016,1,10,9,15,676.5,64.0,2.1,11.0,261.0,519.59,432.19
2016,1,10,9,30,714.0,68.0,2.1,11.0,299.0,543.25,450.85
2016,1,10,9,45,750.0,68.5,2.15,11.5,334.5,563.29,465.38
2016,1,10,10,0,786.0,69.0,2.2,12.0,370.0,580.26,476.99
2016,1,10,10,15,719.5,85.0,2.1,12.0,376.0,550.98,451.84
2016,1,10,10,30,653.0,101.0,2.0,12.0,382.0,517.47,423.66
2016,1,10,10,45,646.0,109.0,1.95,12.5,399.0,508.75,414.53
2016,1,10,11,0,639.0,117.0,1.9,13.0,416.0,497.71,403.32
2016,1,10,11,15,365.0,167.5,1.8,13.0,339.5,377.14,305.73
2016,1,10,11,30,91.0,218.0,1.7,13.0,263.0,251.03,202.94
2016,1,10,11,45,142.0,222.5,1.6,13.5,294.0,280.04,225.87
2016,1,10,12,0,193.0,227.0,1.5,14.0,325.0,299.38,239.72
2016,1,10,12,15,139.5,225.5,1.45,14.0,296.5,264.75,211.42
2016,1,10,12,30,86.0,224.0,1.4,14.0,268.0,231.19,184.52
2016,1,10,12,45,83.5,220.5,1.35,14.5,262.5,221.04,175.67
2016,1,10,13,0,81.0,217.0,1.3,15.0,257.0,210.93,166.8
2016,1,10,13,15,76.5,209.5,1.25,15.0,246.5,197.17,155.4
2016,1,10,13,30,72.0,202.0,1.2,15.0,236.0,183.76,144.39
2016,1,10,13,45,198.0,186.5,1.15,15.0,274.0,185.83,140.51
2016,1,10,14,0,324.0,171.0,1.1,15.0,312.0,174.22,125.46
2016,1,10,14,15,221.5,167.5,1.05,14.5,261.0,142.69,105.96
2016,1,10,14,30,119.0,164.0,1.0,14.0,210.0,125.33,98.33
2016,1,10,14,45,114.0,150.0,1.0,14.0,191.0,111.44,93.18
2016,1,10,15,0,109.0,136.0,1.0,14.0,172.0,102.05,85.09
2016,1,10,15,15,103.0,120.0,0.9,13.5,150.5,91.18,75.71
2016,1,10,15,30,97.0,104.0,0.8,13.0,129.0,80.0,65.89
2016,1,10,15,45,86.5,86.5,0.75,12.5,106.0,67.55,54.76
2016,1,10,16,0,76.0,69.0,0.7,12.0,83.0,54.77,43.13
2016,1,10,16,15,58.0,52.0,0.75,11.5,61.0,41.97,31.29
2016,1,10,16,30,40.0,35.0,0.8,11.0,39.0,28.87,18.54
2016,1,10,16,45,20.0,17.5,0.9,11.0,19.5,15.01,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,1.05,9.5,9.5,8.35,0.0
2016,1,11,8,0,0.0,19.0,1.1,10.0,19.0,16.72,7.64
2016,1,11,8,15,0.0,31.5,1.25,10.0,31.5,27.78,17.88
2016,1,11,8,30,0.0,44.0,1.4,10.0,44.0,39.59,28.43
2016,1,11,8,45,0.0,56.0,1.55,10.5,56.0,51.08,38.54
2016,1,11,9,0,0.0,68.0,1.7,11.0,68.0,62.41,48.4
2016,1,11,9,15,0.0,80.0,1.7,11.0,80.0,73.63,58.12
2016,1,11,9,30,0.0,92.0,1.7,11.0,92.0,84.77,67.64
2016,1,11,9,45,0.0,102.5,1.7,11.5,102.5,94.26,75.53
2016,1,11,10,0,0.0,113.0,1.7,12.0,113.0,103.72,83.27
2016,1,11,10,15,125.5,147.0,1.65,12.5,201.5,230.72,190.96
2016,1,11,10,30,251.0,181.0,1.6,13.0,290.0,347.87,285.42
2016,1,11,10,45,261.5,189.5,1.55,13.5,308.0,354.79,288.85
2016,1,11,11,0,272.0,198.0,1.5,14.0,326.0,360.28,291.62
2016,1,11,11,15,299.0,200.5,1.45,14.0,345.5,367.18,296.08
2016,1,11,11,30,326.0,203.0,1.4,14.0,365.0,371.91,298.58
2016,1,11,11,45,199.0,212.5,1.4,14.5,311.5,299.26,239.57
2016,1,11,12,0,72.0,222.0,1.4,15.0,258.0,235.06,187.72
2016,1,11,12,15,64.0,219.0,1.4,15.0,251.5,223.67,178.53
2016,1,11,12,30,56.0,216.0,1.4,15.0,245.0,212.83,169.6
2016,1,11,12,45,95.5,220.0,1.4,15.5,268.0,225.26,178.31
2016,1,11,13,0,135.0,224.0,1.4,16.0,291.0,234.3,183.64
2016,1,11,13,15,200.0,212.5,1.4,16.0,308.5,232.94,179.73
2016,1,11,13,30,265.0,201.0,1.4,16.0,326.0,224.44,169.39
2016,1,11,13,45,263.0,191.5,1.4,16.0,311.0,199.65,148.43
2016,1,11,14,0,261.0,182.0,1.4,16.0,296.0,174.86,128.33
2016,1,11,14,15,374.5,151.5,1.3,16.0,303.5,141.52,98.48
2016,1,11,14,30,488.0,121.0,1.2,16.0,311.0,99.59,69.18
2016,1,11,14,45,473.0,113.0,1.1,16.0,283.5,79.9,65.08
2016,1,11,15,0,458.0,105.0,1.0,16.0,256.0,75.26,61.1
2016,1,11,15,15,438.5,94.0,0.95,15.5,224.5,68.33,55.14
2016,1,11,15,30,419.0,83.0,0.9,15.0,193.0,61.23,48.92
2016,1,11,15,45,388.5,71.0,0.85,14.5,159.5,53.14,41.68
2016,1,11,16,0,358.0,59.0,0.8,14.0,126.0,44.81,34.08
