Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,305.0,46.5,0.85,13.5,93.0,35.79,25.7
2016,1,11,16,30,252.0,34.0,0.9,13.0,60.0,26.52,16.59
2016,1,11,16,45,126.0,17.0,0.95,13.0,30.0,13.32,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,33.5,147.91,6.83
2016,1,12,8,0,399.0,29.0,2.1,10.0,67.0,293.85,226.4
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.0,358.04,293.12
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,418.81,347.73
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,463.38,385.92
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,506.63,421.15
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.0,534.78,442.46
2016,1,12,9,30,751.0,60.0,1.6,12.0,305.0,560.53,460.74
2016,1,12,9,45,668.0,80.5,1.45,12.5,316.0,532.26,435.52
2016,1,12,10,0,585.0,101.0,1.3,13.0,327.0,497.63,405.7
2016,1,12,10,15,463.5,135.0,1.35,13.5,322.0,446.75,363.71
2016,1,12,10,30,342.0,169.0,1.4,14.0,317.0,390.34,317.21
2016,1,12,10,45,360.5,175.0,1.5,14.5,338.5,398.4,322.75
2016,1,12,11,0,379.0,181.0,1.6,15.0,360.0,404.55,326.17
2016,1,12,11,15,427.5,177.0,1.6,15.0,385.0,422.99,339.41
2016,1,12,11,30,476.0,173.0,1.6,15.0,410.0,429.47,343.0
2016,1,12,11,45,478.0,176.0,1.6,15.5,417.0,415.56,329.84
2016,1,12,12,0,480.0,179.0,1.6,16.0,424.0,399.96,315.32
2016,1,12,12,15,447.5,186.5,1.6,16.0,415.5,371.82,291.64
2016,1,12,12,30,415.0,194.0,1.6,16.0,407.0,344.35,268.49
2016,1,12,12,45,421.0,189.5,1.6,16.0,403.0,321.52,248.32
2016,1,12,13,0,427.0,185.0,1.6,16.0,399.0,297.36,226.7
2016,1,12,13,15,275.0,198.0,1.55,16.0,334.5,242.49,185.07
2016,1,12,13,30,123.0,211.0,1.5,16.0,270.0,201.56,156.35
2016,1,12,13,45,342.0,169.5,1.45,16.0,322.0,198.76,144.55
2016,1,12,14,0,561.0,128.0,1.4,16.0,374.0,173.59,114.1
2016,1,12,14,15,510.0,128.0,1.3,16.0,341.0,137.17,89.4
2016,1,12,14,30,459.0,128.0,1.2,16.0,308.0,105.12,73.57
2016,1,12,14,45,438.0,120.5,1.1,16.0,280.0,84.81,69.35
2016,1,12,15,0,417.0,113.0,1.0,16.0,252.0,80.6,65.77
2016,1,12,15,15,399.0,101.0,1.0,15.5,221.0,73.08,59.31
2016,1,12,15,30,381.0,89.0,1.0,15.0,190.0,65.37,52.57
2016,1,12,15,45,346.5,76.5,1.0,14.5,157.0,57.0,45.1
2016,1,12,16,0,312.0,64.0,1.0,14.0,124.0,48.39,37.26
2016,1,12,16,15,263.5,50.0,1.0,13.5,91.5,38.33,27.96
2016,1,12,16,30,215.0,36.0,1.0,13.0,59.0,27.98,17.97
2016,1,12,16,45,107.5,22.5,1.05,13.0,34.0,17.64,2.84
2016,1,12,17,0,0.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,172.0,16.0,2.9,12.5,32.5,135.93,11.16
2016,1,13,8,0,344.0,32.0,3.1,13.0,65.0,266.64,204.39
2016,1,13,8,15,437.0,40.0,3.2,13.0,105.0,334.96,273.0
2016,1,13,8,30,530.0,48.0,3.3,13.0,145.0,405.23,335.26
2016,1,13,8,45,580.0,55.0,3.45,13.5,185.0,448.82,373.14
2016,1,13,9,0,630.0,62.0,3.6,14.0,225.0,491.41,408.61
2016,1,13,9,15,668.5,66.0,3.8,14.0,263.5,521.53,433.76
2016,1,13,9,30,707.0,70.0,4.0,14.0,302.0,549.51,456.37
2016,1,13,9,45,716.5,77.5,4.25,14.5,334.0,560.91,464.37
2016,1,13,10,0,726.0,85.0,4.5,15.0,366.0,569.42,469.88
2016,1,13,10,15,745.5,87.5,4.55,15.0,394.5,575.46,473.6
2016,1,13,10,30,765.0,90.0,4.6,15.0,423.0,578.43,474.66
2016,1,13,10,45,680.5,110.5,4.7,15.0,418.5,536.14,439.36
2016,1,13,11,0,596.0,131.0,4.8,15.0,414.0,492.72,403.14
2016,1,13,11,15,508.0,159.0,4.85,15.0,405.5,451.03,367.97
2016,1,13,11,30,420.0,187.0,4.9,15.0,397.0,414.84,337.15
2016,1,13,11,45,253.0,207.5,4.95,15.0,334.5,328.4,266.19
2016,1,13,12,0,86.0,228.0,5.0,15.0,272.0,247.68,199.98
2016,1,13,12,15,43.0,162.0,4.95,14.5,184.0,164.19,131.82
2016,1,13,12,30,0.0,96.0,4.9,14.0,96.0,84.95,66.26
2016,1,13,12,45,253.5,132.0,4.9,14.0,259.5,210.57,166.74
2016,1,13,13,0,507.0,168.0,4.9,14.0,423.0,310.27,240.21
2016,1,13,13,15,253.5,119.5,4.8,14.0,247.0,173.09,132.09
2016,1,13,13,30,0.0,71.0,4.7,14.0,71.0,62.79,47.74
2016,1,13,13,45,85.0,132.0,4.6,14.0,170.0,126.24,97.62
2016,1,13,14,0,170.0,193.0,4.5,14.0,269.0,174.98,134.3
2016,1,13,14,15,455.5,138.5,4.3,13.5,322.5,141.72,96.33
2016,1,13,14,30,741.0,84.0,4.1,13.0,376.0,84.77,50.38
2016,1,13,14,45,718.5,80.0,3.95,13.0,343.0,56.91,45.45
2016,1,13,15,0,696.0,76.0,3.8,13.0,310.0,55.03,43.84
2016,1,13,15,15,659.0,71.5,3.25,12.5,272.5,52.71,41.87
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,50.42,39.86
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,45.63,35.42
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,40.73,30.79
2016,1,13,16,15,456.0,44.0,1.55,11.0,116.5,35.15,25.5
2016,1,13,16,30,368.0,36.0,1.4,10.0,76.0,29.51,19.66
2016,1,13,16,45,227.5,24.0,1.25,9.5,45.0,19.85,5.5
2016,1,13,17,0,87.0,12.0,1.1,9.0,14.0,10.91,0.0
2016,1,13,17,15,43.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,78.5,17.0,1.15,9.5,25.0,83.17,8.72
2016,1,14,8,0,157.0,34.0,1.2,10.0,50.0,162.98,124.97
2016,1,14,8,15,190.0,50.0,1.35,10.0,78.5,189.5,154.91
2016,1,14,8,30,223.0,66.0,1.5,10.0,107.0,229.18,190.98
2016,1,14,8,45,245.5,81.0,1.7,10.5,136.5,260.68,218.73
2016,1,14,9,0,268.0,96.0,1.9,11.0,166.0,291.56,245.06
2016,1,14,9,15,279.0,111.0,1.95,11.0,194.0,314.28,264.05
2016,1,14,9,30,290.0,126.0,2.0,11.0,222.0,335.74,281.48
2016,1,14,9,45,298.0,138.5,2.15,11.5,246.0,350.9,293.03
2016,1,14,10,0,306.0,151.0,2.3,12.0,270.0,364.72,303.21
2016,1,14,10,15,244.0,170.5,2.3,12.0,270.0,341.54,282.7
2016,1,14,10,30,182.0,190.0,2.3,12.0,270.0,308.25,254.26
2016,1,14,10,45,260.5,190.5,2.35,12.5,311.0,357.59,293.9
2016,1,14,11,0,339.0,191.0,2.4,13.0,352.0,394.12,322.09
2016,1,14,11,15,175.0,186.0,2.45,13.0,269.5,279.3,227.95
2016,1,14,11,30,11.0,181.0,2.5,13.0,187.0,169.01,136.33
2016,1,14,11,45,11.0,183.5,2.55,13.0,189.5,169.92,137.21
2016,1,14,12,0,11.0,186.0,2.6,13.0,192.0,170.8,137.84
2016,1,14,12,15,51.5,208.5,2.65,13.0,235.0,209.62,169.47
2016,1,14,12,30,92.0,231.0,2.7,13.0,278.0,241.09,194.31
2016,1,14,12,45,117.5,229.5,2.8,13.0,289.5,243.88,195.61
2016,1,14,13,0,143.0,228.0,2.9,13.0,301.0,241.88,192.74
2016,1,14,13,15,118.5,220.0,2.9,13.0,279.0,218.22,173.32
2016,1,14,13,30,94.0,212.0,2.9,13.0,257.0,198.09,157.12
2016,1,14,13,45,47.0,157.0,2.95,13.0,179.5,140.62,111.3
2016,1,14,14,0,0.0,102.0,3.0,13.0,102.0,89.11,70.34
2016,1,14,14,15,0.0,92.0,2.85,12.5,92.0,80.55,63.37
2016,1,14,14,30,0.0,82.0,2.7,12.0,82.0,72.05,56.36
2016,1,14,14,45,0.0,74.0,2.55,12.0,74.0,65.24,53.1
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,58.33,46.98
2016,1,14,15,15,0.0,58.0,2.15,11.5,58.0,51.23,40.72
2016,1,14,15,30,0.0,50.0,1.9,11.0,50.0,44.13,34.37
2016,1,14,15,45,0.0,41.0,1.7,11.0,41.0,36.15,27.08
2016,1,14,16,0,0.0,32.0,1.5,11.0,32.0,28.19,19.73
2016,1,14,16,15,0.0,23.5,1.65,11.0,23.5,20.68,12.74
2016,1,14,16,30,0.0,15.0,1.8,11.0,15.0,13.18,5.69
2016,1,14,16,45,0.0,8.5,1.95,11.0,8.5,7.46,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,10.5,32.5,133.33,23.42
2016,1,15,8,0,327.0,33.0,0.2,11.0,65.0,259.39,198.48
2016,1,15,8,15,417.0,41.5,0.3,11.0,104.0,326.76,263.0
2016,1,15,8,30,507.0,50.0,0.4,11.0,143.0,396.04,322.39
2016,1,15,8,45,563.5,56.0,0.5,11.5,183.5,442.51,361.2
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,488.12,397.88
2016,1,15,9,15,657.5,66.0,0.7,12.0,262.0,517.84,421.82
2016,1,15,9,30,695.0,70.0,0.8,12.0,300.0,545.46,443.47
2016,1,15,9,45,709.0,76.0,0.9,12.5,332.5,558.11,452.18
2016,1,15,10,0,723.0,82.0,1.0,13.0,365.0,567.98,458.51
2016,1,15,10,15,742.0,84.5,1.05,13.0,394.0,573.98,462.21
2016,1,15,10,30,761.0,87.0,1.1,13.0,423.0,575.15,462.13
2016,1,15,10,45,673.0,111.5,1.2,13.0,419.5,536.77,431.45
2016,1,15,11,0,585.0,136.0,1.3,13.0,416.0,495.01,398.25
2016,1,15,11,15,695.5,114.5,1.3,13.0,458.0,518.77,415.74
2016,1,15,11,30,806.0,93.0,1.3,13.0,500.0,534.78,425.96
2016,1,15,11,45,811.0,93.5,1.35,13.5,508.5,512.75,406.02
2016,1,15,12,0,816.0,94.0,1.4,14.0,517.0,488.0,383.88
2016,1,15,12,15,531.5,161.5,1.3,14.0,437.5,390.91,307.28
2016,1,15,12,30,247.0,229.0,1.2,14.0,358.0,307.93,242.93
2016,1,15,12,45,188.0,229.5,1.15,14.0,327.0,270.35,213.16
2016,1,15,13,0,129.0,230.0,1.1,14.0,296.0,239.53,188.9
2016,1,15,13,15,470.5,157.5,1.0,14.0,387.0,268.19,201.21
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,268.62,186.18
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.5,223.85,146.19
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,178.62,108.04
2016,1,15,14,15,779.5,77.0,0.65,14.0,408.5,132.98,74.47
2016,1,15,14,30,762.0,75.0,0.6,14.0,380.0,88.25,50.18
2016,1,15,14,45,745.0,70.0,0.6,14.5,347.5,54.18,42.74
2016,1,15,15,0,728.0,65.0,0.6,15.0,315.0,51.07,40.0
2016,1,15,15,15,692.5,61.5,0.5,14.5,277.0,49.08,38.35
2016,1,15,15,30,657.0,58.0,0.4,14.0,239.0,43.1,33.08
2016,1,15,15,45,608.5,53.0,0.35,14.0,199.0,40.11,30.32
2016,1,15,16,0,560.0,48.0,0.3,14.0,159.0,37.11,27.45
2016,1,15,16,15,479.5,40.5,0.35,13.5,119.5,31.86,22.49
2016,1,15,16,30,399.0,33.0,0.4,13.0,80.0,26.53,17.15
2016,1,15,16,45,262.0,22.5,0.45,13.0,48.0,18.25,6.44
2016,1,15,17,0,125.0,12.0,0.5,13.0,16.0,10.91,0.0
2016,1,15,17,15,62.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,8.5,2.85,12.0,8.5,7.46,0.0
2016,1,16,8,0,0.0,17.0,2.9,12.0,17.0,14.95,6.32
2016,1,16,8,15,0.0,27.5,2.85,12.0,27.5,24.23,14.77
2016,1,16,8,30,0.0,38.0,2.8,12.0,38.0,33.52,23.03
2016,1,16,8,45,0.0,49.0,2.8,12.5,49.0,43.26,31.57
2016,1,16,9,0,0.0,60.0,2.8,13.0,60.0,53.65,40.54
2016,1,16,9,15,0.0,70.5,2.75,13.5,70.5,63.46,48.9
2016,1,16,9,30,0.0,81.0,2.7,14.0,81.0,73.21,57.08
2016,1,16,9,45,13.0,116.5,2.7,14.5,121.5,116.87,94.02
2016,1,16,10,0,26.0,152.0,2.7,15.0,162.0,160.54,130.24
2016,1,16,10,15,13.0,147.0,2.65,15.0,152.0,144.78,116.59
2016,1,16,10,30,0.0,142.0,2.6,15.0,142.0,130.16,104.01
2016,1,16,10,45,0.0,138.0,2.6,15.5,138.0,125.25,99.62
2016,1,16,11,0,0.0,134.0,2.6,16.0,134.0,120.73,95.57
2016,1,16,11,15,34.5,177.0,2.55,16.0,194.5,185.6,149.13
2016,1,16,11,30,69.0,220.0,2.5,16.0,255.0,242.9,195.27
2016,1,16,11,45,142.5,227.0,2.5,16.0,300.5,287.57,230.77
2016,1,16,12,0,216.0,234.0,2.5,16.0,346.0,320.87,256.31
2016,1,16,12,15,165.5,235.5,2.4,16.0,321.5,288.45,229.57
2016,1,16,12,30,115.0,237.0,2.3,16.0,297.0,258.96,205.72
2016,1,16,12,45,57.5,171.0,2.25,16.5,201.0,171.74,135.63
2016,1,16,13,0,0.0,105.0,2.2,17.0,105.0,92.64,71.73
2016,1,16,13,15,0.0,119.0,2.1,17.0,119.0,104.4,81.61
2016,1,16,13,30,0.0,133.0,2.0,17.0,133.0,115.7,90.98
2016,1,16,13,45,0.0,91.5,1.95,17.0,91.5,80.67,62.09
2016,1,16,14,0,0.0,50.0,1.9,17.0,50.0,44.14,31.66
2016,1,16,14,15,0.0,46.5,1.8,16.5,46.5,41.04,29.18
2016,1,16,14,30,0.0,43.0,1.7,16.0,43.0,37.93,26.67
2016,1,16,14,45,0.0,39.5,1.6,16.0,39.5,34.83,25.39
2016,1,16,15,0,0.0,36.0,1.5,16.0,36.0,31.72,22.67
2016,1,16,15,15,0.0,31.5,1.3,15.5,31.5,27.74,19.19
2016,1,16,15,30,0.0,27.0,1.1,15.0,27.0,23.76,15.68
2016,1,16,15,45,0.0,22.5,0.9,15.0,22.5,19.79,12.08
2016,1,16,16,0,0.0,18.0,0.7,15.0,18.0,15.82,8.45
2016,1,16,16,15,0.0,13.5,0.75,14.5,13.5,11.85,4.81
2016,1,16,16,30,0.0,9.0,0.8,14.0,9.0,7.9,1.14
2016,1,16,16,45,0.0,5.0,0.85,14.0,5.0,4.38,0.0
2016,1,16,17,0,0.0,1.0,0.9,14.0,1.0,0.91,0.0
2016,1,16,17,15,0.0,0.5,0.9,13.5,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,9.5,2.75,14.0,9.5,8.34,1.33
2016,1,17,8,30,0.0,13.0,2.8,14.0,13.0,11.41,4.07
2016,1,17,8,45,0.0,16.5,2.85,14.5,16.5,14.5,6.77
2016,1,17,9,0,0.0,20.0,2.9,15.0,20.0,17.59,9.44
2016,1,17,9,15,0.0,23.5,2.95,15.0,23.5,20.68,12.11
2016,1,17,9,30,0.0,27.0,3.0,15.0,27.0,23.77,14.76
2016,1,17,9,45,0.0,35.5,3.1,15.0,35.5,31.29,21.16
2016,1,17,10,0,0.0,44.0,3.2,15.0,44.0,38.81,27.54
2016,1,17,10,15,0.0,53.0,3.2,15.0,53.0,46.79,34.27
2016,1,17,10,30,0.0,62.0,3.2,15.0,62.0,54.79,40.97
2016,1,17,10,45,0.0,60.0,3.2,15.5,60.0,53.02,39.32
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,51.25,37.7
2016,1,17,11,15,0.0,86.5,3.2,16.0,86.5,76.61,58.91
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,102.39,80.29
2016,1,17,11,45,0.0,123.5,3.2,16.0,123.5,109.85,86.39
2016,1,17,12,0,0.0,132.0,3.2,16.0,132.0,117.2,92.42
2016,1,17,12,15,6.0,161.0,3.1,16.0,164.0,145.23,115.44
2016,1,17,12,30,12.0,190.0,3.0,16.0,196.0,172.09,137.25
2016,1,17,12,45,11.0,186.5,2.95,16.0,192.0,167.17,133.15
2016,1,17,13,0,10.0,183.0,2.9,16.0,188.0,162.33,129.22
2016,1,17,13,15,5.0,145.5,2.85,16.0,148.0,128.22,101.4
2016,1,17,13,30,0.0,108.0,2.8,16.0,108.0,94.83,74.05
2016,1,17,13,45,0.0,71.5,2.75,16.0,71.5,63.24,47.77
2016,1,17,14,0,0.0,35.0,2.7,16.0,35.0,30.87,20.56
2016,1,17,14,15,0.0,73.0,2.65,15.5,73.0,64.56,49.19
2016,1,17,14,30,0.0,111.0,2.6,15.0,111.0,95.2,75.14
2016,1,17,14,45,0.0,101.0,2.55,15.0,101.0,86.61,71.25
2016,1,17,15,0,0.0,91.0,2.5,15.0,91.0,78.36,64.08
2016,1,17,15,15,0.0,80.5,2.3,14.5,80.5,69.64,56.54
2016,1,17,15,30,0.0,70.0,2.1,14.0,70.0,60.84,48.82
2016,1,17,15,45,0.0,58.0,1.95,14.0,58.0,50.76,39.75
2016,1,17,16,0,0.0,46.0,1.8,14.0,46.0,40.59,30.5
2016,1,17,16,15,0.0,35.0,1.75,14.0,35.0,30.87,21.57
2016,1,17,16,30,0.0,24.0,1.7,14.0,24.0,21.14,12.55
2016,1,17,16,45,0.0,14.5,1.65,14.0,14.5,12.75,3.64
2016,1,17,17,0,0.0,5.0,1.6,14.0,5.0,4.55,0.0
2016,1,17,17,15,0.0,2.5,1.65,14.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,35.5,153.17,49.18
2016,1,18,8,0,400.0,30.0,0.6,13.0,71.0,300.41,231.61
2016,1,18,8,15,486.0,37.5,0.65,13.5,111.5,365.79,293.27
2016,1,18,8,30,572.0,45.0,0.7,14.0,152.0,433.14,349.95
2016,1,18,8,45,627.5,49.5,0.8,14.5,194.0,473.97,384.2
2016,1,18,9,0,683.0,54.0,0.9,15.0,236.0,519.0,420.03
2016,1,18,9,15,718.0,57.5,1.0,15.0,275.5,548.02,443.09
2016,1,18,9,30,753.0,61.0,1.1,15.0,315.0,574.67,463.64
2016,1,18,9,45,773.0,64.5,1.2,15.5,349.0,588.98,473.41
2016,1,18,10,0,793.0,68.0,1.3,16.0,383.0,600.35,480.64
2016,1,18,10,15,809.0,70.0,1.45,16.0,412.0,604.31,483.35
2016,1,18,10,30,825.0,72.0,1.6,16.0,441.0,605.09,483.46
2016,1,18,10,45,832.5,74.5,1.8,16.5,463.0,597.98,476.76
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,587.72,467.43
2016,1,18,11,15,673.5,124.5,2.15,17.0,459.0,523.22,416.19
2016,1,18,11,30,507.0,172.0,2.3,17.0,433.0,454.8,361.91
2016,1,18,11,45,348.0,205.5,2.45,17.5,386.0,379.85,301.82
2016,1,18,12,0,189.0,239.0,2.6,18.0,339.0,313.94,248.72
2016,1,18,12,15,187.0,240.0,2.55,17.5,339.0,303.46,240.23
2016,1,18,12,30,185.0,241.0,2.5,17.0,339.0,292.53,231.09
2016,1,18,12,45,168.0,238.0,2.45,17.0,326.5,272.16,214.16
2016,1,18,13,0,151.0,235.0,2.4,17.0,314.0,252.75,198.12
2016,1,18,13,15,348.5,194.5,2.3,17.0,368.5,267.45,203.57
2016,1,18,13,30,546.0,154.0,2.2,17.0,423.0,263.4,191.33
2016,1,18,13,45,387.0,175.5,2.15,17.0,362.5,217.91,158.2
2016,1,18,14,0,228.0,197.0,2.1,17.0,302.0,190.66,142.13
2016,1,18,14,15,164.0,186.5,1.9,16.5,259.5,160.76,121.43
2016,1,18,14,30,100.0,176.0,1.7,16.0,217.0,141.69,110.2
2016,1,18,14,45,204.0,154.5,1.55,16.0,230.0,115.49,95.93
2016,1,18,15,0,308.0,133.0,1.4,16.0,243.0,97.45,80.42
2016,1,18,15,15,292.5,120.0,1.2,15.5,214.5,88.99,73.26
2016,1,18,15,30,277.0,107.0,1.0,15.0,186.0,80.31,65.75
2016,1,18,15,45,254.5,92.0,0.8,15.0,156.0,69.99,56.54
2016,1,18,16,0,232.0,77.0,0.6,15.0,126.0,59.38,46.94
2016,1,18,16,15,200.0,61.0,0.6,14.5,96.0,47.73,36.34
2016,1,18,16,30,168.0,45.0,0.6,14.0,66.0,35.77,25.22
2016,1,18,16,45,84.0,30.5,0.65,14.0,41.0,24.52,12.85
2016,1,18,17,0,0.0,16.0,0.7,14.0,16.0,14.55,0.0
2016,1,18,17,15,0.0,8.0,0.7,14.0,8.0,7.28,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,4.4,14.0,9.5,8.34,0.0
2016,1,19,8,0,0.0,19.0,4.5,14.0,19.0,16.72,7.76
2016,1,19,8,15,0.0,30.0,4.65,14.0,30.0,26.44,16.5
2016,1,19,8,30,0.0,41.0,4.8,14.0,41.0,36.18,25.09
2016,1,19,8,45,0.0,53.0,5.0,14.5,53.0,47.33,34.76
2016,1,19,9,0,0.0,65.0,5.2,15.0,65.0,58.73,44.53
2016,1,19,9,15,0.0,76.0,5.2,15.0,76.0,68.99,53.3
2016,1,19,9,30,0.0,87.0,5.2,15.0,87.0,79.18,61.91
2016,1,19,9,45,0.0,88.0,5.25,15.5,88.0,79.3,61.81
2016,1,19,10,0,0.0,89.0,5.3,16.0,89.0,79.71,61.94
2016,1,19,10,15,203.0,127.0,5.3,16.0,218.5,270.37,224.16
2016,1,19,10,30,406.0,165.0,5.3,16.0,348.0,443.49,365.24
2016,1,19,10,45,203.0,122.5,5.3,16.5,214.0,254.44,208.94
2016,1,19,11,0,0.0,80.0,5.3,17.0,80.0,70.8,53.78
2016,1,19,11,15,5.5,132.0,5.35,17.0,135.0,121.43,95.96
2016,1,19,11,30,11.0,184.0,5.4,17.0,190.0,171.94,137.39
2016,1,19,11,45,5.5,172.5,5.5,17.0,175.5,157.2,125.1
2016,1,19,12,0,0.0,161.0,5.6,17.0,161.0,143.21,113.54
2016,1,19,12,15,137.5,196.5,5.45,16.5,270.0,242.8,194.92
2016,1,19,12,30,275.0,232.0,5.3,16.0,379.0,326.06,260.28
2016,1,19,12,45,243.5,233.0,5.2,16.0,362.0,299.25,237.38
2016,1,19,13,0,212.0,234.0,5.1,16.0,345.0,273.38,215.67
2016,1,19,13,15,106.0,152.5,4.9,16.0,208.0,163.36,127.7
2016,1,19,13,30,0.0,71.0,4.7,16.0,71.0,62.8,47.3
2016,1,19,13,45,17.5,128.0,4.55,16.0,136.0,114.74,90.09
2016,1,19,14,0,35.0,185.0,4.4,16.0,201.0,155.99,123.45
2016,1,19,14,15,27.0,170.5,4.25,15.5,182.5,144.52,114.72
2016,1,19,14,30,19.0,156.0,4.1,15.0,164.0,129.89,103.51
2016,1,19,14,45,215.5,138.0,4.0,15.0,216.0,99.77,82.79
2016,1,19,15,0,412.0,120.0,3.9,15.0,268.0,84.59,69.57
2016,1,19,15,15,370.0,115.0,3.55,14.5,236.5,82.13,67.6
2016,1,19,15,30,328.0,110.0,3.2,14.0,205.0,82.58,68.11
2016,1,19,15,45,296.5,96.0,2.9,14.0,172.0,72.9,59.41
2016,1,19,16,0,265.0,82.0,2.6,14.0,139.0,62.97,50.33
2016,1,19,16,15,217.0,66.0,2.25,13.5,105.5,51.33,39.67
2016,1,19,16,30,169.0,50.0,1.9,13.0,72.0,39.4,28.52
2016,1,19,16,45,84.5,34.0,1.6,13.0,45.0,27.13,15.43
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,15.45,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,8.19,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,19.5,18.5,0.85,9.5,21.0,36.35,10.91
2016,1,20,8,0,39.0,37.0,0.9,10.0,42.0,76.17,57.02
2016,1,20,8,15,53.5,55.5,1.0,10.5,64.5,107.13,85.61
2016,1,20,8,30,68.0,74.0,1.1,11.0,87.0,136.93,112.0
2016,1,20,8,45,78.5,91.5,1.25,11.5,110.0,162.1,133.91
2016,1,20,9,0,89.0,109.0,1.4,12.0,133.0,186.78,154.89
2016,1,20,9,15,95.5,125.0,1.35,12.5,154.5,206.36,170.93
2016,1,20,9,30,102.0,141.0,1.3,13.0,176.0,225.41,186.12
2016,1,20,9,45,126.0,156.5,1.3,13.5,204.0,254.56,209.56
2016,1,20,10,0,150.0,172.0,1.3,14.0,232.0,282.84,231.76
2016,1,20,10,15,107.5,181.5,1.25,14.0,226.5,260.81,212.52
2016,1,20,10,30,65.0,191.0,1.2,14.0,221.0,229.61,186.18
2016,1,20,10,45,104.5,205.5,1.2,14.5,256.0,264.8,214.41
2016,1,20,11,0,144.0,220.0,1.2,15.0,291.0,306.27,246.59
2016,1,20,11,15,226.0,219.5,1.15,15.5,334.5,345.5,276.7
2016,1,20,11,30,308.0,219.0,1.1,16.0,378.0,387.49,307.79
2016,1,20,11,45,409.5,200.0,1.1,16.5,416.0,415.41,327.46
2016,1,20,12,0,511.0,181.0,1.1,17.0,454.0,430.28,336.36
2016,1,20,12,15,695.0,129.5,1.0,17.0,501.0,448.82,347.05
2016,1,20,12,30,879.0,78.0,0.9,17.0,548.0,451.34,343.63
2016,1,20,12,45,882.0,75.5,0.8,17.0,542.0,414.5,310.75
2016,1,20,13,0,885.0,73.0,0.7,17.0,536.0,375.42,275.75
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.0,332.68,237.52
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,288.75,198.08
2016,1,20,13,45,632.5,123.0,0.45,17.0,433.0,231.57,157.7
2016,1,20,14,0,393.0,175.0,0.4,17.0,358.0,197.47,138.94
2016,1,20,14,15,502.0,141.0,0.35,17.0,360.5,159.65,104.9
2016,1,20,14,30,611.0,107.0,0.3,17.0,363.0,111.36,68.2
2016,1,20,14,45,495.5,117.0,0.3,17.0,313.5,81.9,66.3
2016,1,20,15,0,380.0,127.0,0.3,17.0,264.0,89.16,72.8
2016,1,20,15,15,366.0,114.5,0.25,16.5,234.5,81.6,66.41
2016,1,20,15,30,352.0,102.0,0.2,16.0,205.0,73.84,59.78
2016,1,20,15,45,328.0,88.5,0.15,16.0,173.0,65.07,52.02
2016,1,20,16,0,304.0,75.0,0.1,16.0,141.0,56.03,43.9
2016,1,20,16,15,272.0,60.0,0.15,15.5,109.0,45.52,34.39
2016,1,20,16,30,240.0,45.0,0.2,15.0,77.0,34.67,24.37
2016,1,20,16,45,120.0,32.5,0.3,15.0,48.5,26.13,15.01
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,17.03,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,11.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,10.01,0.0
2016,1,21,7,45,181.5,22.5,2.45,11.5,42.5,154.43,70.43
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,286.32,226.76
2016,1,21,8,15,448.0,42.0,2.65,12.0,114.0,352.23,289.69
2016,1,21,8,30,533.0,50.0,2.7,12.0,154.0,419.87,349.16
2016,1,21,8,45,594.5,54.5,2.75,12.5,196.0,468.99,390.97
2016,1,21,9,0,656.0,59.0,2.8,13.0,238.0,517.38,430.44
2016,1,21,9,15,691.0,62.5,2.75,13.5,277.0,542.61,449.92
2016,1,21,9,30,726.0,66.0,2.7,14.0,316.0,569.66,469.85
2016,1,21,9,45,753.0,68.5,2.7,15.0,351.0,587.67,481.28
2016,1,21,10,0,780.0,71.0,2.7,16.0,386.0,602.76,490.0
2016,1,21,10,15,642.0,109.0,2.75,16.5,381.0,551.11,446.55
2016,1,21,10,30,504.0,147.0,2.8,17.0,376.0,489.0,395.4
2016,1,21,10,45,665.5,113.0,2.9,17.5,432.0,546.85,440.18
2016,1,21,11,0,827.0,79.0,3.0,18.0,488.0,590.41,472.26
2016,1,21,11,15,833.5,80.0,3.0,18.0,503.5,575.21,458.47
2016,1,21,11,30,840.0,81.0,3.0,18.0,519.0,556.99,442.47
2016,1,21,11,45,833.5,85.0,3.0,18.5,525.5,532.04,420.17
2016,1,21,12,0,827.0,89.0,3.0,19.0,532.0,504.78,395.84
2016,1,21,12,15,519.5,166.5,2.85,18.5,445.0,401.09,314.39
2016,1,21,12,30,212.0,244.0,2.7,18.0,358.0,308.88,242.8
2016,1,21,12,45,303.0,225.5,2.55,18.0,386.5,317.88,247.78
2016,1,21,13,0,394.0,207.0,2.4,18.0,415.0,316.8,243.24
2016,1,21,13,15,344.0,210.5,2.1,17.5,388.5,282.86,215.43
2016,1,21,13,30,294.0,214.0,1.8,17.0,362.0,252.25,190.85
2016,1,21,13,45,184.0,208.0,1.5,17.0,299.0,207.68,157.81
2016,1,21,14,0,74.0,202.0,1.2,17.0,236.0,175.01,135.7
2016,1,21,14,15,54.5,184.5,1.15,16.5,209.0,153.26,119.49
2016,1,21,14,30,35.0,167.0,1.1,16.0,182.0,133.84,105.27
2016,1,21,14,45,87.0,160.0,1.05,16.0,193.0,123.96,103.1
2016,1,21,15,0,139.0,153.0,1.0,16.0,204.0,113.56,94.28
2016,1,21,15,15,130.5,137.5,1.0,15.5,181.0,103.2,85.59
2016,1,21,15,30,122.0,122.0,1.0,15.0,158.0,92.55,76.48
2016,1,21,15,45,111.5,104.0,1.05,15.0,133.5,80.05,65.43
2016,1,21,16,0,101.0,86.0,1.1,15.0,109.0,67.2,53.89
2016,1,21,16,15,83.5,68.0,1.15,14.5,84.0,53.98,41.93
2016,1,21,16,30,66.0,50.0,1.2,14.0,59.0,40.43,29.47
2016,1,21,16,45,33.0,33.0,1.25,14.0,37.5,27.22,16.28
2016,1,21,17,0,0.0,16.0,1.3,14.0,16.0,14.06,0.0
2016,1,21,17,15,0.0,8.0,1.3,14.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
