Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,13.65,1.46
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,23.81,13.65
2016,1,22,8,15,0.0,42.0,3.45,14.0,42.0,39.02,27.11
2016,1,22,8,30,0.0,57.0,3.4,14.0,57.0,53.91,40.17
2016,1,22,8,45,0.0,73.0,3.4,14.0,73.0,69.62,53.82
2016,1,22,9,0,0.0,89.0,3.4,14.0,89.0,85.01,67.06
2016,1,22,9,15,0.0,104.0,3.4,14.0,104.0,99.03,78.98
2016,1,22,9,30,0.0,119.0,3.4,14.0,119.0,112.91,90.62
2016,1,22,9,45,15.5,139.0,3.4,14.5,145.5,142.21,115.23
2016,1,22,10,0,31.0,159.0,3.4,15.0,172.0,180.53,146.91
2016,1,22,10,15,19.0,160.0,3.35,15.0,168.0,161.77,130.77
2016,1,22,10,30,7.0,161.0,3.3,15.0,164.0,153.18,123.18
2016,1,22,10,45,3.5,123.0,3.25,15.0,124.5,112.92,89.56
2016,1,22,11,0,0.0,85.0,3.2,15.0,85.0,75.26,57.96
2016,1,22,11,15,18.0,149.0,3.35,15.0,159.0,144.51,115.83
2016,1,22,11,30,36.0,213.0,3.5,15.0,233.0,219.07,176.77
2016,1,22,11,45,18.0,187.0,3.65,15.5,197.0,177.12,141.81
2016,1,22,12,0,0.0,161.0,3.8,16.0,161.0,143.23,113.68
2016,1,22,12,15,0.0,127.5,3.8,15.5,127.5,112.95,88.94
2016,1,22,12,30,0.0,94.0,3.8,15.0,94.0,83.24,64.44
2016,1,22,12,45,0.0,73.0,3.8,15.0,73.0,64.6,48.88
2016,1,22,13,0,0.0,52.0,3.8,15.0,52.0,45.95,33.24
2016,1,22,13,15,6.5,118.5,3.65,15.0,122.0,106.13,83.53
2016,1,22,13,30,13.0,185.0,3.5,15.0,192.0,161.97,129.46
2016,1,22,13,45,20.5,185.0,3.35,15.0,195.5,161.44,128.67
2016,1,22,14,0,28.0,185.0,3.2,15.0,199.0,155.83,123.78
2016,1,22,14,15,14.0,117.0,3.1,15.0,124.0,102.77,80.57
2016,1,22,14,30,0.0,49.0,3.0,15.0,49.0,43.25,31.22
2016,1,22,14,45,0.0,77.5,2.9,15.0,77.5,68.36,55.17
2016,1,22,15,0,0.0,106.0,2.8,15.0,106.0,90.11,74.4
2016,1,22,15,15,0.0,94.5,2.65,14.5,94.5,80.71,66.31
2016,1,22,15,30,0.0,83.0,2.5,14.0,83.0,71.2,58.04
2016,1,22,15,45,0.0,70.0,2.35,14.0,70.0,60.46,48.43
2016,1,22,16,0,0.0,57.0,2.2,14.0,57.0,49.6,38.6
2016,1,22,16,15,0.0,44.0,2.1,13.5,44.0,38.63,28.62
2016,1,22,16,30,0.0,31.0,2.0,13.0,31.0,27.33,18.26
2016,1,22,16,45,0.0,20.0,1.9,13.0,20.0,17.61,8.8
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2016,1,22,17,15,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,14.85,0.0
2016,1,23,7,45,84.5,30.0,2.7,11.5,39.0,105.44,54.26
2016,1,23,8,0,160.0,49.0,3.0,12.0,67.0,180.09,142.4
2016,1,23,8,15,246.0,63.0,3.2,12.0,105.0,257.37,212.09
2016,1,23,8,30,332.0,77.0,3.4,12.0,143.0,328.34,274.41
2016,1,23,8,45,358.5,93.0,3.6,12.5,179.5,365.39,306.38
2016,1,23,9,0,385.0,109.0,3.8,13.0,216.0,401.46,336.42
2016,1,23,9,15,430.0,118.0,3.85,13.0,254.0,440.29,368.53
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,477.88,398.8
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.0,517.53,430.85
2016,1,23,10,0,630.0,114.0,4.1,13.0,372.0,560.7,464.86
2016,1,23,10,15,651.5,117.5,4.0,13.0,401.5,570.68,471.22
2016,1,23,10,30,673.0,121.0,3.9,13.0,431.0,577.67,475.16
2016,1,23,10,45,542.5,154.5,3.85,13.0,413.0,513.09,421.45
2016,1,23,11,0,412.0,188.0,3.8,13.0,395.0,454.38,372.35
2016,1,23,11,15,206.0,105.5,3.8,13.0,209.0,228.61,188.55
2016,1,23,11,30,0.0,23.0,3.8,13.0,23.0,20.29,11.65
2016,1,23,11,45,388.5,69.5,3.8,13.0,280.5,284.35,235.03
2016,1,23,12,0,777.0,116.0,3.8,13.0,538.0,511.52,413.04
2016,1,23,12,15,534.0,176.5,3.8,13.0,467.0,420.82,337.96
2016,1,23,12,30,291.0,237.0,3.8,13.0,396.0,341.63,274.1
2016,1,23,12,45,343.5,223.5,3.8,13.0,409.0,334.5,266.44
2016,1,23,13,0,396.0,210.0,3.8,13.0,422.0,322.96,254.17
2016,1,23,13,15,581.5,160.5,3.8,13.0,462.5,318.56,243.51
2016,1,23,13,30,767.0,111.0,3.8,13.0,503.0,297.34,216.55
2016,1,23,13,45,402.5,152.0,3.85,13.0,357.0,209.97,154.62
2016,1,23,14,0,38.0,193.0,3.9,13.0,211.0,163.55,130.68
2016,1,23,14,15,135.5,187.0,3.8,13.0,246.0,161.74,125.14
2016,1,23,14,30,233.0,181.0,3.7,13.0,281.0,148.12,111.83
2016,1,23,14,45,461.5,134.0,3.65,13.0,312.0,98.19,74.44
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,61.85,49.84
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,59.78,48.19
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,57.77,46.49
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.0,54.06,43.11
2016,1,23,16,0,526.0,65.0,2.7,12.0,185.0,50.34,39.61
2016,1,23,16,15,448.5,57.0,2.5,11.5,143.5,45.17,34.72
2016,1,23,16,30,371.0,49.0,2.3,11.0,102.0,39.98,29.59
2016,1,23,16,45,248.5,36.0,2.1,10.5,66.0,28.14,17.88
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,18.15,0.0
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,10.46,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,61.51,31.91
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,108.28,84.98
2016,1,24,8,15,107.0,60.5,1.2,9.0,78.5,147.08,120.82
2016,1,24,8,30,134.0,79.0,1.3,9.0,106.0,185.34,155.02
2016,1,24,8,45,150.5,97.0,1.4,9.5,133.5,215.83,181.5
2016,1,24,9,0,167.0,115.0,1.5,10.0,161.0,245.75,206.78
2016,1,24,9,15,185.0,129.0,1.55,10.0,187.5,270.69,227.72
2016,1,24,9,30,203.0,143.0,1.6,10.0,214.0,295.17,247.85
2016,1,24,9,45,248.0,153.5,1.7,10.5,250.0,344.05,287.35
2016,1,24,10,0,293.0,164.0,1.8,11.0,286.0,380.14,315.75
2016,1,24,10,15,303.5,176.0,1.75,11.0,310.0,393.81,325.56
2016,1,24,10,30,314.0,188.0,1.7,11.0,334.0,405.89,334.05
2016,1,24,10,45,221.5,207.0,1.65,11.5,312.5,349.72,286.5
2016,1,24,11,0,129.0,226.0,1.6,12.0,291.0,305.25,248.54
2016,1,24,11,15,195.5,229.5,1.6,12.0,331.5,340.77,277.26
2016,1,24,11,30,262.0,233.0,1.6,12.0,372.0,379.82,307.56
2016,1,24,11,45,366.5,215.5,1.6,12.5,413.5,406.87,327.55
2016,1,24,12,0,471.0,198.0,1.6,13.0,455.0,433.29,345.96
2016,1,24,12,15,508.0,187.0,1.65,13.0,465.0,420.06,333.7
2016,1,24,12,30,545.0,176.0,1.7,13.0,475.0,403.23,318.25
2016,1,24,12,45,708.5,128.0,1.8,13.5,512.0,402.67,312.9
2016,1,24,13,0,872.0,80.0,1.9,14.0,549.0,389.28,295.12
2016,1,24,13,15,866.0,79.0,2.05,14.0,535.0,346.95,256.7
2016,1,24,13,30,860.0,78.0,2.2,14.0,521.0,299.83,213.95
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.5,253.87,172.3
2016,1,24,14,0,834.0,78.0,2.5,14.0,478.0,207.74,131.65
2016,1,24,14,15,818.5,76.0,2.5,13.5,450.0,159.73,92.86
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,112.33,61.06
2016,1,24,14,45,774.5,73.5,2.55,13.0,387.0,66.7,43.4
2016,1,24,15,0,746.0,73.0,2.6,13.0,352.0,56.57,45.16
2016,1,24,15,15,715.0,69.0,2.25,12.5,314.0,54.35,43.33
2016,1,24,15,30,684.0,65.0,1.9,12.0,276.0,47.61,37.39
2016,1,24,15,45,641.5,60.0,1.6,12.0,234.5,44.79,34.83
2016,1,24,16,0,599.0,55.0,1.3,12.0,193.0,41.97,32.16
2016,1,24,16,15,529.0,48.0,1.2,11.0,151.0,37.34,27.88
2016,1,24,16,30,459.0,41.0,1.1,10.0,109.0,32.66,23.36
2016,1,24,16,45,347.5,31.0,1.05,9.5,71.5,25.1,15.66
2016,1,24,17,0,236.0,21.0,1.0,9.0,34.0,17.32,0.07
2016,1,24,17,15,118.0,10.5,1.0,9.0,17.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.8,10.0,16.0,92.35,0.0
2016,1,25,7,45,290.5,22.5,0.85,10.5,49.5,223.87,135.08
2016,1,25,8,0,431.0,33.0,0.9,11.0,83.0,329.54,262.41
2016,1,25,8,15,511.5,40.0,1.0,11.0,125.0,393.63,321.7
2016,1,25,8,30,592.0,47.0,1.1,11.0,167.0,459.3,378.26
2016,1,25,8,45,641.0,52.0,1.25,11.5,209.5,498.35,411.45
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,541.31,446.09
2016,1,25,9,15,363.5,98.0,1.5,12.5,202.0,375.36,311.55
2016,1,25,9,30,37.0,139.0,1.6,13.0,152.0,169.35,138.17
2016,1,25,9,45,391.0,111.5,1.75,13.5,273.0,403.58,335.33
2016,1,25,10,0,745.0,84.0,1.9,14.0,394.0,607.49,494.8
2016,1,25,10,15,763.0,86.5,1.95,14.0,424.0,611.39,495.17
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,614.91,496.67
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.0,610.42,491.27
2016,1,25,11,0,802.0,94.0,2.2,15.0,500.0,602.75,483.36
2016,1,25,11,15,810.0,95.0,2.2,15.0,516.5,588.86,471.04
2016,1,25,11,30,818.0,96.0,2.2,15.0,533.0,571.92,456.19
2016,1,25,11,45,822.5,96.5,2.25,15.5,542.0,549.55,436.31
2016,1,25,12,0,827.0,97.0,2.3,16.0,551.0,524.41,413.96
2016,1,25,12,15,827.5,97.0,2.3,16.0,552.5,494.19,387.88
2016,1,25,12,30,828.0,97.0,2.3,16.0,554.0,461.67,359.42
2016,1,25,12,45,830.5,95.0,2.35,16.0,549.0,425.92,327.86
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,388.05,293.81
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.0,346.22,255.94
2016,1,25,13,30,820.0,91.0,2.3,16.0,516.0,303.31,216.79
2016,1,25,13,45,625.0,133.5,2.3,16.0,450.0,249.49,176.01
2016,1,25,14,0,430.0,176.0,2.3,16.0,384.0,211.93,151.28
2016,1,25,14,15,600.5,129.5,2.25,15.5,401.5,173.26,112.56
2016,1,25,14,30,771.0,83.0,2.2,15.0,419.0,119.86,67.26
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.0,73.47,47.24
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,58.78,46.73
2016,1,25,15,15,700.0,72.5,1.85,14.5,315.0,51.99,40.87
2016,1,25,15,30,669.0,69.0,1.6,14.0,277.0,50.49,39.66
2016,1,25,15,45,625.5,63.5,1.35,14.0,236.0,47.38,36.85
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,44.24,33.94
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,39.72,29.78
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,35.16,25.4
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,26.77,17.08
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,18.12,2.41
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,15.46,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,182.87,115.37
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,327.11,261.59
2016,1,26,8,15,501.5,43.5,0.6,10.0,128.5,393.45,321.14
2016,1,26,8,30,584.0,51.0,0.6,10.0,171.0,461.23,378.21
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.0,508.59,416.68
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,550.8,449.72
2016,1,26,9,15,728.5,64.5,0.9,11.5,299.5,580.87,473.51
2016,1,26,9,30,763.0,68.0,1.1,12.0,340.0,608.46,494.66
2016,1,26,9,45,780.0,72.5,1.3,13.0,375.5,622.75,504.12
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,633.99,510.93
2016,1,26,10,15,814.0,79.5,1.55,14.0,441.5,639.79,514.23
2016,1,26,10,30,831.0,82.0,1.6,14.0,472.0,642.29,514.93
2016,1,26,10,45,843.0,83.5,1.65,14.5,496.5,637.11,508.85
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,628.59,500.18
2016,1,26,11,15,862.5,86.0,1.7,15.0,537.5,613.48,487.06
2016,1,26,11,30,870.0,87.0,1.7,15.0,554.0,595.19,471.35
2016,1,26,11,45,873.0,87.5,1.75,15.5,563.5,570.79,450.19
2016,1,26,12,0,876.0,88.0,1.8,16.0,573.0,543.55,426.51
2016,1,26,12,15,877.0,88.5,1.8,16.0,574.5,512.62,400.07
2016,1,26,12,30,878.0,89.0,1.8,16.0,576.0,479.19,371.09
2016,1,26,12,45,870.5,90.0,1.85,16.0,569.0,440.42,337.51
2016,1,26,13,0,863.0,91.0,1.9,16.0,562.0,400.1,301.92
2016,1,26,13,15,857.0,90.0,1.85,16.0,548.0,357.12,263.28
2016,1,26,13,30,851.0,89.0,1.8,16.0,534.0,312.96,223.18
2016,1,26,13,45,768.0,99.5,1.8,16.0,489.0,260.08,179.02
2016,1,26,14,0,685.0,110.0,1.8,16.0,444.0,208.66,137.65
2016,1,26,14,15,645.5,113.0,1.75,15.5,413.5,167.76,105.82
2016,1,26,14,30,606.0,116.0,1.7,15.0,383.0,130.11,81.19
2016,1,26,14,45,573.5,112.0,1.65,15.0,349.0,90.7,62.64
2016,1,26,15,0,541.0,108.0,1.6,15.0,315.0,76.69,62.49
2016,1,26,15,15,621.5,88.0,1.4,14.5,302.0,63.32,50.9
2016,1,26,15,30,702.0,68.0,1.2,14.0,289.0,49.75,38.99
2016,1,26,15,45,654.5,63.5,1.0,14.0,246.5,47.37,36.87
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,45.03,34.67
2016,1,26,16,15,538.0,52.0,0.85,13.0,161.0,40.52,30.53
2016,1,26,16,30,469.0,45.0,0.9,12.0,118.0,35.97,26.17
2016,1,26,16,45,354.5,34.5,0.95,11.5,79.0,28.04,18.33
2016,1,26,17,0,240.0,24.0,1.0,11.0,40.0,19.91,5.03
2016,1,26,17,15,120.0,12.0,1.0,11.0,20.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,13.64,0.0
2016,1,27,7,45,139.0,28.5,1.5,9.5,45.5,147.31,95.88
2016,1,27,8,0,278.0,42.0,1.7,10.0,76.0,250.21,202.72
2016,1,27,8,15,340.0,54.5,1.6,10.0,113.5,305.97,254.11
2016,1,27,8,30,402.0,67.0,1.5,10.0,151.0,363.33,304.06
2016,1,27,8,45,444.5,77.5,1.4,10.5,189.5,405.96,339.49
2016,1,27,9,0,487.0,88.0,1.3,11.0,228.0,448.07,372.89
2016,1,27,9,15,533.0,90.0,1.25,11.5,264.0,486.64,402.45
2016,1,27,9,30,579.0,92.0,1.2,12.0,300.0,519.31,426.47
2016,1,27,9,45,521.5,115.5,1.2,12.5,317.5,498.45,407.67
2016,1,27,10,0,464.0,139.0,1.2,13.0,335.0,481.18,391.83
2016,1,27,10,15,593.0,117.0,1.15,13.5,386.0,540.96,437.19
2016,1,27,10,30,722.0,95.0,1.1,14.0,437.0,590.85,473.02
2016,1,27,10,45,791.0,88.0,1.05,14.5,479.5,612.04,485.94
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,630.42,496.49
2016,1,27,11,15,867.0,81.5,0.9,15.0,538.5,614.49,481.78
2016,1,27,11,30,874.0,82.0,0.8,15.0,555.0,593.2,463.36
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.0,570.33,442.65
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,544.51,419.5
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,513.4,392.86
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,479.83,363.91
2016,1,27,12,45,883.5,81.5,0.35,16.5,571.5,442.24,331.18
2016,1,27,13,0,881.0,81.0,0.3,17.0,565.0,402.72,296.37
2016,1,27,13,15,875.5,80.5,0.3,17.0,551.5,360.46,259.7
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,313.34,218.67
2016,1,27,13,45,862.0,78.0,0.35,17.0,517.0,266.08,177.48
2016,1,27,14,0,854.0,76.0,0.4,17.0,496.0,218.21,136.38
2016,1,27,14,15,840.0,74.5,0.45,17.0,468.0,169.56,97.31
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,121.31,64.21
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,72.77,42.1
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,52.42,40.75
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,50.5,39.24
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,48.6,37.68
2016,1,27,15,45,694.0,56.5,0.5,16.0,253.0,45.8,35.19
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,43.0,32.62
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,38.75,28.7
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,31.57,22.06
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,24.86,15.49
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,17.99,5.13
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,0.5,10.5,16.0,14.08,4.31
2016,1,28,8,0,0.0,27.0,0.5,11.0,27.0,23.8,14.27
2016,1,28,8,15,0.0,40.0,0.6,11.5,40.0,35.62,24.79
2016,1,28,8,30,0.0,53.0,0.7,12.0,53.0,48.24,35.86
2016,1,28,8,45,0.0,66.0,0.85,12.5,66.0,60.65,46.6
2016,1,28,9,0,0.0,79.0,1.0,13.0,79.0,72.91,57.04
2016,1,28,9,15,0.0,91.5,0.95,13.0,91.5,84.53,66.89
2016,1,28,9,30,0.0,104.0,0.9,13.0,104.0,96.07,76.53
2016,1,28,9,45,27.0,139.5,0.85,13.5,151.0,158.75,129.15
2016,1,28,10,0,54.0,175.0,0.8,14.0,198.0,213.94,173.94
2016,1,28,10,15,178.5,185.5,0.85,14.0,269.5,314.54,256.21
2016,1,28,10,30,303.0,196.0,0.9,14.0,341.0,411.79,332.5
2016,1,28,10,45,563.5,139.5,1.0,14.5,425.0,525.95,420.83
2016,1,28,11,0,824.0,83.0,1.1,15.0,509.0,613.38,485.82
2016,1,28,11,15,602.5,150.5,1.35,15.0,467.5,530.65,421.09
2016,1,28,11,30,381.0,218.0,1.6,15.0,426.0,437.75,348.81
2016,1,28,11,45,382.0,222.0,1.85,15.5,433.0,427.13,340.07
2016,1,28,12,0,383.0,226.0,2.1,16.0,440.0,415.13,329.43
2016,1,28,12,15,202.0,220.5,2.0,16.0,333.5,300.71,238.81
2016,1,28,12,30,21.0,215.0,1.9,16.0,227.0,198.79,157.7
2016,1,28,12,45,28.5,220.0,1.8,16.5,236.0,204.79,162.3
2016,1,28,13,0,36.0,225.0,1.7,17.0,245.0,207.93,164.19
2016,1,28,13,15,196.5,220.0,1.65,17.0,325.0,251.86,195.46
2016,1,28,13,30,357.0,215.0,1.6,17.0,405.0,279.03,210.73
2016,1,28,13,45,258.5,218.5,1.6,17.0,353.0,236.56,178.34
2016,1,28,14,0,160.0,222.0,1.6,17.0,301.0,205.48,156.58
2016,1,28,14,15,89.5,195.5,1.5,17.0,239.5,168.68,130.01
2016,1,28,14,30,19.0,169.0,1.4,17.0,178.0,141.65,111.53
2016,1,28,14,45,11.0,153.0,1.3,17.0,158.0,126.56,99.94
2016,1,28,15,0,3.0,137.0,1.2,17.0,138.0,113.25,93.57
2016,1,28,15,15,1.5,123.0,1.0,16.5,123.5,102.2,84.31
2016,1,28,15,30,0.0,109.0,0.8,16.0,109.0,91.0,74.8
2016,1,28,15,45,0.0,93.5,0.65,16.0,93.5,78.6,63.96
2016,1,28,16,0,0.0,78.0,0.5,16.0,78.0,66.05,52.84
2016,1,28,16,15,0.0,62.0,0.45,15.5,62.0,52.99,41.21
2016,1,28,16,30,0.0,46.0,0.4,15.0,46.0,39.78,29.26
2016,1,28,16,45,0.0,31.5,0.4,15.0,31.5,27.58,17.91
2016,1,28,17,0,0.0,17.0,0.4,15.0,17.0,14.97,4.16
2016,1,28,17,15,0.0,8.5,0.35,14.5,8.5,7.73,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,1.75,13.5,2.5,2.27,0.0
2016,1,29,7,30,0.0,5.0,2.0,14.0,5.0,4.55,0.0
2016,1,29,7,45,0.0,16.0,2.25,14.5,16.0,14.08,4.39
2016,1,29,8,0,0.0,27.0,2.5,15.0,27.0,23.79,13.96
2016,1,29,8,15,0.0,40.0,2.55,15.0,40.0,35.48,24.25
2016,1,29,8,30,0.0,53.0,2.6,15.0,53.0,48.1,35.26
2016,1,29,8,45,0.0,66.5,2.7,15.5,66.5,61.07,46.37
2016,1,29,9,0,0.0,80.0,2.8,16.0,80.0,73.87,57.18
2016,1,29,9,15,0.0,92.5,2.85,16.0,92.5,85.48,66.95
2016,1,29,9,30,0.0,105.0,2.9,16.0,105.0,97.01,76.54
2016,1,29,9,45,0.0,115.5,3.0,16.5,115.5,106.4,84.09
2016,1,29,10,0,0.0,126.0,3.1,17.0,126.0,115.78,91.53
2016,1,29,10,15,67.5,169.5,3.15,17.0,202.0,212.64,172.43
2016,1,29,10,30,135.0,213.0,3.2,17.0,278.0,310.59,251.71
2016,1,29,10,45,67.5,181.0,3.25,17.0,213.5,217.68,175.3
2016,1,29,11,0,0.0,149.0,3.3,17.0,149.0,134.57,106.21
2016,1,29,11,15,14.5,183.0,3.35,17.0,191.0,174.61,139.14
2016,1,29,11,30,29.0,217.0,3.4,17.0,233.0,219.62,175.45
2016,1,29,11,45,20.0,208.5,3.45,17.0,219.5,198.35,157.92
2016,1,29,12,0,11.0,200.0,3.5,17.0,206.0,184.13,146.26
2016,1,29,12,15,20.5,213.0,3.55,17.0,224.5,198.92,158.18
2016,1,29,12,30,30.0,226.0,3.6,17.0,243.0,214.49,170.57
2016,1,29,12,45,21.0,213.0,3.65,17.0,225.0,195.08,154.85
2016,1,29,13,0,12.0,200.0,3.7,17.0,207.0,178.57,141.61
2016,1,29,13,15,18.0,203.0,3.7,17.0,213.0,181.25,143.7
2016,1,29,13,30,24.0,206.0,3.7,17.0,219.0,183.08,145.01
2016,1,29,13,45,24.0,199.5,3.7,17.0,212.0,175.07,138.49
2016,1,29,14,0,24.0,193.0,3.7,17.0,205.0,166.97,131.96
2016,1,29,14,15,12.0,99.5,3.65,17.0,105.5,88.95,68.41
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.28,0.0
2016,1,29,14,45,0.0,47.5,3.55,17.0,47.5,41.92,29.87
2016,1,29,15,0,0.0,89.0,3.5,17.0,89.0,77.54,62.77
2016,1,29,15,15,0.0,80.0,3.35,16.5,80.0,69.96,56.31
2016,1,29,15,30,0.0,71.0,3.2,16.0,71.0,62.31,49.75
2016,1,29,15,45,0.0,61.0,3.1,16.0,61.0,53.8,42.22
2016,1,29,16,0,0.0,51.0,3.0,16.0,51.0,45.03,34.37
2016,1,29,16,15,0.0,40.5,3.0,15.5,40.5,35.72,26.01
2016,1,29,16,30,0.0,30.0,3.0,15.0,30.0,26.43,17.57
2016,1,29,16,45,0.0,20.5,3.0,15.0,20.5,18.04,9.79
2016,1,29,17,0,0.0,11.0,3.0,15.0,11.0,9.66,1.07
2016,1,29,17,15,0.0,5.5,3.05,15.0,5.5,5.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,9.5,10.5,6.82,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,104.89,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,56.5,243.08,174.66
2016,1,30,8,0,436.0,36.0,2.4,11.0,92.0,342.76,279.38
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.0,406.37,337.71
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,471.35,394.17
2016,1,30,8,45,647.5,53.0,2.6,11.5,222.0,514.57,430.69
2016,1,30,9,0,705.0,56.0,2.7,12.0,266.0,561.83,468.69
2016,1,30,9,15,737.5,59.5,2.7,12.0,306.5,591.1,491.6
2016,1,30,9,30,770.0,63.0,2.7,12.0,347.0,617.95,511.91
2016,1,30,9,45,799.0,64.0,2.75,12.5,384.0,636.61,524.6
2016,1,30,10,0,828.0,65.0,2.8,13.0,421.0,652.27,534.73
2016,1,30,10,15,843.5,66.5,2.8,13.0,452.0,651.45,532.8
2016,1,30,10,30,859.0,68.0,2.8,13.0,483.0,652.5,532.11
2016,1,30,10,45,872.0,68.5,2.85,13.0,508.0,647.44,526.83
2016,1,30,11,0,885.0,69.0,2.9,13.0,533.0,639.03,518.87
2016,1,30,11,15,892.0,70.0,2.9,13.0,550.5,624.09,505.52
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,605.92,489.48
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,582.32,468.26
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,555.79,444.42
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,524.44,417.07
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,490.54,387.08
2016,1,30,12,45,897.0,76.0,3.0,14.0,583.5,452.38,353.11
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,412.67,317.17
2016,1,30,13,15,882.0,78.0,2.95,14.0,562.5,369.78,277.86
2016,1,30,13,30,877.0,77.0,2.9,14.0,549.0,325.5,236.85
2016,1,30,13,45,522.0,151.5,2.85,14.0,429.5,248.89,181.92
2016,1,30,14,0,167.0,226.0,2.8,14.0,310.0,211.25,163.35
2016,1,30,14,15,315.0,191.0,2.8,13.5,338.5,190.86,140.3
2016,1,30,14,30,463.0,156.0,2.8,13.0,367.0,154.19,105.95
2016,1,30,14,45,334.5,161.5,2.8,13.0,308.0,128.82,96.27
2016,1,30,15,0,206.0,167.0,2.8,13.0,249.0,123.32,104.02
2016,1,30,15,15,197.5,151.5,2.55,12.5,224.0,113.12,95.4
2016,1,30,15,30,189.0,136.0,2.3,12.0,199.0,102.63,86.4
2016,1,30,15,45,177.5,118.5,2.05,12.0,171.0,90.6,75.73
2016,1,30,16,0,166.0,101.0,1.8,12.0,143.0,78.23,64.6
2016,1,30,16,15,148.0,82.5,1.65,11.0,114.5,64.86,52.61
2016,1,30,16,30,130.0,64.0,1.5,10.0,86.0,49.64,38.71
2016,1,30,16,45,93.5,46.0,1.35,9.5,59.5,37.39,27.09
2016,1,30,17,0,57.0,28.0,1.2,9.0,33.0,23.34,11.78
2016,1,30,17,15,28.5,14.0,1.2,9.0,16.5,12.73,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,4.55,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,8.79,0.0
2016,1,31,7,45,0.0,25.0,1.0,8.5,25.0,23.26,12.1
2016,1,31,8,0,0.0,40.0,1.1,9.0,40.0,38.89,27.25
2016,1,31,8,15,0.0,58.5,1.3,9.0,58.5,58.29,44.54
2016,1,31,8,30,0.0,77.0,1.5,9.0,77.0,76.83,60.95
2016,1,31,8,45,6.5,93.5,1.75,9.0,95.5,96.65,78.46
2016,1,31,9,0,13.0,110.0,2.0,9.0,114.0,116.43,95.71
2016,1,31,9,15,17.0,125.5,2.2,9.0,131.5,133.28,110.17
2016,1,31,9,30,21.0,141.0,2.4,9.0,149.0,150.06,124.39
2016,1,31,9,45,78.5,165.5,2.65,9.5,199.0,224.17,187.72
2016,1,31,10,0,136.0,190.0,2.9,10.0,249.0,298.31,249.31
2016,1,31,10,15,68.5,174.5,3.05,10.0,204.0,219.0,181.77
2016,1,31,10,30,1.0,159.0,3.2,10.0,159.0,146.71,119.57
2016,1,31,10,45,171.5,188.5,3.4,10.0,278.5,302.86,252.7
2016,1,31,11,0,342.0,218.0,3.6,10.0,398.0,443.98,367.87
2016,1,31,11,15,625.0,149.0,3.75,10.0,491.5,550.03,453.93
2016,1,31,11,30,908.0,80.0,3.9,10.0,585.0,624.01,512.37
2016,1,31,11,45,918.5,78.5,4.05,10.5,596.5,601.61,491.39
2016,1,31,12,0,929.0,77.0,4.2,11.0,608.0,575.9,468.12
2016,1,31,12,15,930.5,77.0,4.25,11.0,610.5,543.9,439.82
2016,1,31,12,30,932.0,77.0,4.3,11.0,613.0,509.23,408.72
2016,1,31,12,45,926.5,78.5,4.4,11.5,606.5,470.45,372.98
2016,1,31,13,0,921.0,80.0,4.5,12.0,600.0,429.76,334.98
2016,1,31,13,15,915.5,79.0,4.55,12.0,586.0,385.16,293.63
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,339.14,250.45
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,291.3,205.82
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,238.31,157.72
2016,1,31,14,15,870.0,77.0,4.65,11.5,498.0,187.3,113.91
2016,1,31,14,30,856.0,75.0,4.6,11.0,469.0,136.67,75.73
2016,1,31,14,45,829.0,74.5,4.6,11.0,433.0,87.29,49.35
2016,1,31,15,0,802.0,74.0,4.6,11.0,397.0,56.71,45.56
2016,1,31,15,15,773.0,71.0,4.4,10.5,357.0,55.32,44.5
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,53.99,43.44
2016,1,31,15,45,694.5,65.0,4.05,10.0,272.5,48.04,38.06
2016,1,31,16,0,645.0,62.0,3.9,10.0,228.0,46.9,36.96
2016,1,31,16,15,579.5,55.5,3.85,9.5,183.0,42.88,33.2
2016,1,31,16,30,514.0,49.0,3.8,9.0,138.0,38.84,29.26
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,31.95,22.49
2016,1,31,17,0,295.0,30.0,3.7,8.0,54.0,24.93,13.68
2016,1,31,17,15,147.5,15.0,3.95,8.0,27.0,13.64,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,8.0,3.45,6.5,14.5,91.53,0.0
2016,2,1,7,30,314.0,16.0,3.7,7.0,29.0,212.25,0.0
2016,2,1,7,45,447.5,24.5,3.95,7.5,70.0,323.2,245.54
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,424.34,352.64
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,486.97,411.91
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,549.89,468.27
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,592.6,504.99
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,633.64,538.19
2016,2,1,9,15,743.5,65.0,4.85,9.0,314.5,607.19,516.61
2016,2,1,9,30,674.0,79.0,4.9,9.0,332.0,579.96,493.29
2016,2,1,9,45,782.0,72.5,4.95,9.5,394.0,641.01,541.89
2016,2,1,10,0,890.0,66.0,5.0,10.0,456.0,696.91,584.17
2016,2,1,10,15,904.0,68.0,4.9,10.0,488.0,700.47,585.2
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,700.58,583.41
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,692.22,573.54
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,680.44,560.95
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,663.56,545.35
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,643.36,526.97
