Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,939.5,78.5,4.35,11.5,611.5,616.9,502.65
2016,2,1,12,0,937.0,81.0,4.3,12.0,620.0,587.63,475.86
2016,2,1,12,15,937.0,81.0,4.2,12.0,621.5,554.5,446.4
2016,2,1,12,30,937.0,81.0,4.1,12.0,623.0,518.79,414.3
2016,2,1,12,45,930.5,82.0,4.0,12.0,616.0,478.78,378.22
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,436.95,339.96
2016,2,1,13,15,918.5,82.0,3.75,12.0,594.5,392.09,298.47
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,345.81,255.22
2016,2,1,13,45,902.5,80.5,3.45,12.0,558.0,297.46,210.24
2016,2,1,14,0,892.0,80.0,3.3,12.0,536.0,243.78,161.59
2016,2,1,14,15,877.5,78.0,3.15,12.0,506.5,192.17,117.08
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,140.98,78.14
2016,2,1,14,45,849.5,72.0,2.85,12.0,442.5,88.94,48.67
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,52.11,41.25
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.5,50.58,40.06
2016,2,1,15,30,781.0,62.0,2.0,11.0,327.0,49.07,38.85
2016,2,1,15,45,743.0,58.0,1.65,10.5,283.0,46.7,36.81
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,44.34,34.7
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,40.57,31.19
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,36.8,27.52
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,27.51,18.71
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,21.18,11.28
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,10.41,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,7.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,1.5,7.0,12.0,10.56,0.0
2016,2,2,7,45,0.0,29.5,1.6,7.5,29.5,29.52,17.64
2016,2,2,8,0,0.0,47.0,1.7,8.0,47.0,48.25,35.39
2016,2,2,8,15,11.0,65.5,1.75,8.0,68.0,74.12,58.64
2016,2,2,8,30,22.0,84.0,1.8,8.0,89.0,108.26,88.86
2016,2,2,8,45,30.5,102.0,1.85,8.5,110.5,132.19,109.72
2016,2,2,9,0,39.0,120.0,1.9,9.0,132.0,155.85,129.95
2016,2,2,9,15,45.0,136.5,1.9,9.0,152.5,175.56,146.63
2016,2,2,9,30,51.0,153.0,1.9,9.0,173.0,195.0,162.82
2016,2,2,9,45,65.5,171.0,1.9,9.0,198.5,221.75,185.09
2016,2,2,10,0,80.0,189.0,1.9,9.0,224.0,247.87,206.51
2016,2,2,10,15,434.5,142.5,1.8,9.0,355.0,468.24,390.73
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,651.1,533.22
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,646.67,525.18
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,639.01,516.43
2016,2,2,11,15,596.0,164.5,1.45,10.0,489.5,552.06,445.49
2016,2,2,11,30,384.0,227.0,1.3,10.0,444.0,455.68,367.81
2016,2,2,11,45,616.5,164.0,1.2,10.0,519.0,523.45,420.61
2016,2,2,12,0,849.0,101.0,1.1,10.0,594.0,564.76,449.57
2016,2,2,12,15,568.5,179.5,1.0,10.0,510.0,461.31,366.65
2016,2,2,12,30,288.0,258.0,0.9,10.0,426.0,370.18,294.68
2016,2,2,12,45,290.0,256.0,0.85,10.5,424.0,352.63,279.54
2016,2,2,13,0,292.0,254.0,0.8,11.0,422.0,334.24,262.98
2016,2,2,13,15,578.0,172.0,0.85,11.0,493.5,348.26,267.09
2016,2,2,13,30,864.0,90.0,0.9,11.0,565.0,338.7,248.28
2016,2,2,13,45,858.5,87.5,0.95,11.5,544.5,291.3,204.81
2016,2,2,14,0,853.0,85.0,1.0,12.0,524.0,243.07,161.24
2016,2,2,14,15,839.0,83.0,1.1,12.0,496.0,193.32,118.95
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,144.0,81.48
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,94.07,52.75
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,56.35,45.02
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,54.98,44.01
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,53.65,42.98
2016,2,2,15,45,690.5,65.0,1.1,10.5,276.5,47.72,37.74
2016,2,2,16,0,642.0,62.0,1.0,10.0,232.0,46.57,36.74
2016,2,2,16,15,581.0,55.5,1.0,9.5,187.5,42.57,33.02
2016,2,2,16,30,520.0,49.0,1.0,9.0,143.0,38.53,29.12
2016,2,2,16,45,417.0,40.0,1.0,9.0,101.0,32.1,22.79
2016,2,2,17,0,314.0,31.0,1.0,9.0,59.0,25.57,15.15
2016,2,2,17,15,157.0,15.5,1.05,8.5,29.5,12.56,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,12.73,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,37.54,0.0
2016,2,3,7,45,218.5,34.5,1.95,6.5,65.5,208.72,162.33
2016,2,3,8,0,437.0,41.0,2.0,7.0,103.0,355.23,295.86
2016,2,3,8,15,511.0,48.5,2.05,7.5,146.5,419.1,353.0
2016,2,3,8,30,585.0,56.0,2.1,8.0,190.0,484.0,408.53
2016,2,3,8,45,635.0,61.0,2.15,8.5,234.0,529.81,446.42
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,574.52,481.88
2016,2,3,9,15,717.5,69.5,2.15,9.5,319.0,600.05,500.6
2016,2,3,9,30,750.0,73.0,2.1,10.0,360.0,627.39,519.79
2016,2,3,9,45,476.0,132.5,2.1,10.5,321.0,499.8,414.37
2016,2,3,10,0,202.0,192.0,2.1,11.0,282.0,347.27,287.33
2016,2,3,10,15,265.5,197.5,2.0,11.5,324.5,402.3,331.58
2016,2,3,10,30,329.0,203.0,1.9,12.0,367.0,443.54,362.93
2016,2,3,10,45,587.0,145.5,1.85,12.5,455.5,560.99,455.22
2016,2,3,11,0,845.0,88.0,1.8,13.0,544.0,651.06,522.55
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.0,637.19,508.87
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,620.08,493.52
2016,2,3,11,45,633.5,161.5,1.55,13.5,525.0,533.26,423.37
2016,2,3,12,0,406.0,232.0,1.5,14.0,470.0,442.1,350.55
2016,2,3,12,15,292.5,252.5,1.45,14.0,424.5,384.57,304.92
2016,2,3,12,30,179.0,273.0,1.4,14.0,379.0,329.7,261.34
2016,2,3,12,45,266.5,257.0,1.4,14.0,412.5,344.45,271.73
2016,2,3,13,0,354.0,241.0,1.4,14.0,446.0,349.0,272.65
2016,2,3,13,15,194.5,233.0,1.35,14.0,345.5,266.57,208.72
2016,2,3,13,30,35.0,225.0,1.3,14.0,245.0,200.13,158.85
2016,2,3,13,45,33.5,217.0,1.3,14.0,235.5,188.83,149.94
2016,2,3,14,0,32.0,209.0,1.3,14.0,226.0,177.67,140.99
2016,2,3,14,15,16.0,177.5,1.2,14.0,186.0,152.02,120.86
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,123.94,98.71
2016,2,3,14,45,147.5,155.5,1.05,14.0,216.5,126.5,96.9
2016,2,3,15,0,295.0,165.0,1.0,14.0,287.0,117.12,97.84
2016,2,3,15,15,275.5,152.5,0.85,13.5,258.0,109.49,91.55
2016,2,3,15,30,256.0,140.0,0.7,13.0,229.0,101.65,84.98
2016,2,3,15,45,238.0,123.5,0.6,12.5,197.5,90.99,75.8
2016,2,3,16,0,220.0,107.0,0.5,12.0,166.0,79.98,66.15
2016,2,3,16,15,195.5,88.5,0.55,11.5,134.0,67.25,54.75
2016,2,3,16,30,171.0,70.0,0.6,11.0,102.0,54.1,42.74
2016,2,3,16,45,131.0,52.0,0.7,11.0,72.5,40.86,30.33
2016,2,3,17,0,91.0,34.0,0.8,11.0,43.0,27.24,16.72
2016,2,3,17,15,45.5,17.0,0.8,10.5,21.5,13.97,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,13.64,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,41.36,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,68.5,218.7,171.35
2016,2,4,8,0,467.0,40.0,1.7,8.0,107.0,374.37,310.46
2016,2,4,8,15,540.0,47.0,1.75,8.0,151.5,437.73,367.09
2016,2,4,8,30,613.0,54.0,1.8,8.0,196.0,502.1,422.36
2016,2,4,8,45,657.0,59.5,1.85,8.5,240.0,545.07,457.54
2016,2,4,9,0,701.0,65.0,1.9,9.0,284.0,582.72,487.16
2016,2,4,9,15,733.0,68.5,1.9,9.5,325.5,612.42,508.82
2016,2,4,9,30,765.0,72.0,1.9,10.0,367.0,639.6,527.82
2016,2,4,9,45,779.0,77.0,1.95,10.5,402.5,653.12,536.28
2016,2,4,10,0,793.0,82.0,2.0,11.0,438.0,663.56,542.34
2016,2,4,10,15,809.5,84.0,1.95,11.0,469.5,669.14,544.79
2016,2,4,10,30,826.0,86.0,1.9,11.0,501.0,671.41,544.65
2016,2,4,10,45,836.0,88.0,1.9,11.5,525.0,665.94,537.93
2016,2,4,11,0,846.0,90.0,1.9,12.0,549.0,657.16,528.71
2016,2,4,11,15,853.5,91.0,1.85,12.0,566.5,642.4,515.59
2016,2,4,11,30,861.0,92.0,1.8,12.0,584.0,624.44,499.91
2016,2,4,11,45,866.0,92.0,1.75,12.5,594.0,600.83,478.89
2016,2,4,12,0,871.0,92.0,1.7,13.0,604.0,574.27,455.39
2016,2,4,12,15,483.5,181.5,1.65,13.0,466.0,424.0,337.31
2016,2,4,12,30,96.0,271.0,1.6,13.0,328.0,286.25,228.36
2016,2,4,12,45,485.5,180.0,1.6,13.5,463.0,377.54,297.83
2016,2,4,13,0,875.0,89.0,1.6,14.0,598.0,431.09,330.79
2016,2,4,13,15,869.5,88.0,1.6,14.0,584.5,387.29,291.27
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,342.19,250.55
2016,2,4,13,45,673.0,134.5,1.65,14.0,503.0,284.62,205.51
2016,2,4,14,0,482.0,182.0,1.7,14.0,435.0,243.11,175.91
2016,2,4,14,15,496.5,168.0,1.7,14.0,416.0,205.4,143.27
2016,2,4,14,30,511.0,154.0,1.7,14.0,397.0,166.06,111.7
2016,2,4,14,45,397.0,161.0,1.75,14.0,342.0,132.81,94.6
2016,2,4,15,0,283.0,168.0,1.8,14.0,287.0,118.84,99.46
2016,2,4,15,15,269.0,154.5,1.6,13.5,259.0,110.67,92.7
2016,2,4,15,30,255.0,141.0,1.4,13.0,231.0,102.27,85.62
2016,2,4,15,45,244.0,123.5,1.25,13.0,200.5,91.02,75.77
2016,2,4,16,0,233.0,106.0,1.1,13.0,170.0,79.39,65.44
2016,2,4,16,15,210.5,88.5,1.05,12.0,138.0,67.33,54.76
2016,2,4,16,30,188.0,71.0,1.0,11.0,106.0,54.89,43.48
2016,2,4,16,45,153.5,53.0,1.0,10.5,76.0,41.67,31.18
2016,2,4,17,0,119.0,35.0,1.0,10.0,46.0,28.07,17.79
2016,2,4,17,15,59.5,17.5,1.0,9.5,23.0,14.4,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,15.5,62.45,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,31.0,161.82,23.25
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,264.38,208.37
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,358.47,295.7
2016,2,5,8,15,506.0,53.0,1.35,9.5,154.0,425.01,353.75
2016,2,5,8,30,582.0,61.0,1.4,10.0,199.0,492.48,409.94
2016,2,5,8,45,633.0,66.5,1.45,10.5,244.0,540.11,448.17
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,586.56,483.98
2016,2,5,9,15,717.5,76.0,1.6,11.5,331.0,617.23,506.73
2016,2,5,9,30,751.0,80.0,1.7,12.0,373.0,641.9,524.29
2016,2,5,9,45,783.0,81.0,1.85,13.0,412.0,663.56,538.47
2016,2,5,10,0,815.0,82.0,2.0,14.0,451.0,682.07,550.04
2016,2,5,10,15,831.0,84.5,1.95,14.0,483.0,687.78,552.62
2016,2,5,10,30,847.0,87.0,1.9,14.0,515.0,690.11,552.44
2016,2,5,10,45,858.5,88.5,1.9,14.5,540.5,684.82,545.9
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,676.11,536.82
2016,2,5,11,15,877.0,91.0,1.85,15.0,583.5,660.55,523.27
2016,2,5,11,30,884.0,92.0,1.8,15.0,601.0,641.73,507.16
2016,2,5,11,45,886.0,93.0,1.8,15.5,610.5,616.77,485.66
2016,2,5,12,0,888.0,94.0,1.8,16.0,620.0,588.93,461.73
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.0,556.78,434.25
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,522.13,404.38
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,482.46,369.71
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,441.08,333.16
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,396.67,293.9
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,351.06,253.11
2016,2,5,13,45,856.0,92.0,0.7,17.0,559.5,303.46,210.49
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,255.15,167.66
2016,2,5,14,15,835.5,87.5,0.65,17.0,509.5,204.89,125.76
2016,2,5,14,30,822.0,85.0,0.8,17.0,481.0,155.02,87.74
2016,2,5,14,45,810.5,80.5,0.95,17.0,447.5,104.32,56.86
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,57.49,45.05
2016,2,5,15,15,774.0,72.5,1.0,16.5,374.5,55.78,43.8
2016,2,5,15,30,749.0,69.0,0.9,16.0,335.0,54.08,42.47
2016,2,5,15,45,713.0,64.5,0.85,15.5,292.0,51.5,40.32
2016,2,5,16,0,677.0,60.0,0.8,15.0,249.0,44.71,34.35
2016,2,5,16,15,621.0,54.5,0.9,14.0,203.5,41.46,31.48
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,38.22,28.45
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,32.65,23.1
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,27.04,17.01
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,13.2,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.0,10.5,1.1,6.5,17.5,76.25,0.0
2016,2,6,7,30,242.0,21.0,1.3,7.0,35.0,192.5,54.67
2016,2,6,7,45,358.0,31.5,1.55,8.0,74.5,292.24,232.62
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,384.59,318.58
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,447.15,373.4
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,510.55,426.07
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,556.08,462.49
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,596.73,493.34
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,625.71,514.17
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,652.14,532.54
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,667.83,541.45
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,680.43,547.97
2016,2,6,10,15,832.5,78.0,1.8,14.0,481.0,684.64,549.21
2016,2,6,10,30,847.0,80.0,1.7,14.0,512.0,685.53,547.9
2016,2,6,10,45,857.5,81.0,1.65,14.5,536.5,679.16,540.26
2016,2,6,11,0,868.0,82.0,1.6,15.0,561.0,665.68,527.51
2016,2,6,11,15,874.5,83.0,1.65,15.5,578.0,650.62,514.16
2016,2,6,11,30,881.0,84.0,1.7,16.0,595.0,632.38,498.26
2016,2,6,11,45,886.0,83.5,1.8,16.5,605.0,608.59,478.34
2016,2,6,12,0,891.0,83.0,1.9,17.0,615.0,581.84,455.81
2016,2,6,12,15,606.5,171.5,1.95,17.0,534.5,485.82,380.35
2016,2,6,12,30,322.0,260.0,2.0,17.0,454.0,392.99,307.84
2016,2,6,12,45,604.0,171.5,2.15,17.0,530.0,429.1,333.61
2016,2,6,13,0,886.0,83.0,2.3,17.0,606.0,438.4,334.76
2016,2,6,13,15,686.5,143.0,2.3,17.0,543.0,373.01,282.16
2016,2,6,13,30,487.0,203.0,2.3,17.0,480.0,321.93,242.7
2016,2,6,13,45,429.0,208.0,2.35,17.0,445.0,281.64,209.76
2016,2,6,14,0,371.0,213.0,2.4,17.0,410.0,248.51,183.24
2016,2,6,14,15,517.0,163.5,2.35,17.0,423.0,208.96,143.97
2016,2,6,14,30,663.0,114.0,2.3,17.0,436.0,157.05,96.34
2016,2,6,14,45,528.5,134.5,2.3,17.0,379.5,125.03,82.06
2016,2,6,15,0,394.0,155.0,2.3,17.0,323.0,105.25,86.6
2016,2,6,15,15,439.5,131.5,2.05,16.5,302.5,91.15,74.69
2016,2,6,15,30,485.0,108.0,1.8,16.0,282.0,76.55,62.19
2016,2,6,15,45,461.0,97.5,1.55,15.5,246.0,70.24,56.83
2016,2,6,16,0,437.0,87.0,1.3,15.0,210.0,63.72,51.17
2016,2,6,16,15,400.5,75.0,1.2,14.0,172.0,55.82,44.23
2016,2,6,16,30,364.0,63.0,1.1,13.0,134.0,47.66,36.84
2016,2,6,16,45,311.0,48.5,1.05,12.5,98.0,37.25,27.18
2016,2,6,17,0,258.0,34.0,1.0,12.0,62.0,26.5,16.77
2016,2,6,17,15,129.0,17.0,1.0,11.5,31.0,13.33,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,10.0,1.1,8.5,19.5,98.35,0.0
2016,2,7,7,30,322.0,20.0,1.3,9.0,39.0,233.62,91.9
2016,2,7,7,45,440.5,28.0,1.5,10.0,81.0,332.32,264.28
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,426.6,350.48
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,487.18,403.3
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,548.0,453.48
2016,2,7,8,45,735.0,50.5,1.85,12.5,260.5,590.74,486.78
2016,2,7,9,0,779.0,54.0,1.9,13.0,306.0,631.9,517.48
2016,2,7,9,15,807.0,56.5,1.95,13.5,348.5,658.41,536.02
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,676.37,547.71
2016,2,7,9,45,849.5,63.0,2.05,14.5,428.0,689.78,555.79
2016,2,7,10,0,864.0,67.0,2.1,15.0,465.0,700.0,561.42
2016,2,7,10,15,878.5,68.5,2.1,15.5,497.0,703.89,562.07
2016,2,7,10,30,893.0,70.0,2.1,16.0,529.0,704.41,560.37
2016,2,7,10,45,902.0,71.5,2.1,16.5,554.0,697.71,553.45
2016,2,7,11,0,911.0,73.0,2.1,17.0,579.0,687.59,543.31
2016,2,7,11,15,917.5,74.0,2.1,17.0,597.0,671.87,529.99
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,652.82,514.05
2016,2,7,11,45,927.5,75.5,2.15,17.5,625.0,628.2,493.06
2016,2,7,12,0,931.0,76.0,2.2,18.0,635.0,600.52,469.46
2016,2,7,12,15,931.5,76.0,2.2,18.0,637.0,567.81,442.29
2016,2,7,12,30,932.0,76.0,2.2,18.0,639.0,532.47,412.51
2016,2,7,12,45,931.5,75.0,2.25,18.5,633.5,493.24,378.47
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,451.79,341.91
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,407.08,302.54
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,360.86,261.15
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.0,311.95,217.19
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,262.29,172.74
2016,2,7,14,15,892.0,69.5,2.15,19.0,527.5,211.09,128.59
2016,2,7,14,30,880.0,68.0,2.0,19.0,499.0,159.93,88.43
2016,2,7,14,45,862.5,66.5,1.95,19.0,464.0,108.68,56.57
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,58.47,45.51
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,48.0,36.61
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,46.85,35.75
2016,2,7,15,45,762.0,56.5,1.15,17.5,305.0,44.84,34.11
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,42.85,32.43
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,39.93,29.82
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,37.04,27.1
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,31.73,22.09
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,26.38,16.58
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,11.78,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,79.33,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,202.29,95.81
2016,2,8,7,45,364.5,33.5,1.55,12.0,79.5,301.11,239.31
2016,2,8,8,0,482.0,44.0,1.7,13.0,120.0,395.66,323.63
2016,2,8,8,15,554.0,51.0,1.75,13.5,166.0,460.03,378.87
2016,2,8,8,30,626.0,58.0,1.8,14.0,212.0,525.23,432.2
2016,2,8,8,45,670.0,63.0,1.9,15.0,257.5,568.52,465.65
2016,2,8,9,0,714.0,68.0,2.0,16.0,303.0,606.32,493.12
2016,2,8,9,15,745.5,71.5,2.0,16.5,345.5,636.31,513.98
2016,2,8,9,30,777.0,75.0,2.0,17.0,388.0,663.72,532.32
2016,2,8,9,45,810.0,75.0,2.0,17.5,427.5,685.21,545.89
2016,2,8,10,0,843.0,75.0,2.0,18.0,467.0,703.52,556.96
2016,2,8,10,15,858.0,77.0,2.0,18.5,499.0,708.05,557.94
2016,2,8,10,30,873.0,79.0,2.0,19.0,531.0,704.31,553.15
2016,2,8,10,45,883.0,80.0,2.0,19.5,556.0,697.82,546.31
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,687.95,536.54
2016,2,8,11,15,899.5,82.0,1.95,20.0,598.5,672.42,523.26
2016,2,8,11,30,906.0,83.0,1.9,20.0,616.0,653.61,507.48
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.0,628.98,486.32
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,601.38,462.76
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,569.08,436.27
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,534.21,407.3
2016,2,8,12,45,916.0,81.5,1.65,21.5,635.0,495.71,374.24
2016,2,8,13,0,919.0,79.0,1.6,22.0,630.0,454.79,338.65
2016,2,8,13,15,913.5,78.5,1.5,22.0,616.0,410.25,300.11
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,364.25,259.7
2016,2,8,13,45,899.0,77.5,1.35,22.0,580.0,316.05,217.28
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,267.13,174.37
2016,2,8,14,15,877.5,75.5,1.2,22.0,529.5,216.32,131.35
2016,2,8,14,30,865.0,74.0,1.1,22.0,501.0,165.62,92.0
2016,2,8,14,45,847.5,72.0,1.0,22.5,466.0,107.95,54.62
2016,2,8,15,0,830.0,70.0,0.9,23.0,431.0,57.61,43.97
2016,2,8,15,15,805.5,67.0,0.85,22.5,391.0,51.24,38.76
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,49.8,37.69
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,47.91,36.18
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,46.05,34.64
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,42.82,31.82
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,39.6,28.87
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,31.07,21.16
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,25.8,15.91
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,17.1,3.56
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,9.1,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.0,11.5,1.3,11.5,21.5,92.92,0.0
2016,2,9,7,30,294.0,23.0,1.4,12.0,43.0,232.72,126.39
2016,2,9,7,45,408.5,32.5,1.5,13.0,85.0,328.45,261.11
2016,2,9,8,0,523.0,42.0,1.6,14.0,127.0,421.36,343.04
2016,2,9,8,15,592.0,48.5,1.7,14.5,174.0,484.08,396.6
2016,2,9,8,30,661.0,55.0,1.8,15.0,221.0,542.49,444.53
2016,2,9,8,45,705.0,59.5,1.9,15.5,267.0,586.72,478.74
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,629.26,510.31
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,658.5,530.32
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,685.09,547.84
2016,2,9,9,45,756.5,84.5,2.05,17.5,413.5,660.98,527.99
2016,2,9,10,0,704.0,98.0,2.1,18.0,428.0,636.85,508.07
2016,2,9,10,15,795.5,88.0,2.05,18.5,485.0,679.78,538.09
2016,2,9,10,30,887.0,78.0,2.0,19.0,542.0,716.4,561.96
2016,2,9,10,45,897.5,79.0,1.95,19.5,567.5,710.1,554.79
2016,2,9,11,0,908.0,80.0,1.9,20.0,593.0,700.37,544.8
2016,2,9,11,15,914.0,81.0,1.85,20.5,610.5,684.23,530.11
2016,2,9,11,30,920.0,82.0,1.8,21.0,628.0,664.79,512.98
2016,2,9,11,45,921.5,83.0,1.75,21.5,637.5,639.4,491.4
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,611.06,467.45
2016,2,9,12,15,923.0,84.0,1.6,22.0,648.5,578.1,440.41
2016,2,9,12,30,923.0,84.0,1.5,22.0,650.0,542.56,410.96
2016,2,9,12,45,921.0,83.5,1.4,22.5,643.5,503.2,377.34
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,461.74,341.53
2016,2,9,13,15,913.0,82.5,1.15,23.0,623.0,416.85,302.95
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,370.55,262.61
2016,2,9,13,45,631.0,152.5,0.9,23.0,513.0,299.58,211.02
2016,2,9,14,0,355.0,223.0,0.8,23.0,417.0,256.41,184.14
2016,2,9,14,15,364.0,208.5,0.8,22.5,398.5,224.15,158.03
2016,2,9,14,30,373.0,194.0,0.8,22.0,380.0,190.94,132.29
2016,2,9,14,45,334.0,186.0,0.8,22.0,343.5,157.66,110.98
2016,2,9,15,0,295.0,178.0,0.8,22.0,307.0,128.27,103.84
2016,2,9,15,15,283.5,163.5,0.8,21.0,278.5,116.2,94.38
2016,2,9,15,30,272.0,149.0,0.8,20.0,250.0,107.34,87.44
2016,2,9,15,45,259.5,131.5,0.8,19.5,218.5,96.26,78.26
2016,2,9,16,0,247.0,114.0,0.8,19.0,187.0,84.8,68.57
2016,2,9,16,15,226.0,96.5,0.85,18.5,154.5,72.92,58.3
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,60.65,47.44
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,47.24,35.36
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,33.43,22.6
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,20.64,6.96
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,12.5,0.5,12.0,19.5,64.98,0.0
2016,2,10,7,30,190.0,25.0,0.5,12.0,39.0,174.36,103.11
2016,2,10,7,45,270.5,39.5,0.55,12.5,75.5,250.8,199.55
2016,2,10,8,0,351.0,54.0,0.6,13.0,112.0,324.35,264.34
2016,2,10,8,15,401.0,66.0,0.65,13.5,152.5,376.71,308.78
2016,2,10,8,30,451.0,78.0,0.7,14.0,193.0,429.84,351.91
2016,2,10,8,45,498.0,83.5,0.8,14.5,232.5,478.02,389.83
2016,2,10,9,0,545.0,89.0,0.9,15.0,272.0,521.46,422.95
2016,2,10,9,15,659.5,83.5,0.95,15.5,333.5,598.89,480.94
2016,2,10,9,30,774.0,78.0,1.0,16.0,395.0,671.31,531.96
2016,2,10,9,45,695.0,100.5,1.1,16.5,405.0,641.65,508.14
2016,2,10,10,0,616.0,123.0,1.2,17.0,415.0,604.47,478.7
2016,2,10,10,15,734.0,105.0,1.25,17.0,475.0,660.95,520.98
2016,2,10,10,30,852.0,87.0,1.3,17.0,535.0,710.46,556.16
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.0,703.76,549.45
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,693.69,540.5
2016,2,10,11,15,875.5,92.0,1.5,18.0,602.5,677.84,527.49
2016,2,10,11,30,882.0,93.0,1.5,18.0,620.0,658.74,511.98
2016,2,10,11,45,886.0,93.5,1.55,18.5,630.5,632.22,490.35
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,605.61,468.25
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,574.03,442.6
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,539.89,414.46
2016,2,10,12,45,892.0,93.0,1.6,19.5,639.5,501.94,382.05
2016,2,10,13,0,892.0,92.0,1.6,20.0,634.0,461.8,347.26
2016,2,10,13,15,887.0,91.0,1.6,20.0,620.0,417.77,309.39
2016,2,10,13,30,882.0,90.0,1.6,20.0,606.0,372.31,269.55
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.0,320.31,224.06
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,270.83,180.31
2016,2,10,14,15,710.5,119.5,1.55,20.0,497.5,217.18,140.51
2016,2,10,14,30,552.0,153.0,1.5,20.0,431.0,181.05,118.25
2016,2,10,14,45,520.5,148.5,1.5,20.0,396.0,141.33,92.22
2016,2,10,15,0,489.0,144.0,1.5,20.0,361.0,104.62,76.34
2016,2,10,15,15,341.0,149.5,1.3,19.5,294.5,107.76,87.92
2016,2,10,15,30,193.0,155.0,1.1,19.0,228.0,115.47,94.83
2016,2,10,15,45,179.0,138.5,0.95,18.5,199.5,104.31,85.51
2016,2,10,16,0,165.0,122.0,0.8,18.0,171.0,92.84,75.79
2016,2,10,16,15,150.0,102.5,0.85,17.0,141.5,79.17,64.11
2016,2,10,16,30,135.0,83.0,0.9,16.0,112.0,65.13,51.78
2016,2,10,16,45,112.5,63.5,0.95,15.5,83.0,50.68,38.71
2016,2,10,17,0,90.0,44.0,1.0,15.0,54.0,35.87,25.01
2016,2,10,17,15,45.0,26.5,1.0,15.0,31.5,22.08,9.08
2016,2,10,17,30,0.0,9.0,1.0,15.0,9.0,8.19,0.0
2016,2,10,17,45,0.0,4.5,1.0,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,22.0,80.35,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,44.0,210.16,134.17
2016,2,11,7,45,328.0,38.0,1.35,14.0,82.5,287.5,229.81
2016,2,11,8,0,413.0,51.0,1.5,15.0,121.0,364.47,297.34
2016,2,11,8,15,467.5,60.5,1.45,15.0,163.0,419.91,344.79
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,475.58,390.31
2016,2,11,8,45,564.5,75.0,1.35,15.5,246.0,517.19,422.3
2016,2,11,9,0,607.0,80.0,1.3,16.0,287.0,557.49,451.92
2016,2,11,9,15,435.0,124.0,1.15,16.5,282.0,480.72,388.18
2016,2,11,9,30,263.0,168.0,1.0,17.0,277.0,391.47,314.98
2016,2,11,9,45,346.0,170.0,0.9,18.0,327.0,449.26,358.75
2016,2,11,10,0,429.0,172.0,0.8,19.0,377.0,519.34,408.37
2016,2,11,10,15,500.5,165.0,0.75,19.0,419.5,555.86,433.95
2016,2,11,10,30,572.0,158.0,0.7,19.0,462.0,589.36,457.05
2016,2,11,10,45,522.5,183.5,0.65,19.5,471.0,569.58,438.87
2016,2,11,11,0,473.0,209.0,0.6,20.0,480.0,548.02,420.18
2016,2,11,11,15,665.0,154.5,0.55,20.0,548.0,609.31,464.78
2016,2,11,11,30,857.0,100.0,0.5,20.0,616.0,653.7,495.04
2016,2,11,11,45,856.0,102.5,0.5,20.0,625.0,628.89,475.13
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,601.37,453.83
2016,2,11,12,15,533.0,198.0,0.5,20.0,528.5,478.97,363.02
2016,2,11,12,30,211.0,291.0,0.5,20.0,423.0,367.36,279.83
2016,2,11,12,45,246.0,283.0,0.55,20.0,435.5,363.51,277.14
2016,2,11,13,0,281.0,275.0,0.6,20.0,448.0,357.37,271.33
2016,2,11,13,15,312.0,262.5,0.6,20.0,450.0,340.7,256.94
2016,2,11,13,30,343.0,250.0,0.6,20.0,452.0,321.06,239.73
2016,2,11,13,45,358.0,237.0,0.6,20.0,441.5,293.36,216.26
2016,2,11,14,0,373.0,224.0,0.6,20.0,431.0,264.03,191.28
2016,2,11,14,15,451.0,193.0,0.6,19.5,430.5,227.74,158.8
2016,2,11,14,30,529.0,162.0,0.6,19.0,430.0,186.41,123.14
2016,2,11,14,45,582.0,135.5,0.6,19.0,412.0,138.99,87.64
2016,2,11,15,0,635.0,109.0,0.6,19.0,394.0,84.34,57.07
2016,2,11,15,15,485.5,125.0,0.6,18.5,331.5,86.1,69.56
2016,2,11,15,30,336.0,141.0,0.6,18.0,269.0,102.61,84.08
2016,2,11,15,45,439.5,114.0,0.65,18.0,260.0,81.13,65.61
2016,2,11,16,0,543.0,87.0,0.7,18.0,251.0,64.95,51.61
2016,2,11,16,15,486.0,78.5,0.75,17.5,206.5,60.05,47.38
2016,2,11,16,30,429.0,70.0,0.8,17.0,162.0,52.76,40.85
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.0,43.55,32.44
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,34.09,23.51
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.53,9.58
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,10.01,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
