Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,83.46,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,218.29,147.33
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,305.88,245.59
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,395.45,322.74
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,458.21,374.78
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,521.37,424.71
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,566.37,458.54
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,610.02,489.75
2016,2,12,9,15,638.0,93.5,0.9,15.0,335.0,600.57,481.15
2016,2,12,9,30,596.0,109.0,0.9,15.0,358.0,587.39,469.8
2016,2,12,9,45,631.5,110.5,0.95,15.5,395.5,612.35,487.2
2016,2,12,10,0,667.0,112.0,1.0,16.0,433.0,634.59,501.83
2016,2,12,10,15,625.0,134.0,1.1,16.5,450.5,620.25,488.9
2016,2,12,10,30,583.0,156.0,1.2,17.0,468.0,602.81,474.05
2016,2,12,10,45,706.0,129.5,1.3,17.5,525.0,648.98,508.1
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,686.3,534.4
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,671.92,522.87
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,654.34,509.27
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.0,629.65,490.15
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,602.23,468.61
2016,2,12,12,15,844.5,109.5,1.8,18.0,637.0,571.24,443.38
2016,2,12,12,30,845.0,110.0,1.8,18.0,639.0,537.81,415.78
2016,2,12,12,45,840.0,110.5,1.8,18.0,632.5,499.5,383.87
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,459.49,349.9
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.0,416.26,313.24
2016,2,12,13,30,823.0,109.0,1.8,17.0,598.0,371.87,274.7
2016,2,12,13,45,680.0,145.0,1.8,17.0,539.5,313.91,228.14
2016,2,12,14,0,537.0,181.0,1.8,17.0,481.0,269.03,193.56
2016,2,12,14,15,551.5,166.5,1.7,16.5,461.5,228.31,158.27
2016,2,12,14,30,566.0,152.0,1.6,16.0,442.0,185.9,123.21
2016,2,12,14,45,555.5,143.5,1.5,16.0,412.0,144.07,93.7
2016,2,12,15,0,545.0,135.0,1.4,16.0,382.0,103.14,73.33
2016,2,12,15,15,561.0,118.0,1.25,15.5,352.0,82.0,66.84
2016,2,12,15,30,577.0,101.0,1.1,15.0,322.0,71.26,57.7
2016,2,12,15,45,527.5,98.5,0.95,15.0,282.0,71.5,58.02
2016,2,12,16,0,478.0,96.0,0.8,15.0,242.0,69.74,56.5
2016,2,12,16,15,432.5,84.5,0.8,14.5,200.5,62.36,50.02
2016,2,12,16,30,387.0,73.0,0.8,14.0,159.0,54.76,43.16
2016,2,12,16,45,318.0,59.5,0.8,14.0,118.5,45.29,34.37
2016,2,12,17,0,249.0,46.0,0.8,14.0,78.0,35.55,25.08
2016,2,12,17,15,124.5,30.5,0.8,13.5,46.5,24.56,12.63
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.5,1.3,10.5,27.5,110.31,0.0
2016,2,13,7,30,341.0,27.0,1.4,11.0,55.0,277.47,196.78
2016,2,13,7,45,447.0,36.0,1.55,11.5,99.0,363.23,294.59
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,452.96,373.05
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,513.14,423.78
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,568.9,468.14
2016,2,13,8,45,340.0,71.5,1.75,13.5,162.0,349.35,291.78
2016,2,13,9,0,0.0,86.0,1.8,14.0,86.0,78.27,60.97
2016,2,13,9,15,0.0,105.5,1.85,14.5,105.5,97.16,77.0
2016,2,13,9,30,0.0,125.0,1.9,15.0,125.0,115.86,92.27
2016,2,13,9,45,6.0,150.0,2.0,15.5,153.0,144.48,115.71
2016,2,13,10,0,12.0,175.0,2.1,16.0,181.0,172.77,138.49
2016,2,13,10,15,42.5,205.5,2.15,16.5,228.5,235.12,189.04
2016,2,13,10,30,73.0,236.0,2.2,17.0,276.0,285.88,229.11
2016,2,13,10,45,140.0,251.5,2.25,17.5,332.0,354.73,283.34
2016,2,13,11,0,207.0,267.0,2.3,18.0,388.0,409.29,325.17
2016,2,13,11,15,575.5,171.0,2.3,18.0,520.5,571.59,452.78
2016,2,13,11,30,944.0,75.0,2.3,18.0,653.0,687.05,539.57
2016,2,13,11,45,950.5,74.5,2.35,18.5,664.0,662.57,517.85
2016,2,13,12,0,957.0,74.0,2.4,19.0,675.0,634.82,494.48
2016,2,13,12,15,958.0,74.0,2.4,19.0,677.5,601.33,467.1
2016,2,13,12,30,959.0,74.0,2.4,19.0,680.0,565.07,437.03
2016,2,13,12,45,951.0,77.0,2.45,19.0,672.5,524.77,403.31
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,482.58,367.26
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,436.54,327.31
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,388.93,285.14
2016,2,13,13,45,926.5,77.0,2.65,19.0,615.0,339.08,240.48
2016,2,13,14,0,919.0,76.0,2.7,19.0,593.0,288.35,194.86
2016,2,13,14,15,906.5,74.5,2.75,18.5,564.0,235.6,148.97
2016,2,13,14,30,894.0,73.0,2.8,18.0,535.0,182.94,105.93
2016,2,13,14,45,877.0,71.5,2.9,18.0,499.0,130.21,69.35
2016,2,13,15,0,860.0,70.0,3.0,18.0,463.0,71.31,40.47
2016,2,13,15,15,836.5,67.5,2.7,17.5,421.5,51.22,39.5
2016,2,13,15,30,813.0,65.0,2.4,17.0,380.0,50.18,38.78
2016,2,13,15,45,779.0,61.5,2.1,16.5,334.5,48.3,37.27
2016,2,13,16,0,745.0,58.0,1.8,16.0,289.0,46.43,35.73
2016,2,13,16,15,695.0,53.5,1.65,15.0,241.5,43.65,33.37
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,40.89,30.89
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,33.15,23.77
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,28.82,19.45
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.83,12.75
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.5,12.5,1.4,11.5,29.0,122.17,0.0
2016,2,14,7,30,383.0,25.0,1.6,12.0,58.0,302.94,221.04
2016,2,14,7,45,479.5,33.0,1.85,12.5,101.5,374.99,304.71
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,459.28,378.85
2016,2,14,8,15,578.0,52.5,2.15,13.5,182.5,491.27,406.85
2016,2,14,8,30,580.0,64.0,2.2,14.0,220.0,515.47,426.95
2016,2,14,8,45,611.0,70.5,2.3,14.5,262.0,551.84,455.63
2016,2,14,9,0,642.0,77.0,2.4,15.0,304.0,586.66,481.56
2016,2,14,9,15,622.0,93.5,2.6,15.5,335.5,594.12,485.91
2016,2,14,9,30,602.0,110.0,2.8,16.0,367.0,597.99,487.02
2016,2,14,9,45,374.0,164.0,3.0,17.0,328.5,480.78,390.4
2016,2,14,10,0,146.0,218.0,3.2,18.0,290.0,342.28,275.77
2016,2,14,10,15,207.0,228.0,3.35,18.0,337.0,391.84,315.95
2016,2,14,10,30,268.0,238.0,3.5,18.0,384.0,451.16,362.21
2016,2,14,10,45,263.5,250.5,3.7,18.5,399.5,452.01,361.11
2016,2,14,11,0,259.0,263.0,3.9,19.0,415.0,451.62,359.32
2016,2,14,11,15,577.0,171.5,3.95,19.0,523.0,575.43,458.29
2016,2,14,11,30,895.0,80.0,4.0,19.0,631.0,664.48,527.34
2016,2,14,11,45,897.0,81.0,4.05,19.5,641.0,639.99,505.55
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,612.57,481.91
2016,2,14,12,15,673.0,165.0,4.1,20.0,591.5,535.1,419.31
2016,2,14,12,30,447.0,248.0,4.1,20.0,532.0,460.16,359.3
2016,2,14,12,45,675.0,164.5,4.1,20.5,589.0,474.49,367.78
2016,2,14,13,0,903.0,81.0,4.1,21.0,646.0,469.53,358.54
2016,2,14,13,15,900.0,80.5,4.05,21.0,633.5,426.19,320.19
2016,2,14,13,30,897.0,80.0,4.0,21.0,621.0,381.2,279.85
2016,2,14,13,45,888.0,80.0,3.95,21.0,600.0,333.4,236.8
2016,2,14,14,0,879.0,80.0,3.9,21.0,579.0,284.88,193.07
2016,2,14,14,15,868.0,78.5,3.8,20.5,551.0,234.29,148.92
2016,2,14,14,30,857.0,77.0,3.7,20.0,523.0,183.69,107.38
2016,2,14,14,45,836.0,76.5,3.6,20.0,487.5,126.46,66.71
2016,2,14,15,0,815.0,76.0,3.5,20.0,452.0,77.03,44.11
2016,2,14,15,15,717.0,85.0,3.3,19.5,394.5,57.9,44.96
2016,2,14,15,30,619.0,94.0,3.1,19.0,337.0,65.6,51.88
2016,2,14,15,45,578.0,90.5,2.9,19.0,296.0,64.79,51.27
2016,2,14,16,0,537.0,87.0,2.7,19.0,255.0,64.13,50.74
2016,2,14,16,15,495.5,77.5,2.55,18.0,213.0,58.48,45.94
2016,2,14,16,30,454.0,68.0,2.4,17.0,171.0,52.64,40.81
2016,2,14,16,45,389.0,56.0,2.25,16.5,129.5,44.27,33.17
2016,2,14,17,0,324.0,44.0,2.1,16.0,88.0,35.59,25.03
2016,2,14,17,15,162.0,32.0,2.05,15.5,54.0,24.98,13.89
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,16.89,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,159.64,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,326.88,242.74
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,409.75,331.09
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,495.81,405.81
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.0,552.89,452.98
2016,2,15,8,30,742.0,50.0,2.4,16.0,253.0,609.67,497.36
2016,2,15,8,45,779.0,53.0,2.45,16.5,300.5,648.95,526.46
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,686.32,553.02
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,705.43,565.71
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,728.32,580.94
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,742.36,588.63
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,753.14,593.95
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.0,755.22,593.04
2016,2,15,10,30,927.0,67.0,2.4,19.0,576.0,753.82,589.81
2016,2,15,10,45,935.5,68.0,2.45,19.5,601.5,745.98,582.45
2016,2,15,11,0,944.0,69.0,2.5,20.0,627.0,734.59,572.74
2016,2,15,11,15,949.0,69.5,2.5,20.0,644.5,716.75,558.99
2016,2,15,11,30,954.0,70.0,2.5,20.0,662.0,695.53,541.84
2016,2,15,11,45,956.5,70.5,2.55,20.5,672.0,669.42,520.13
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,640.19,495.82
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,606.55,468.74
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,570.19,438.97
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,529.55,405.21
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,487.0,369.13
2016,2,15,13,15,939.5,76.0,2.8,21.0,657.5,440.84,329.26
2016,2,15,13,30,935.0,75.0,2.8,21.0,643.0,393.11,287.2
2016,2,15,13,45,926.0,74.5,2.8,21.0,621.0,343.08,242.67
2016,2,15,14,0,917.0,74.0,2.8,21.0,599.0,292.31,197.27
2016,2,15,14,15,906.0,73.0,2.65,21.0,570.0,240.21,151.55
2016,2,15,14,30,895.0,72.0,2.5,21.0,541.0,188.03,108.48
2016,2,15,14,45,878.0,70.5,2.45,21.0,505.5,135.06,71.17
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,83.1,46.62
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,50.24,38.13
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,49.19,37.41
2016,2,15,15,45,783.5,61.0,1.55,19.5,342.5,47.69,36.26
2016,2,15,16,0,750.0,58.0,1.3,19.0,297.0,46.22,35.09
2016,2,15,16,15,703.0,54.0,1.25,18.0,249.5,43.87,33.16
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,41.57,31.14
2016,2,15,16,45,580.0,43.5,1.15,16.5,154.5,36.91,26.81
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,29.51,19.9
2016,2,15,17,15,369.5,26.5,1.1,16.0,67.0,21.43,11.45
2016,2,15,17,30,235.0,16.0,1.1,16.0,27.0,13.11,0.0
2016,2,15,17,45,117.5,8.0,1.1,16.0,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,12.5,33.0,159.59,0.0
2016,2,16,7,30,408.0,28.0,1.1,13.0,66.0,324.77,245.34
2016,2,16,7,45,503.0,36.0,1.2,14.0,111.5,404.4,325.73
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,482.22,391.91
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.0,540.5,438.91
2016,2,16,8,30,713.0,55.0,1.3,16.0,253.0,598.44,482.88
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.0,638.47,511.48
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,676.59,537.57
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,702.34,554.31
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,725.32,568.77
2016,2,16,9,45,859.5,69.0,1.45,18.5,472.0,735.02,573.58
2016,2,16,10,0,882.0,70.0,1.5,19.0,511.0,747.92,580.77
2016,2,16,10,15,738.0,115.0,1.5,19.5,499.5,693.23,539.42
2016,2,16,10,30,594.0,160.0,1.5,20.0,488.0,624.77,485.98
2016,2,16,10,45,757.5,118.0,1.5,20.5,556.5,684.72,529.87
2016,2,16,11,0,921.0,76.0,1.5,21.0,625.0,730.04,560.44
2016,2,16,11,15,926.5,77.0,1.5,21.5,642.5,713.37,546.15
2016,2,16,11,30,932.0,78.0,1.5,22.0,660.0,693.34,529.33
2016,2,16,11,45,933.0,79.0,1.5,22.5,669.5,667.19,508.02
2016,2,16,12,0,934.0,80.0,1.5,23.0,679.0,638.05,484.35
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.0,604.79,458.25
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,568.85,429.62
2016,2,16,12,45,934.5,78.5,1.55,23.0,677.0,528.51,397.31
2016,2,16,13,0,934.0,77.0,1.6,23.0,671.0,485.94,362.36
2016,2,16,13,15,929.5,76.5,1.65,23.0,657.0,440.59,324.3
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,393.67,283.97
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,344.32,240.95
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,294.13,196.84
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.0,241.94,151.71
2016,2,16,14,30,887.0,72.0,1.7,23.0,541.0,189.69,108.96
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.0,136.95,71.66
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,84.93,46.34
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.0,49.37,37.03
2016,2,16,15,30,816.0,63.0,1.3,22.0,389.0,48.3,36.32
2016,2,16,15,45,785.5,59.5,1.1,22.0,344.5,46.39,34.75
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,44.48,33.14
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,42.08,31.18
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,39.69,29.12
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,35.42,25.2
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,31.15,21.07
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.67,15.75
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,23.34,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.45,16.0,9.5,8.35,0.0
2016,2,17,7,30,0.0,19.0,3.6,16.0,19.0,16.72,7.44
2016,2,17,7,45,0.0,31.5,3.8,16.0,31.5,27.77,17.44
2016,2,17,8,0,0.0,44.0,4.0,16.0,44.0,38.96,27.24
2016,2,17,8,15,0.0,58.5,4.1,16.0,58.5,53.12,39.49
2016,2,17,8,30,0.0,73.0,4.2,16.0,73.0,67.07,51.43
2016,2,17,8,45,0.0,86.5,4.35,16.5,86.5,79.77,62.05
2016,2,17,9,0,0.0,100.0,4.5,17.0,100.0,92.38,72.42
2016,2,17,9,15,230.5,124.0,4.65,17.5,225.5,322.32,267.67
2016,2,17,9,30,461.0,148.0,4.8,18.0,351.0,536.65,439.93
2016,2,17,9,45,379.0,180.0,4.95,18.5,356.5,493.27,401.95
2016,2,17,10,0,297.0,212.0,5.1,19.0,362.0,462.41,374.39
2016,2,17,10,15,315.5,223.5,5.25,19.0,391.5,481.65,389.01
2016,2,17,10,30,334.0,235.0,5.4,19.0,421.0,499.11,401.98
2016,2,17,10,45,434.5,217.5,5.55,19.0,471.0,554.14,445.53
2016,2,17,11,0,535.0,200.0,5.7,19.0,521.0,593.97,476.8
2016,2,17,11,15,278.5,220.0,5.8,19.0,387.5,413.49,332.19
2016,2,17,11,30,22.0,240.0,5.9,19.0,254.0,231.56,183.08
2016,2,17,11,45,11.0,134.0,6.0,19.0,141.0,126.17,98.15
2016,2,17,12,0,0.0,28.0,6.1,19.0,28.0,24.75,14.84
2016,2,17,12,15,0.0,46.5,6.1,18.5,46.5,41.14,28.45
2016,2,17,12,30,0.0,65.0,6.1,18.0,65.0,57.56,42.08
2016,2,17,12,45,182.0,169.5,6.15,18.0,286.0,241.79,192.42
2016,2,17,13,0,364.0,274.0,6.2,18.0,507.0,399.76,315.09
2016,2,17,13,15,344.0,272.0,6.1,18.0,488.5,368.14,287.94
2016,2,17,13,30,324.0,270.0,6.0,18.0,470.0,337.58,261.97
2016,2,17,13,45,348.5,254.5,5.95,18.0,463.0,311.61,238.59
2016,2,17,14,0,373.0,239.0,5.9,18.0,456.0,283.18,212.78
2016,2,17,14,15,233.0,238.5,5.75,17.5,372.0,234.12,177.29
2016,2,17,14,30,93.0,238.0,5.6,17.0,288.0,200.35,155.96
2016,2,17,14,45,236.0,209.5,5.5,17.0,324.5,173.59,129.04
2016,2,17,15,0,379.0,181.0,5.4,17.0,361.0,142.54,104.84
2016,2,17,15,15,243.0,176.5,5.25,16.5,288.5,123.44,102.65
2016,2,17,15,30,107.0,172.0,5.1,16.0,216.0,125.69,105.05
2016,2,17,15,45,98.5,154.0,4.95,16.0,191.0,113.97,95.01
2016,2,17,16,0,90.0,136.0,4.8,16.0,166.0,105.6,87.8
2016,2,17,16,15,78.5,115.5,4.7,15.5,138.5,90.82,74.96
2016,2,17,16,30,67.0,95.0,4.6,15.0,111.0,75.71,61.58
2016,2,17,16,45,50.0,74.0,4.6,15.0,84.5,59.94,47.25
2016,2,17,17,0,33.0,53.0,4.6,15.0,58.0,43.83,32.46
2016,2,17,17,15,16.5,34.0,4.75,15.0,36.5,28.76,17.96
2016,2,17,17,30,0.0,15.0,4.9,15.0,15.0,13.22,0.0
2016,2,17,17,45,0.0,7.5,5.1,15.0,7.5,6.82,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,93.43,7.38
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,202.38,158.45
2016,2,18,7,45,281.0,56.5,3.1,11.5,104.0,288.36,238.7
2016,2,18,8,0,387.0,70.0,3.2,12.0,147.0,380.2,318.65
2016,2,18,8,15,455.0,79.5,3.3,12.0,193.5,444.07,373.82
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,512.95,431.08
2016,2,18,8,45,575.5,94.5,3.55,12.5,286.5,564.35,471.96
2016,2,18,9,0,628.0,100.0,3.7,13.0,333.0,614.31,510.5
2016,2,18,9,15,314.0,105.5,3.75,13.0,222.0,379.32,318.17
2016,2,18,9,30,0.0,111.0,3.8,13.0,111.0,100.99,80.17
2016,2,18,9,45,375.5,112.5,3.85,13.5,303.5,428.61,359.0
2016,2,18,10,0,751.0,114.0,3.9,14.0,496.0,716.68,584.46
2016,2,18,10,15,767.5,116.5,3.9,14.0,528.0,722.99,586.19
2016,2,18,10,30,784.0,119.0,3.9,14.0,560.0,726.03,587.3
2016,2,18,10,45,798.0,119.5,3.9,14.5,586.0,719.03,579.61
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,711.91,571.76
2016,2,18,11,15,819.5,121.5,3.85,15.0,629.5,697.9,559.49
2016,2,18,11,30,827.0,123.0,3.8,15.0,647.0,680.67,544.72
2016,2,18,11,45,828.0,124.5,3.8,15.0,656.5,656.16,524.41
2016,2,18,12,0,829.0,126.0,3.8,15.0,666.0,628.92,501.75
2016,2,18,12,15,414.5,141.0,3.75,15.0,411.0,373.1,300.63
2016,2,18,12,30,0.0,156.0,3.7,15.0,156.0,138.06,108.64
2016,2,18,12,45,431.0,133.0,3.65,15.0,410.5,336.56,269.73
2016,2,18,13,0,862.0,110.0,3.6,15.0,665.0,488.37,382.35
2016,2,18,13,15,856.5,109.0,3.55,15.0,650.5,443.7,342.11
2016,2,18,13,30,851.0,108.0,3.5,15.0,636.0,397.76,300.89
2016,2,18,13,45,840.5,107.0,3.45,15.0,614.0,349.22,256.99
2016,2,18,14,0,830.0,106.0,3.4,15.0,592.0,300.33,212.5
2016,2,18,14,15,817.0,104.0,3.3,15.0,563.0,249.98,167.46
2016,2,18,14,30,804.0,102.0,3.2,15.0,534.0,200.03,124.92
2016,2,18,14,45,783.0,100.0,3.15,15.0,498.5,149.94,87.62
2016,2,18,15,0,762.0,98.0,3.1,15.0,463.0,95.22,56.23
2016,2,18,15,15,736.0,94.5,2.85,14.5,422.0,64.03,51.24
2016,2,18,15,30,710.0,91.0,2.6,14.0,381.0,63.1,50.67
2016,2,18,15,45,683.0,84.5,2.35,14.0,337.5,59.92,47.96
2016,2,18,16,0,656.0,78.0,2.1,14.0,294.0,56.65,45.12
2016,2,18,16,15,604.5,72.0,1.85,13.0,247.5,53.56,42.55
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,50.47,39.82
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,44.22,34.02
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,37.8,27.84
2016,2,18,17,15,285.5,34.5,1.1,10.5,69.5,28.25,18.22
2016,2,18,17,30,159.0,22.0,1.1,10.0,30.0,17.38,0.0
2016,2,18,17,45,79.5,11.0,1.1,10.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.0,154.61,43.87
2016,2,19,7,30,354.0,34.0,3.0,11.0,72.0,302.31,241.01
2016,2,19,7,45,443.0,43.5,3.25,11.5,116.0,380.52,315.88
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,462.19,387.34
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,519.91,436.41
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,577.71,482.71
2016,2,19,8,45,395.0,111.0,3.85,13.5,232.5,448.73,375.79
2016,2,19,9,0,142.0,157.0,4.0,14.0,210.0,288.45,239.74
2016,2,19,9,15,457.5,120.0,4.0,14.0,320.0,506.8,422.85
2016,2,19,9,30,773.0,83.0,4.0,14.0,430.0,705.18,577.95
2016,2,19,9,45,675.5,116.0,4.05,14.5,437.5,670.56,548.02
2016,2,19,10,0,578.0,149.0,4.1,15.0,445.0,626.75,510.5
2016,2,19,10,15,458.5,193.5,4.1,15.0,437.5,571.43,464.33
2016,2,19,10,30,339.0,238.0,4.1,15.0,430.0,508.52,412.2
2016,2,19,10,45,332.0,251.0,4.15,15.5,446.0,507.06,409.35
2016,2,19,11,0,325.0,264.0,4.2,16.0,462.0,504.14,405.18
2016,2,19,11,15,404.5,250.0,4.15,16.0,504.0,532.17,427.08
2016,2,19,11,30,484.0,236.0,4.1,16.0,546.0,564.52,451.51
2016,2,19,11,45,412.0,261.5,4.05,16.0,528.0,516.35,412.14
2016,2,19,12,0,340.0,287.0,4.0,16.0,510.0,478.4,380.86
2016,2,19,12,15,261.0,301.0,3.85,15.5,472.5,428.46,341.01
2016,2,19,12,30,182.0,315.0,3.7,15.0,435.0,379.31,301.86
2016,2,19,12,45,94.0,258.5,3.55,15.0,320.5,273.51,217.83
2016,2,19,13,0,6.0,202.0,3.4,15.0,206.0,179.51,142.44
2016,2,19,13,15,211.0,226.5,3.2,14.5,358.5,279.64,221.49
2016,2,19,13,30,416.0,251.0,3.0,14.0,511.0,358.14,278.51
2016,2,19,13,45,346.5,256.5,2.9,14.0,468.0,314.98,242.9
2016,2,19,14,0,277.0,262.0,2.8,14.0,425.0,277.57,213.1
2016,2,19,14,15,138.5,157.0,2.8,14.0,238.5,157.35,119.99
2016,2,19,14,30,0.0,52.0,2.8,14.0,52.0,45.96,33.31
2016,2,19,14,45,0.0,40.5,2.8,14.0,40.5,35.75,24.8
2016,2,19,15,0,0.0,29.0,2.8,14.0,29.0,25.57,16.2
2016,2,19,15,15,5.5,89.0,2.55,13.5,91.5,78.21,64.03
2016,2,19,15,30,11.0,149.0,2.3,13.0,154.0,122.52,103.27
2016,2,19,15,45,6.5,133.0,2.1,13.0,136.0,109.88,92.29
2016,2,19,16,0,2.0,117.0,1.9,13.0,118.0,97.1,81.16
2016,2,19,16,15,1.0,98.5,1.65,12.5,99.0,82.42,68.31
2016,2,19,16,30,0.0,80.0,1.4,12.0,80.0,67.56,55.07
2016,2,19,16,45,0.0,61.5,1.15,12.0,61.5,52.53,41.36
2016,2,19,17,0,0.0,43.0,0.9,12.0,43.0,37.3,27.34
2016,2,19,17,15,0.0,27.5,0.85,11.5,27.5,24.21,14.92
2016,2,19,17,30,0.0,12.0,0.8,11.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,0.8,11.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,113.0,20.0,1.25,6.5,32.5,118.82,49.21
2016,2,20,7,30,226.0,40.0,1.3,7.0,65.0,229.78,185.84
2016,2,20,7,45,290.0,56.0,1.4,7.5,105.0,295.01,247.12
2016,2,20,8,0,354.0,72.0,1.5,8.0,145.0,362.93,306.63
2016,2,20,8,15,396.5,85.0,1.45,8.5,186.5,413.33,349.07
2016,2,20,8,30,439.0,98.0,1.4,9.0,228.0,464.03,389.84
2016,2,20,8,45,489.5,101.5,1.4,9.5,269.0,508.41,424.59
2016,2,20,9,0,540.0,105.0,1.4,10.0,310.0,559.13,462.84
2016,2,20,9,15,510.0,127.0,1.3,10.5,338.5,556.97,457.54
2016,2,20,9,30,480.0,149.0,1.2,11.0,367.0,557.98,454.8
2016,2,20,9,45,449.5,171.0,1.2,11.5,389.0,555.57,450.05
2016,2,20,10,0,419.0,193.0,1.2,12.0,411.0,550.49,443.35
2016,2,20,10,15,632.5,147.5,1.15,12.0,498.5,661.2,527.92
2016,2,20,10,30,846.0,102.0,1.1,12.0,586.0,757.11,596.02
2016,2,20,10,45,675.5,159.0,1.05,12.5,556.0,680.53,535.05
2016,2,20,11,0,505.0,216.0,1.0,13.0,526.0,595.18,468.27
2016,2,20,11,15,482.0,232.0,0.95,13.0,535.0,578.88,455.06
2016,2,20,11,30,459.0,248.0,0.9,13.0,544.0,561.17,440.12
2016,2,20,11,45,380.5,273.0,0.9,13.5,521.0,508.74,398.69
2016,2,20,12,0,302.0,298.0,0.9,14.0,498.0,466.75,365.13
2016,2,20,12,15,343.5,289.0,0.95,14.0,516.5,465.88,364.51
2016,2,20,12,30,385.0,280.0,1.0,14.0,535.0,461.48,360.45
2016,2,20,12,45,385.0,277.0,1.1,14.5,530.5,437.79,340.97
2016,2,20,13,0,385.0,274.0,1.2,15.0,526.0,413.22,320.58
2016,2,20,13,15,639.0,184.5,1.2,15.0,592.0,422.67,323.52
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,410.67,306.25
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,361.54,262.93
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,306.94,214.81
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,254.64,168.47
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,202.44,124.01
2016,2,20,14,45,842.0,85.5,1.45,15.0,521.0,149.3,83.57
2016,2,20,15,0,830.0,82.0,1.5,15.0,486.0,96.87,53.58
2016,2,20,15,15,661.5,106.0,1.4,14.5,411.0,71.28,57.56
2016,2,20,15,30,493.0,130.0,1.3,14.0,336.0,89.48,73.87
2016,2,20,15,45,613.5,98.5,1.25,14.0,325.5,69.87,56.72
2016,2,20,16,0,734.0,67.0,1.2,14.0,315.0,52.95,41.82
2016,2,20,16,15,688.5,62.0,1.15,13.0,267.0,50.03,39.41
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,43.05,33.22
2016,2,20,16,45,572.5,50.0,1.05,11.5,170.5,38.61,29.09
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,34.11,24.69
2016,2,20,17,15,381.0,32.0,1.0,10.5,79.5,25.81,16.5
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,17.23,1.93
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,180.2,94.62
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,350.04,282.87
2016,2,21,7,45,516.0,42.5,1.6,10.0,131.0,431.56,357.11
2016,2,21,8,0,608.0,51.0,1.8,11.0,179.0,516.54,428.9
2016,2,21,8,15,663.5,56.5,1.85,11.5,228.5,568.39,470.78
2016,2,21,8,30,719.0,62.0,1.9,12.0,278.0,626.33,515.32
2016,2,21,8,45,759.0,65.5,2.0,12.5,327.0,669.27,546.92
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,710.24,576.08
2016,2,21,9,15,824.5,71.5,2.1,13.0,420.0,736.56,594.02
2016,2,21,9,30,850.0,74.0,2.1,13.0,464.0,759.99,609.63
2016,2,21,9,45,870.0,76.0,2.1,13.5,504.0,775.44,618.13
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,781.36,619.76
2016,2,21,10,15,903.0,79.5,2.1,14.0,577.0,784.34,620.59
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,783.81,619.04
2016,2,21,10,45,925.5,82.0,2.1,14.5,636.0,776.53,611.67
2016,2,21,11,0,935.0,83.0,2.1,15.0,662.0,765.67,601.98
2016,2,21,11,15,940.5,84.0,2.1,15.0,680.5,748.43,588.99
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,727.77,572.66
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,701.61,551.07
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,672.31,526.88
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,638.04,499.28
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,601.04,469.04
2016,2,21,12,45,951.5,85.5,2.25,16.5,716.5,560.0,434.41
2016,2,21,13,0,950.0,85.0,2.3,17.0,710.0,516.71,397.23
2016,2,21,13,15,945.0,84.5,2.35,17.0,695.5,469.9,357.13
2016,2,21,13,30,940.0,84.0,2.4,17.0,681.0,421.53,314.7
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.0,370.88,269.69
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,319.59,223.53
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.0,266.09,176.15
2016,2,21,14,30,896.0,82.0,2.6,16.0,575.0,212.6,130.49
2016,2,21,14,45,877.5,81.0,2.6,16.0,538.0,152.12,83.94
2016,2,21,15,0,859.0,80.0,2.6,16.0,501.0,99.26,53.56
2016,2,21,15,15,617.0,117.0,2.4,15.5,406.5,78.79,63.91
2016,2,21,15,30,375.0,154.0,2.2,15.0,312.0,104.77,86.96
2016,2,21,15,45,356.5,140.0,2.0,14.5,277.0,102.09,84.92
2016,2,21,16,0,338.0,126.0,1.8,14.0,242.0,93.13,77.34
2016,2,21,16,15,319.0,109.0,1.65,13.5,205.5,81.87,67.58
2016,2,21,16,30,300.0,92.0,1.5,13.0,169.0,67.54,54.88
2016,2,21,16,45,265.5,75.0,1.4,12.5,132.0,56.07,44.48
2016,2,21,17,0,231.0,58.0,1.3,12.0,95.0,44.15,33.46
2016,2,21,17,15,168.0,40.5,1.3,11.5,62.5,31.31,21.23
2016,2,21,17,30,105.0,23.0,1.3,11.0,30.0,18.02,3.92
2016,2,21,17,45,52.5,11.5,1.3,10.5,15.0,10.46,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
