Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,12.73,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,204.66,122.42
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,376.83,304.84
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,446.8,369.36
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,527.41,436.91
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,583.64,482.15
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,639.24,524.86
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,679.0,554.15
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,716.7,581.05
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,742.39,599.2
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,765.19,615.04
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,772.59,618.6
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,783.34,624.76
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,786.39,624.46
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,785.92,621.79
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,777.94,614.12
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,766.41,604.1
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,749.58,591.51
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,729.31,575.7
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,702.73,553.42
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,673.09,528.62
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,639.23,501.26
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,602.63,471.21
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,561.22,436.76
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,517.92,400.0
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,472.04,360.2
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,424.53,318.12
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,374.04,272.83
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,322.48,226.11
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,269.36,178.47
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,216.08,132.56
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,162.04,90.95
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,101.48,53.67
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,56.87,44.3
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,56.08,43.86
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,54.47,42.64
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,52.87,41.4
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,50.37,39.38
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,47.88,37.26
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,39.75,29.88
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,35.7,25.95
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,27.89,18.34
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.85,6.28
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,208.1,135.25
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,377.73,303.97
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,457.55,373.19
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,540.27,440.02
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,592.91,480.58
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,651.57,523.74
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,694.05,553.26
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,734.4,580.4
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,761.25,597.97
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,785.1,613.3
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,800.02,622.23
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,805.19,624.44
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,807.64,623.65
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,806.51,620.55
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,798.55,613.02
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,786.97,603.14
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,768.94,589.53
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,747.44,573.04
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,719.94,550.97
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,689.35,526.49
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,654.24,498.52
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,616.41,468.11
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,573.93,433.29
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,529.43,396.3
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,482.04,356.77
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,433.13,315.15
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,381.45,270.88
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,329.12,225.46
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,275.26,178.97
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,221.39,133.98
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,160.03,87.46
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,106.05,55.79
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,58.55,45.32
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,57.43,44.66
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,56.26,43.76
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,55.14,42.87
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,52.3,40.59
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,45.16,34.42
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,41.19,30.8
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,37.22,26.98
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.04,19.18
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.62,7.75
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,13.64,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,186.74,128.61
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,332.51,269.94
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,412.69,339.52
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,495.99,407.91
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,553.22,451.82
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,610.29,493.09
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,653.25,522.36
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,690.75,546.58
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,718.15,563.45
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,742.76,578.1
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,758.86,585.5
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,771.7,590.67
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,775.13,589.82
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,775.08,586.83
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,762.32,576.11
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,751.88,567.31
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,735.72,554.38
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,716.27,538.52
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,690.79,517.81
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,662.39,494.97
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,629.48,470.31
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,593.98,443.29
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,554.32,412.62
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,512.59,379.6
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,467.27,343.76
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,420.51,305.49
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,371.63,264.36
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,321.89,221.57
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,264.29,172.89
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,211.78,129.13
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,159.26,88.95
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,107.86,57.96
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,60.24,46.79
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,59.23,46.21
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,57.77,45.06
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,51.35,39.55
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,48.5,37.26
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,45.6,34.81
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,41.31,31.0
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,36.97,26.92
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,28.85,19.19
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,20.47,8.59
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,67.89,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,210.45,149.57
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,317.36,254.29
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,390.9,316.38
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,466.86,376.81
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,525.38,421.88
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,583.73,464.46
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,623.66,491.95
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,661.8,517.52
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,690.88,536.81
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,717.43,554.16
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,733.88,563.29
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,747.29,570.37
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,749.07,570.25
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,751.15,570.62
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,746.99,566.46
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,739.36,560.12
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,657.5,498.32
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,571.09,433.35
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,556.45,421.89
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,540.21,408.48
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,572.84,432.37
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,586.35,440.55
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,548.9,409.67
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,510.03,377.55
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,465.69,341.4
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,416.77,301.05
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,367.47,259.53
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,317.64,216.92
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,266.65,173.28
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,215.81,131.04
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,164.66,92.62
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,115.11,63.05
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,66.28,51.41
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,59.08,45.65
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,58.02,44.88
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,57.0,44.1
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,54.02,41.74
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,50.98,39.23
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,45.27,34.14
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,39.39,28.7
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,30.93,20.77
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.19,10.36
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,82.38,57.65
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,138.28,110.63
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,181.58,148.88
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,224.72,185.99
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,262.73,217.88
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,300.28,248.49
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,331.42,272.71
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,362.11,295.95
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,359.58,291.68
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,355.38,286.25
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,483.84,387.99
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,612.31,484.57
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,629.08,495.29
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,643.25,504.93
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,624.12,487.78
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,603.13,469.66
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,590.72,459.33
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,576.72,447.77
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,563.06,437.0
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,547.53,424.71
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,580.01,449.91
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,593.94,459.57
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,525.73,405.78
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,463.72,357.05
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,448.96,342.57
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,422.26,316.46
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,373.67,273.95
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,324.42,230.26
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,269.87,188.63
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,233.76,164.62
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,182.19,117.23
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,119.41,67.98
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,63.93,50.38
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,61.58,48.62
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,58.51,46.06
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,55.32,43.35
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,52.28,40.89
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,49.17,38.28
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,44.26,33.83
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,39.23,29.08
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,31.23,21.47
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,22.98,11.78
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,30.46,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,216.04,164.09
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,376.34,306.81
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,454.17,373.79
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,534.66,439.55
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,588.5,480.7
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,637.55,516.41
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,678.96,545.43
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,718.39,572.15
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,591.98,475.6
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,445.68,358.92
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,631.74,505.01
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,791.37,618.08
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,787.67,611.31
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,787.04,608.66
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,779.42,601.24
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,768.35,591.65
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,751.02,578.96
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,730.39,563.91
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,704.01,543.53
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,674.75,520.81
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,641.6,495.25
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,605.86,467.17
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,564.89,434.44
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,522.37,399.68
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,477.54,362.04
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,431.22,322.21
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,382.25,279.42
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,332.05,234.78
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,274.38,184.27
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,221.66,138.72
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,168.22,96.18
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,115.55,62.06
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,70.17,55.77
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,65.94,52.4
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,58.35,46.0
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,55.22,43.45
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,52.44,41.14
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,45.34,34.9
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,40.66,30.68
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,35.85,26.17
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.02,19.65
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.01,11.54
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,14.34,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,82.96,61.3
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,135.23,109.88
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,178.03,147.67
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,220.46,184.13
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,255.71,213.96
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,290.4,242.54
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,320.29,266.21
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,349.83,289.06
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,329.02,270.02
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,292.8,238.88
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,290.93,235.97
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,288.93,232.85
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,316.4,254.4
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,342.89,274.83
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,447.1,357.33
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,545.05,431.76
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,588.35,464.58
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,616.69,486.18
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,573.76,450.92
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,527.05,413.39
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,490.43,384.41
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,455.63,356.71
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,413.55,323.08
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,377.57,294.22
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,372.97,290.11
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,361.84,280.05
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,341.7,261.56
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,316.54,238.17
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,281.21,207.4
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,239.29,171.72
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,200.23,146.84
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,178.19,137.02
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,153.32,127.51
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,140.16,116.81
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,118.17,98.14
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,90.16,74.02
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,77.5,63.19
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,64.71,52.03
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,52.17,40.88
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,39.51,29.42
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,27.33,18.23
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.96,6.29
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,7.47,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,63.93,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,169.45,47.11
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,283.24,224.4
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,391.82,321.7
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,472.49,390.54
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,555.97,457.58
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,354.78,295.88
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,94.96,74.96
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,122.9,98.67
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,150.61,121.28
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,214.67,173.82
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,266.83,215.43
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,557.67,448.72
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,806.77,627.14
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,802.59,619.93
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,801.65,617.73
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,792.31,609.11
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,779.58,598.38
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,762.66,585.6
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,742.43,570.65
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,717.15,550.47
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,688.65,527.64
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,655.1,502.07
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,618.87,473.94
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,578.88,441.49
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,536.42,406.37
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,490.27,368.12
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,442.54,327.58
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,392.02,283.92
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,340.7,238.81
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,278.37,191.96
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,243.37,169.91
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,190.0,119.76
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,121.62,63.8
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,69.37,43.49
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,57.71,44.61
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,57.75,44.79
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,57.95,45.07
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,50.42,38.67
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,48.02,36.67
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,44.67,33.7
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,41.32,30.56
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,33.42,23.22
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.27,14.82
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.48,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,79.98,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,205.7,88.12
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,318.22,252.4
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,427.79,349.35
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,503.03,413.17
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,580.52,475.42
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,629.01,512.02
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,682.03,550.51
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,721.33,577.77
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,758.47,602.81
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,716.51,570.58
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,663.64,530.32
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,667.75,531.49
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,663.28,526.03
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,753.69,592.9
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,821.7,639.86
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,813.13,631.33
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,800.98,621.07
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,782.52,607.37
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,760.65,591.38
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,733.91,571.39
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,704.01,547.92
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,669.67,520.54
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,632.58,490.62
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,590.9,456.82
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,546.97,420.46
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,500.1,380.88
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,451.54,338.9
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,399.78,293.43
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,347.04,246.29
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,292.94,198.28
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,238.69,150.89
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,183.21,105.55
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,128.49,68.17
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,74.61,46.3
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,52.02,40.17
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,50.35,38.84
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,48.66,37.46
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,46.86,36.1
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,45.09,34.68
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,41.51,31.47
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,37.91,28.09
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,28.71,19.58
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,22.56,13.11
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.11,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,24.34,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,63.63,30.45
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,137.2,107.97
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,195.61,160.21
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,238.48,197.47
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,281.0,233.29
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,317.29,262.55
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,353.07,290.43
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,512.58,417.85
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,670.23,534.45
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,729.18,573.23
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,790.88,613.81
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,803.68,619.44
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,806.38,618.62
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,808.75,619.51
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,807.67,618.13
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,799.91,611.62
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,788.68,602.85
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,771.58,590.82
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,751.14,576.56
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,724.66,557.96
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,695.19,536.12
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,619.19,477.52
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,543.99,419.45
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,506.6,390.37
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,470.24,361.47
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,438.36,336.11
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,407.09,310.78
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,368.91,278.57
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,328.11,243.37
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,287.16,207.15
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,241.95,167.19
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,201.86,138.15
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,170.76,119.95
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,139.95,105.15
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,123.04,101.72
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,113.83,94.07
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,104.3,86.05
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,95.99,79.13
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,87.39,71.78
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,73.54,59.59
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,59.19,46.69
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,44.6,33.33
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,29.56,19.02
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,15.17,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,17.63,5.51
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,56.08,40.95
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,89.05,70.08
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,121.35,98.14
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,153.32,125.36
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,182.03,149.24
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,210.36,172.2
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,209.61,170.04
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,208.44,167.55
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,281.57,226.45
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,368.57,293.22
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,252.04,199.83
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,146.18,113.86
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,217.15,171.21
