Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,300.19,235.46
2016,3,3,10,45,88.0,294.0,0.7,17.5,352.5,354.65,276.63
2016,3,3,11,0,129.0,320.0,0.8,18.0,407.0,417.14,322.94
2016,3,3,11,15,96.0,318.0,1.05,18.0,383.5,372.83,289.31
2016,3,3,11,30,63.0,316.0,1.3,18.0,360.0,340.7,264.93
2016,3,3,11,45,65.0,318.5,1.55,18.0,364.5,338.67,263.84
2016,3,3,12,0,67.0,321.0,1.8,18.0,369.0,336.3,262.25
2016,3,3,12,15,47.5,303.0,1.9,18.0,337.0,301.88,235.52
2016,3,3,12,30,28.0,285.0,2.0,18.0,305.0,269.53,210.4
2016,3,3,12,45,66.5,311.0,2.1,18.0,358.5,308.2,240.7
2016,3,3,13,0,105.0,337.0,2.2,18.0,412.0,342.05,266.42
2016,3,3,13,15,107.5,328.5,2.05,18.0,404.0,327.01,254.11
2016,3,3,13,30,110.0,320.0,1.9,18.0,396.0,311.69,241.68
2016,3,3,13,45,82.5,301.0,1.8,18.0,356.5,277.55,215.22
2016,3,3,14,0,55.0,282.0,1.7,18.0,317.0,246.59,191.5
2016,3,3,14,15,28.5,230.5,1.6,18.0,249.0,195.76,152.35
2016,3,3,14,30,2.0,179.0,1.5,18.0,181.0,153.19,119.71
2016,3,3,14,45,12.5,191.5,1.45,18.0,199.0,162.65,127.19
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,169.65,132.73
2016,3,3,15,15,65.5,203.0,1.3,17.5,234.5,156.38,122.39
2016,3,3,15,30,108.0,202.0,1.2,17.0,252.0,144.47,119.65
2016,3,3,15,45,90.0,180.0,1.1,17.0,219.0,137.04,113.64
2016,3,3,16,0,72.0,158.0,1.0,17.0,186.0,121.91,100.94
2016,3,3,16,15,64.0,137.5,0.9,16.5,160.0,107.37,88.78
2016,3,3,16,30,56.0,117.0,0.8,16.0,134.0,92.49,76.09
2016,3,3,16,45,45.5,96.0,0.7,16.0,108.0,76.95,62.4
2016,3,3,17,0,35.0,75.0,0.6,16.0,82.0,61.08,48.18
2016,3,3,17,15,17.5,54.5,0.6,15.5,58.0,45.2,33.8
2016,3,3,17,30,0.0,34.0,0.6,15.0,34.0,29.26,18.91
2016,3,3,17,45,0.0,17.0,0.65,15.0,17.0,14.99,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.2,13.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.3,14.0,19.0,16.74,5.79
2016,3,4,7,15,0.0,38.0,1.35,14.0,38.0,37.02,24.99
2016,3,4,7,30,0.0,57.0,1.4,14.0,57.0,56.9,42.49
2016,3,4,7,45,5.5,77.0,1.5,14.5,78.5,81.12,63.52
2016,3,4,8,0,11.0,97.0,1.6,15.0,100.0,104.99,83.92
2016,3,4,8,15,17.5,116.0,1.75,15.5,122.0,128.21,103.42
2016,3,4,8,30,24.0,135.0,1.9,16.0,144.0,151.43,122.54
2016,3,4,8,45,22.0,150.5,2.05,16.5,159.5,163.78,132.08
2016,3,4,9,0,20.0,166.0,2.2,17.0,175.0,176.06,141.42
2016,3,4,9,15,10.0,164.0,2.35,17.0,168.5,162.88,129.94
2016,3,4,9,30,0.0,162.0,2.5,17.0,162.0,150.58,119.24
2016,3,4,9,45,5.0,180.5,2.65,17.5,183.5,171.87,136.19
2016,3,4,10,0,10.0,199.0,2.8,18.0,205.0,192.93,152.7
2016,3,4,10,15,5.0,183.5,2.8,18.0,186.5,172.08,135.44
2016,3,4,10,30,0.0,168.0,2.8,18.0,168.0,152.26,119.12
2016,3,4,10,45,1.5,178.5,2.85,18.0,180.0,162.7,127.41
2016,3,4,11,0,3.0,189.0,2.9,18.0,192.0,172.98,135.5
2016,3,4,11,15,1.5,137.5,2.8,18.0,139.0,123.9,95.87
2016,3,4,11,30,0.0,86.0,2.7,18.0,86.0,76.31,57.17
2016,3,4,11,45,0.0,81.5,2.65,18.0,81.5,72.31,53.91
2016,3,4,12,0,0.0,77.0,2.6,18.0,77.0,68.31,50.62
2016,3,4,12,15,0.0,67.5,2.65,18.0,67.5,59.86,43.7
2016,3,4,12,30,0.0,58.0,2.7,18.0,58.0,51.41,36.78
2016,3,4,12,45,0.5,113.0,2.75,18.0,113.5,100.45,76.84
2016,3,4,13,0,1.0,168.0,2.8,18.0,169.0,148.44,115.54
2016,3,4,13,15,0.5,165.0,2.8,17.5,165.5,145.16,113.12
2016,3,4,13,30,0.0,162.0,2.8,17.0,162.0,141.93,110.84
2016,3,4,13,45,0.0,116.0,2.85,17.0,116.0,102.39,78.88
2016,3,4,14,0,0.0,70.0,2.9,17.0,70.0,62.01,45.88
2016,3,4,14,15,0.0,83.0,2.7,16.5,83.0,73.56,55.64
2016,3,4,14,30,0.0,96.0,2.5,16.0,96.0,84.97,65.3
2016,3,4,14,45,9.5,148.5,2.35,16.0,154.0,129.11,101.35
2016,3,4,15,0,19.0,201.0,2.2,16.0,212.0,167.42,132.42
2016,3,4,15,15,9.5,121.0,1.95,16.0,126.5,104.65,81.78
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,36.18,26.36
2016,3,4,15,45,11.0,93.5,1.45,16.0,98.0,81.7,66.49
2016,3,4,16,0,22.0,146.0,1.2,16.0,155.0,119.72,99.62
2016,3,4,16,15,16.5,127.0,1.1,15.5,133.5,104.78,86.92
2016,3,4,16,30,11.0,108.0,1.0,15.0,112.0,89.68,73.97
2016,3,4,16,45,5.5,88.0,0.95,15.0,90.0,73.71,59.85
2016,3,4,17,0,0.0,68.0,0.9,15.0,68.0,57.57,45.35
2016,3,4,17,15,0.0,48.5,0.95,15.0,48.5,41.64,30.83
2016,3,4,17,30,0.0,29.0,1.0,15.0,29.0,25.47,15.85
2016,3,4,17,45,0.0,14.5,1.1,15.0,14.5,12.76,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,2.8,14.5,4.5,4.09,0.0
2016,3,5,7,0,0.0,9.0,3.1,15.0,9.0,7.9,0.02
2016,3,5,7,15,0.0,17.5,3.2,15.0,17.5,15.38,7.09
2016,3,5,7,30,0.0,26.0,3.3,15.0,26.0,22.88,13.72
2016,3,5,7,45,0.0,36.0,3.45,15.5,36.0,31.72,21.39
2016,3,5,8,0,0.0,46.0,3.6,16.0,46.0,40.58,28.98
2016,3,5,8,15,0.0,55.5,3.6,16.0,55.5,49.0,36.15
2016,3,5,8,30,0.0,65.0,3.6,16.0,65.0,57.44,43.24
2016,3,5,8,45,0.0,59.5,3.65,16.0,59.5,52.56,39.0
2016,3,5,9,0,0.0,54.0,3.7,16.0,54.0,47.69,34.79
2016,3,5,9,15,0.0,103.5,3.75,16.0,103.5,93.01,72.64
2016,3,5,9,30,0.0,153.0,3.8,16.0,153.0,141.26,112.29
2016,3,5,9,45,0.0,94.5,3.9,16.5,94.5,83.92,64.5
2016,3,5,10,0,0.0,36.0,4.0,17.0,36.0,31.8,20.98
2016,3,5,10,15,0.0,59.0,4.25,17.5,59.0,52.21,37.84
2016,3,5,10,30,0.0,82.0,4.5,18.0,82.0,72.68,54.54
2016,3,5,10,45,3.5,146.0,4.75,18.5,148.5,133.85,104.3
2016,3,5,11,0,7.0,210.0,5.0,19.0,215.0,195.71,153.67
2016,3,5,11,15,3.5,178.0,5.1,19.0,180.5,162.47,126.74
2016,3,5,11,30,0.0,146.0,5.2,19.0,146.0,130.29,100.7
2016,3,5,11,45,0.0,147.5,5.3,19.5,147.5,131.41,101.38
2016,3,5,12,0,0.0,149.0,5.4,20.0,149.0,132.51,102.03
2016,3,5,12,15,39.0,244.5,5.35,19.5,273.0,244.4,192.04
2016,3,5,12,30,78.0,340.0,5.3,19.0,397.0,347.02,272.72
2016,3,5,12,45,74.5,335.0,5.3,19.0,389.0,333.36,261.57
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,319.93,250.86
2016,3,5,13,15,73.5,321.5,5.35,18.5,373.5,306.67,240.77
2016,3,5,13,30,76.0,313.0,5.4,18.0,366.0,293.21,230.39
2016,3,5,13,45,38.0,241.5,5.5,17.5,268.0,216.71,170.46
2016,3,5,14,0,0.0,170.0,5.6,17.0,170.0,147.53,115.9
2016,3,5,14,15,0.0,108.5,5.85,17.0,108.5,95.71,73.76
2016,3,5,14,30,0.0,47.0,6.1,17.0,47.0,41.56,29.06
2016,3,5,14,45,0.0,41.0,6.35,17.0,41.0,36.23,24.69
2016,3,5,15,0,0.0,35.0,6.6,17.0,35.0,30.9,20.3
2016,3,5,15,15,0.0,21.5,6.75,16.5,21.5,18.96,10.35
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.04,0.58
2016,3,5,15,45,0.0,8.0,7.05,16.0,8.0,7.04,0.59
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.04,0.6
2016,3,5,16,15,0.0,6.5,7.25,15.5,6.5,5.71,0.0
2016,3,5,16,30,0.0,5.0,7.3,15.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,7.35,15.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,56.79,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,158.87,115.47
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,267.19,218.69
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,369.93,308.29
2016,3,6,7,45,443.5,75.5,2.25,12.5,181.5,448.3,374.96
2016,3,6,8,0,526.0,85.0,2.5,13.0,231.0,534.55,445.32
2016,3,6,8,15,577.0,92.0,2.6,13.0,281.0,592.65,490.99
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,650.07,534.66
2016,3,6,8,45,667.0,103.5,2.85,13.5,379.0,693.77,565.99
2016,3,6,9,0,706.0,108.0,3.0,14.0,427.0,735.6,595.3
2016,3,6,9,15,731.0,112.0,3.05,14.0,470.5,763.01,614.04
2016,3,6,9,30,756.0,116.0,3.1,14.0,514.0,787.67,630.7
2016,3,6,9,45,776.0,118.0,3.2,14.5,553.0,802.83,639.46
2016,3,6,10,0,796.0,120.0,3.3,15.0,592.0,810.74,643.05
2016,3,6,10,15,809.0,122.5,3.3,15.0,624.0,814.66,644.56
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,815.11,643.73
2016,3,6,10,45,831.0,126.5,3.35,15.0,680.5,807.82,637.75
2016,3,6,11,0,840.0,128.0,3.4,15.0,705.0,797.09,629.47
2016,3,6,11,15,846.0,129.0,3.4,15.0,722.5,780.18,616.59
2016,3,6,11,30,852.0,130.0,3.4,15.0,740.0,760.01,601.09
2016,3,6,11,45,683.5,197.0,3.45,15.0,690.5,680.2,538.1
2016,3,6,12,0,515.0,264.0,3.5,15.0,641.0,599.3,474.17
2016,3,6,12,15,496.0,272.5,3.55,15.0,636.0,570.12,451.12
2016,3,6,12,30,477.0,281.0,3.6,15.0,631.0,540.49,427.2
2016,3,6,12,45,343.0,315.0,3.7,15.0,566.0,467.22,369.06
2016,3,6,13,0,209.0,349.0,3.8,15.0,501.0,405.59,320.08
2016,3,6,13,15,208.0,342.5,3.85,15.0,490.5,384.28,302.86
2016,3,6,13,30,207.0,336.0,3.9,15.0,480.0,362.76,285.1
2016,3,6,13,45,193.5,324.5,3.95,15.0,456.0,332.81,260.75
2016,3,6,14,0,180.0,313.0,4.0,15.0,432.0,304.18,237.41
2016,3,6,14,15,159.5,298.5,4.05,15.0,400.5,273.05,212.37
2016,3,6,14,30,139.0,284.0,4.1,15.0,369.0,244.23,189.51
2016,3,6,14,45,114.0,263.5,4.15,15.0,331.0,220.43,171.44
2016,3,6,15,0,89.0,243.0,4.2,15.0,293.0,193.3,151.36
2016,3,6,15,15,61.0,215.5,4.1,14.5,248.5,165.11,131.27
2016,3,6,15,30,33.0,188.0,4.0,14.0,204.0,143.55,120.67
2016,3,6,15,45,16.5,158.5,3.95,14.0,166.5,130.25,109.46
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,107.87,90.16
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,93.52,77.87
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,79.0,65.21
2016,3,6,16,45,0.0,74.5,3.45,13.0,74.5,63.94,51.73
2016,3,6,17,0,0.0,56.0,3.3,13.0,56.0,48.68,37.88
2016,3,6,17,15,0.0,40.0,3.3,12.5,40.0,35.19,25.53
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,21.14,12.55
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,10.55,0.33
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,15.0,1.7,9.0,22.5,90.17,0.0
2016,3,7,7,0,173.0,30.0,1.8,9.0,45.0,186.06,141.56
2016,3,7,7,15,238.5,47.0,1.95,9.0,83.0,255.27,212.14
2016,3,7,7,30,304.0,64.0,2.1,9.0,121.0,327.85,277.28
2016,3,7,7,45,343.0,79.5,2.3,9.5,162.5,381.53,323.95
2016,3,7,8,0,382.0,95.0,2.5,10.0,204.0,435.94,369.45
2016,3,7,8,15,414.5,107.0,2.6,10.0,245.5,480.99,406.32
2016,3,7,8,30,447.0,119.0,2.7,10.0,287.0,525.7,441.87
2016,3,7,8,45,424.0,142.5,2.85,10.0,318.5,538.38,450.2
2016,3,7,9,0,401.0,166.0,3.0,10.0,350.0,547.79,455.88
2016,3,7,9,15,200.5,96.5,3.0,10.0,188.5,280.3,237.01
2016,3,7,9,30,0.0,27.0,3.0,10.0,27.0,23.82,14.85
2016,3,7,9,45,18.0,134.5,3.0,10.5,145.5,144.32,117.65
2016,3,7,10,0,36.0,242.0,3.0,11.0,264.0,271.47,221.75
2016,3,7,10,15,31.0,247.5,3.0,11.0,267.0,269.24,218.89
2016,3,7,10,30,26.0,253.0,3.0,11.0,270.0,255.48,207.18
2016,3,7,10,45,19.0,242.0,3.05,11.5,255.0,236.99,191.37
2016,3,7,11,0,12.0,231.0,3.1,12.0,240.0,219.33,176.33
2016,3,7,11,15,6.0,178.5,3.15,12.0,183.0,164.79,131.7
2016,3,7,11,30,0.0,126.0,3.2,12.0,126.0,112.22,88.28
2016,3,7,11,45,122.5,240.0,3.3,12.0,330.0,312.78,254.02
2016,3,7,12,0,245.0,354.0,3.4,12.0,534.0,491.44,394.02
2016,3,7,12,15,135.5,321.5,3.45,12.0,421.5,378.85,303.76
2016,3,7,12,30,26.0,289.0,3.5,12.0,309.0,270.2,216.33
2016,3,7,12,45,43.5,308.5,3.6,12.0,340.5,294.22,235.92
2016,3,7,13,0,61.0,328.0,3.7,12.0,372.0,313.69,251.3
2016,3,7,13,15,67.0,324.5,3.7,12.0,372.5,306.62,245.42
2016,3,7,13,30,73.0,321.0,3.7,12.0,373.0,298.79,238.9
2016,3,7,13,45,199.0,307.5,3.7,12.0,441.5,323.01,255.88
2016,3,7,14,0,325.0,294.0,3.7,12.0,510.0,332.25,258.72
2016,3,7,14,15,295.0,285.0,3.7,12.0,474.5,294.29,227.08
2016,3,7,14,30,265.0,276.0,3.7,12.0,439.0,259.36,198.56
2016,3,7,14,45,220.5,263.5,3.7,12.0,393.5,230.12,176.31
2016,3,7,15,0,176.0,251.0,3.7,12.0,348.0,199.33,154.24
2016,3,7,15,15,146.0,230.5,3.5,12.0,307.0,169.51,134.04
2016,3,7,15,30,116.0,210.0,3.3,12.0,266.0,149.36,126.52
2016,3,7,15,45,371.0,158.5,3.15,12.0,311.5,106.38,89.21
2016,3,7,16,0,626.0,107.0,3.0,12.0,357.0,74.97,61.65
2016,3,7,16,15,581.0,100.0,2.55,11.5,308.5,72.06,59.33
2016,3,7,16,30,536.0,93.0,2.1,11.0,260.0,69.1,56.85
2016,3,7,16,45,483.5,81.5,1.7,11.0,212.0,62.11,50.52
2016,3,7,17,0,431.0,70.0,1.3,11.0,164.0,52.68,41.83
2016,3,7,17,15,335.0,57.0,1.25,10.5,118.0,43.51,33.23
2016,3,7,17,30,239.0,44.0,1.2,10.0,72.0,34.09,24.03
2016,3,7,17,45,119.5,22.0,1.15,9.5,36.0,17.19,5.25
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,136.92,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,275.89,214.82
2016,3,8,7,15,411.5,42.5,1.3,9.5,106.5,370.51,306.15
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,471.27,392.34
2016,3,8,7,45,579.5,60.5,1.5,10.5,203.0,538.18,447.07
2016,3,8,8,0,640.0,68.0,1.6,11.0,253.0,606.14,500.07
2016,3,8,8,15,682.0,73.5,1.6,11.5,303.5,657.35,537.37
2016,3,8,8,30,724.0,79.0,1.6,12.0,354.0,707.64,572.54
2016,3,8,8,45,738.0,87.5,1.6,12.5,399.5,737.49,591.55
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,764.66,608.3
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,784.67,620.75
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,806.63,634.58
2016,3,8,9,45,618.5,165.5,1.65,13.5,512.5,729.45,576.41
2016,3,8,10,0,442.0,228.0,1.7,14.0,494.0,637.03,503.8
2016,3,8,10,15,487.0,224.5,1.75,14.0,532.0,661.96,522.95
2016,3,8,10,30,532.0,221.0,1.8,14.0,570.0,684.09,538.84
2016,3,8,10,45,437.5,264.0,1.9,14.0,558.0,638.67,502.61
2016,3,8,11,0,343.0,307.0,2.0,14.0,546.0,583.16,459.41
2016,3,8,11,15,318.0,321.5,2.0,14.0,547.5,564.58,444.51
2016,3,8,11,30,293.0,336.0,2.0,14.0,549.0,545.43,428.96
2016,3,8,11,45,271.0,345.5,2.0,14.0,544.0,523.41,411.42
2016,3,8,12,0,249.0,355.0,2.0,14.0,539.0,495.75,389.75
2016,3,8,12,15,132.0,306.0,1.95,14.0,403.5,363.21,287.12
2016,3,8,12,30,15.0,257.0,1.9,14.0,268.0,235.78,186.26
2016,3,8,12,45,25.0,279.5,1.85,14.0,298.0,258.84,204.92
2016,3,8,13,0,35.0,302.0,1.8,14.0,328.0,279.1,220.67
2016,3,8,13,15,18.0,235.5,1.85,13.5,249.0,213.27,169.0
2016,3,8,13,30,1.0,169.0,1.9,13.0,170.0,148.38,117.36
2016,3,8,13,45,25.5,228.5,2.0,13.0,246.0,202.41,161.04
2016,3,8,14,0,50.0,288.0,2.1,13.0,322.0,250.91,199.15
2016,3,8,14,15,31.5,252.0,2.15,13.0,273.0,213.26,169.39
2016,3,8,14,30,13.0,216.0,2.2,13.0,224.0,184.74,147.29
2016,3,8,14,45,6.5,147.5,2.3,13.0,151.5,128.2,101.6
2016,3,8,15,0,0.0,79.0,2.4,13.0,79.0,69.95,53.64
2016,3,8,15,15,0.0,79.0,2.2,12.5,79.0,69.93,53.94
2016,3,8,15,30,0.0,79.0,2.0,12.0,79.0,69.91,56.82
2016,3,8,15,45,0.0,51.0,1.8,12.0,51.0,45.03,34.82
2016,3,8,16,0,0.0,23.0,1.6,12.0,23.0,20.25,12.66
2016,3,8,16,15,0.0,19.5,1.35,11.5,19.5,17.16,9.94
2016,3,8,16,30,0.0,16.0,1.1,11.0,16.0,14.07,7.18
2016,3,8,16,45,0.0,13.0,0.85,11.0,13.0,11.42,4.77
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.78,2.33
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.14,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.5,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,1.75,10.5,4.0,3.5,0.0
2016,3,9,7,0,0.0,8.0,1.9,11.0,8.0,7.02,0.01
2016,3,9,7,15,0.0,14.5,1.95,11.0,14.5,12.74,5.19
2016,3,9,7,30,0.0,21.0,2.0,11.0,21.0,18.46,10.31
2016,3,9,7,45,0.0,28.0,2.15,11.5,28.0,24.64,15.74
2016,3,9,8,0,0.0,35.0,2.3,12.0,35.0,30.83,21.11
2016,3,9,8,15,0.0,42.0,2.35,12.5,42.0,37.03,26.39
2016,3,9,8,30,0.0,49.0,2.4,13.0,49.0,43.24,31.59
2016,3,9,8,45,0.0,100.5,2.5,13.5,100.5,91.15,72.09
2016,3,9,9,0,0.0,152.0,2.6,14.0,152.0,143.08,115.01
2016,3,9,9,15,94.5,197.5,2.6,14.0,249.0,282.37,231.74
2016,3,9,9,30,189.0,243.0,2.6,14.0,346.0,425.59,346.42
2016,3,9,9,45,228.5,257.0,2.6,14.5,389.5,469.21,378.84
2016,3,9,10,0,268.0,271.0,2.6,15.0,433.0,526.04,420.91
2016,3,9,10,15,377.5,256.0,2.6,15.0,497.5,592.53,472.42
2016,3,9,10,30,487.0,241.0,2.6,15.0,562.0,669.88,530.33
2016,3,9,10,45,441.5,268.0,2.6,15.5,568.0,647.38,509.82
2016,3,9,11,0,396.0,295.0,2.6,16.0,574.0,613.58,482.08
2016,3,9,11,15,454.0,279.5,2.6,16.5,606.0,637.16,498.86
2016,3,9,11,30,512.0,264.0,2.6,17.0,638.0,646.75,504.88
2016,3,9,11,45,408.0,305.0,2.6,17.5,605.5,582.86,454.07
2016,3,9,12,0,304.0,346.0,2.6,18.0,573.0,530.94,412.34
2016,3,9,12,15,263.5,354.5,2.6,18.0,551.5,494.7,384.28
2016,3,9,12,30,223.0,363.0,2.6,18.0,530.0,457.46,355.35
2016,3,9,12,45,127.0,330.0,2.65,18.0,425.0,360.87,281.21
2016,3,9,13,0,31.0,297.0,2.7,18.0,320.0,273.01,213.05
2016,3,9,13,15,36.5,299.0,2.65,18.0,325.5,272.32,212.7
2016,3,9,13,30,42.0,301.0,2.6,18.0,331.0,270.75,211.35
2016,3,9,13,45,24.0,251.0,2.6,18.5,268.0,223.84,174.51
2016,3,9,14,0,6.0,201.0,2.6,19.0,205.0,175.03,136.2
2016,3,9,14,15,28.0,233.0,2.55,18.5,250.5,198.65,154.8
2016,3,9,14,30,50.0,265.0,2.5,18.0,296.0,220.8,171.81
2016,3,9,14,45,79.5,258.5,2.45,18.0,305.0,213.51,164.82
2016,3,9,15,0,109.0,252.0,2.4,18.0,314.0,202.44,155.41
2016,3,9,15,15,63.0,216.0,2.2,18.0,251.5,166.91,130.18
2016,3,9,15,30,17.0,180.0,2.0,18.0,189.0,147.01,121.35
2016,3,9,15,45,8.5,157.5,1.85,18.0,162.0,129.9,107.14
2016,3,9,16,0,0.0,135.0,1.7,18.0,135.0,112.52,92.54
2016,3,9,16,15,0.0,117.0,1.5,17.5,117.0,98.21,80.57
2016,3,9,16,30,0.0,99.0,1.3,17.0,99.0,83.73,68.24
2016,3,9,16,45,0.0,81.0,1.1,16.5,81.0,69.1,55.54
2016,3,9,17,0,0.0,63.0,0.9,16.0,63.0,54.3,42.44
2016,3,9,17,15,0.0,46.0,0.9,15.5,46.0,40.11,29.65
2016,3,9,17,30,0.0,29.0,0.9,15.0,29.0,25.57,16.39
2016,3,9,17,45,0.0,16.5,0.9,14.5,16.5,14.52,4.61
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,18.0,17.5,2.5,12.5,19.5,29.24,1.93
2016,3,10,7,0,36.0,35.0,2.7,13.0,39.0,75.91,56.47
2016,3,10,7,15,59.5,56.0,2.8,13.5,66.5,119.19,95.74
2016,3,10,7,30,83.0,77.0,2.9,14.0,94.0,161.72,133.2
2016,3,10,7,45,97.0,99.0,3.0,14.5,124.5,198.72,164.99
2016,3,10,8,0,111.0,121.0,3.1,15.0,155.0,235.28,195.55
2016,3,10,8,15,121.5,142.0,3.3,15.5,185.0,267.3,221.56
2016,3,10,8,30,132.0,163.0,3.5,16.0,215.0,298.86,246.57
2016,3,10,8,45,66.0,154.5,3.7,16.5,180.5,214.92,175.48
2016,3,10,9,0,0.0,146.0,3.9,17.0,146.0,136.5,108.21
2016,3,10,9,15,82.0,196.5,4.0,17.0,241.5,270.62,219.98
2016,3,10,9,30,164.0,247.0,4.1,17.0,337.0,409.47,331.16
2016,3,10,9,45,217.5,260.0,4.2,17.5,388.0,463.86,372.91
2016,3,10,10,0,271.0,273.0,4.3,18.0,439.0,531.54,424.12
2016,3,10,10,15,154.5,274.0,4.3,18.0,369.5,413.66,329.68
2016,3,10,10,30,38.0,275.0,4.3,18.0,300.0,299.68,237.06
2016,3,10,10,45,47.5,294.0,4.3,18.0,327.0,322.62,255.14
2016,3,10,11,0,57.0,313.0,4.3,18.0,354.0,344.53,271.94
2016,3,10,11,15,130.5,335.0,4.2,18.0,430.5,426.76,336.57
2016,3,10,11,30,204.0,357.0,4.1,18.0,507.0,493.15,387.56
2016,3,10,11,45,205.5,359.5,4.1,18.5,512.0,484.54,379.45
2016,3,10,12,0,207.0,362.0,4.1,19.0,517.0,475.11,371.04
2016,3,10,12,15,112.0,315.5,4.05,19.0,399.5,359.56,281.31
2016,3,10,12,30,17.0,269.0,4.0,19.0,282.0,247.57,193.09
2016,3,10,12,45,116.5,314.0,3.95,19.0,400.5,341.88,267.56
2016,3,10,13,0,216.0,359.0,3.9,19.0,519.0,419.84,326.61
2016,3,10,13,15,110.5,278.0,3.75,19.0,359.5,289.56,225.59
2016,3,10,13,30,5.0,197.0,3.6,19.0,200.0,173.77,135.05
2016,3,10,13,45,2.5,118.5,3.45,19.0,120.0,105.53,80.63
2016,3,10,14,0,0.0,40.0,3.3,19.0,40.0,35.39,23.58
2016,3,10,14,15,0.0,88.0,3.1,18.5,88.0,78.03,58.78
2016,3,10,14,30,0.0,136.0,2.9,18.0,136.0,118.55,92.08
2016,3,10,14,45,0.0,74.0,2.75,18.0,74.0,65.53,48.77
2016,3,10,15,0,0.0,12.0,2.6,18.0,12.0,10.58,3.21
2016,3,10,15,15,0.0,40.5,2.35,17.5,40.5,35.76,24.4
2016,3,10,15,30,0.0,69.0,2.1,17.0,69.0,61.02,47.96
2016,3,10,15,45,0.0,69.0,1.9,17.0,69.0,61.01,48.07
2016,3,10,16,0,0.0,69.0,1.7,17.0,69.0,61.0,48.2
2016,3,10,16,15,0.0,60.0,1.5,16.5,60.0,53.0,41.38
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,45.01,34.47
2016,3,10,16,45,0.0,41.5,1.15,16.0,41.5,36.59,27.0
2016,3,10,17,0,0.0,32.0,1.0,16.0,32.0,28.18,19.43
2016,3,10,17,15,0.0,23.5,1.05,15.5,23.5,20.67,12.62
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,13.18,5.75
2016,3,10,17,45,0.0,8.5,1.2,15.0,8.5,7.46,0.0
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,5.26,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,10.54,2.94
2016,3,11,7,15,0.0,20.5,4.9,13.0,20.5,18.03,9.61
2016,3,11,7,30,0.0,29.0,4.8,13.0,29.0,25.53,16.25
2016,3,11,7,45,0.0,38.5,4.7,13.0,38.5,33.93,23.61
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,42.35,30.89
2016,3,11,8,15,0.0,57.0,4.55,13.0,57.0,50.33,37.71
2016,3,11,8,30,0.0,66.0,4.5,13.0,66.0,58.33,44.46
2016,3,11,8,45,0.0,75.0,4.45,13.0,75.0,66.34,51.14
2016,3,11,9,0,0.0,84.0,4.4,13.0,84.0,74.36,57.78
2016,3,11,9,15,11.0,146.0,4.45,13.0,152.5,144.0,116.49
2016,3,11,9,30,22.0,208.0,4.5,13.0,221.0,215.58,175.56
2016,3,11,9,45,11.0,188.0,4.6,13.5,194.5,183.58,148.08
2016,3,11,10,0,0.0,168.0,4.7,14.0,168.0,153.31,122.26
2016,3,11,10,15,244.5,206.5,4.9,14.0,370.5,429.91,353.01
2016,3,11,10,30,489.0,245.0,5.1,14.0,573.0,679.02,549.15
2016,3,11,10,45,244.5,204.0,5.3,14.5,368.5,412.46,336.17
2016,3,11,11,0,0.0,163.0,5.5,15.0,164.0,146.36,115.21
2016,3,11,11,15,19.5,237.5,5.55,14.5,252.5,229.69,183.83
2016,3,11,11,30,39.0,312.0,5.6,14.0,341.0,319.74,256.44
2016,3,11,11,45,107.0,342.0,5.65,14.0,422.5,391.54,314.49
2016,3,11,12,0,175.0,372.0,5.7,14.0,504.0,462.98,371.07
2016,3,11,12,15,535.5,242.5,5.6,14.0,647.0,576.25,464.29
2016,3,11,12,30,896.0,113.0,5.5,14.0,790.0,652.98,525.17
2016,3,11,12,45,549.5,238.5,5.4,14.0,652.5,525.68,420.62
2016,3,11,13,0,203.0,364.0,5.3,14.0,515.0,417.72,332.47
2016,3,11,13,15,101.5,218.5,5.4,14.0,294.0,237.05,189.07
2016,3,11,13,30,0.0,73.0,5.5,14.0,73.0,64.74,48.44
2016,3,11,13,45,23.5,182.5,5.65,14.0,198.5,165.13,131.1
2016,3,11,14,0,47.0,292.0,5.8,14.0,324.0,253.67,202.36
2016,3,11,14,15,216.0,275.5,5.7,13.5,413.0,275.54,214.85
2016,3,11,14,30,385.0,259.0,5.6,13.0,502.0,277.09,208.53
2016,3,11,14,45,192.5,207.5,5.55,13.0,329.0,183.88,139.5
2016,3,11,15,0,0.0,156.0,5.5,13.0,156.0,133.11,106.47
2016,3,11,15,15,0.0,145.5,5.25,12.5,145.5,123.81,99.21
2016,3,11,15,30,0.0,135.0,5.0,12.0,135.0,114.72,96.33
2016,3,11,15,45,0.0,74.5,4.8,12.0,74.5,65.9,53.36
2016,3,11,16,0,0.0,14.0,4.6,12.0,14.0,12.32,5.46
2016,3,11,16,15,0.0,12.0,4.35,11.5,12.0,10.55,3.91
2016,3,11,16,30,0.0,10.0,4.1,11.0,10.0,8.79,2.34
2016,3,11,16,45,0.0,8.0,3.9,11.0,8.0,7.02,0.73
2016,3,11,17,0,0.0,6.0,3.7,11.0,6.0,5.26,0.0
2016,3,11,17,15,0.0,4.5,3.55,10.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,3.4,10.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,1.5,3.3,10.0,1.5,1.31,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,14.97,2.6
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,32.57,21.42
2016,3,12,7,15,8.0,56.0,2.25,10.0,57.5,62.6,48.13
2016,3,12,7,30,16.0,78.0,2.4,10.0,81.0,91.59,73.88
2016,3,12,7,45,27.0,100.0,2.6,10.5,107.5,133.12,109.96
2016,3,12,8,0,38.0,122.0,2.8,11.0,134.0,165.22,137.38
2016,3,12,8,15,49.0,142.0,2.9,11.0,160.5,194.41,162.1
2016,3,12,8,30,60.0,162.0,3.0,11.0,187.0,223.59,186.4
2016,3,12,8,45,132.0,185.5,3.2,11.5,247.0,323.02,269.52
2016,3,12,9,0,204.0,209.0,3.4,12.0,307.0,408.32,338.74
2016,3,12,9,15,113.5,210.5,3.45,12.0,266.0,328.81,271.02
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,220.46,179.46
2016,3,12,9,45,45.0,243.0,3.6,12.5,270.0,283.63,230.92
2016,3,12,10,0,67.0,274.0,3.7,13.0,315.0,332.12,269.25
2016,3,12,10,15,33.5,184.5,3.75,13.0,205.0,205.35,165.87
2016,3,12,10,30,0.0,95.0,3.8,13.0,95.0,84.31,65.08
2016,3,12,10,45,3.5,154.0,3.85,13.0,156.5,141.22,112.25
2016,3,12,11,0,7.0,213.0,3.9,13.0,218.0,198.34,158.71
2016,3,12,11,15,5.5,203.0,3.9,13.0,207.5,186.95,149.16
2016,3,12,11,30,4.0,193.0,3.9,13.0,197.0,175.9,140.03
2016,3,12,11,45,13.0,239.5,3.9,13.5,250.0,223.76,178.54
2016,3,12,12,0,22.0,286.0,3.9,14.0,303.0,270.24,215.23
2016,3,12,12,15,28.0,300.0,3.95,14.0,321.5,287.55,228.84
2016,3,12,12,30,34.0,314.0,4.0,14.0,340.0,299.11,237.92
2016,3,12,12,45,21.5,269.5,4.05,14.0,286.0,248.62,197.7
2016,3,12,13,0,9.0,225.0,4.1,14.0,232.0,201.83,160.26
2016,3,12,13,15,32.0,272.5,4.2,14.0,296.0,249.08,198.35
2016,3,12,13,30,55.0,320.0,4.3,14.0,360.0,291.73,232.02
2016,3,12,13,45,27.5,210.0,4.4,14.0,230.0,188.92,149.85
2016,3,12,14,0,0.0,100.0,4.5,14.0,100.0,88.6,68.38
2016,3,12,14,15,0.0,74.5,4.5,14.0,74.5,66.02,49.78
2016,3,12,14,30,0.0,49.0,4.5,14.0,49.0,43.35,30.89
2016,3,12,14,45,0.0,88.0,4.5,14.0,88.0,77.99,60.04
2016,3,12,15,0,0.0,127.0,4.5,14.0,127.0,110.26,87.1
2016,3,12,15,15,0.0,83.0,4.3,14.0,83.0,73.49,56.53
2016,3,12,15,30,0.0,39.0,4.1,14.0,39.0,34.42,24.96
2016,3,12,15,45,0.0,64.5,3.9,14.0,64.5,57.01,45.11
2016,3,12,16,0,0.0,90.0,3.7,14.0,90.0,78.68,64.42
2016,3,12,16,15,0.0,78.0,3.55,13.5,78.0,68.56,55.71
2016,3,12,16,30,0.0,66.0,3.4,13.0,66.0,58.34,46.8
2016,3,12,16,45,0.0,54.0,3.25,13.0,54.0,47.68,37.26
2016,3,12,17,0,0.0,42.0,3.1,13.0,42.0,37.04,27.62
2016,3,12,17,15,0.0,31.0,3.05,12.5,31.0,27.31,18.72
2016,3,12,17,30,0.0,20.0,3.0,12.0,20.0,17.59,9.77
2016,3,12,17,45,0.0,11.5,3.0,12.0,11.5,10.1,2.27
2016,3,12,18,0,0.0,3.0,3.0,12.0,3.0,2.73,0.0
2016,3,12,18,15,0.0,1.5,3.0,12.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,1.5,2.9,14.0,1.5,1.31,0.0
2016,3,13,7,30,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,3,13,7,45,0.0,3.0,2.95,14.0,3.0,2.63,0.0
2016,3,13,8,0,0.0,4.0,3.0,14.0,4.0,3.51,0.0
2016,3,13,8,15,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,3,13,8,30,0.0,6.0,3.0,14.0,6.0,5.28,0.0
2016,3,13,8,45,0.0,19.0,3.05,14.0,19.0,16.74,8.69
2016,3,13,9,0,0.0,32.0,3.1,14.0,32.0,28.23,18.45
2016,3,13,9,15,0.0,36.5,3.15,14.0,36.5,32.22,21.77
2016,3,13,9,30,0.0,41.0,3.2,14.0,41.0,36.22,25.08
2016,3,13,9,45,0.0,68.0,3.3,14.0,68.0,60.19,45.17
2016,3,13,10,0,0.0,95.0,3.4,14.0,95.0,84.29,65.16
2016,3,13,10,15,0.0,71.5,3.45,14.0,71.5,63.35,47.56
2016,3,13,10,30,0.0,48.0,3.5,14.0,48.0,42.49,30.07
2016,3,13,10,45,0.0,81.5,3.6,14.5,81.5,72.29,54.75
2016,3,13,11,0,0.0,115.0,3.7,15.0,115.0,102.45,79.39
2016,3,13,11,15,0.0,133.5,3.75,15.0,133.5,119.13,92.93
2016,3,13,11,30,0.0,152.0,3.8,15.0,152.0,135.69,106.34
2016,3,13,11,45,1.0,163.5,3.9,15.0,164.5,146.51,115.07
2016,3,13,12,0,2.0,175.0,4.0,15.0,177.0,157.12,123.64
2016,3,13,12,15,6.0,204.5,4.05,15.0,209.0,185.41,146.52
2016,3,13,12,30,10.0,234.0,4.1,15.0,241.0,212.85,168.54
2016,3,13,12,45,5.0,189.5,4.2,15.0,193.0,170.04,134.07
2016,3,13,13,0,0.0,145.0,4.3,15.0,145.0,128.09,100.11
2016,3,13,13,15,8.0,201.0,4.25,15.0,207.5,179.7,142.11
2016,3,13,13,30,16.0,257.0,4.2,15.0,270.0,228.58,181.3
2016,3,13,13,45,11.5,233.0,4.2,15.0,242.0,204.98,162.43
2016,3,13,14,0,7.0,209.0,4.2,15.0,214.0,182.15,144.28
2016,3,13,14,15,13.0,222.0,4.1,15.0,231.0,192.51,152.66
2016,3,13,14,30,19.0,235.0,4.0,15.0,248.0,201.34,159.7
2016,3,13,14,45,9.5,164.0,3.9,15.0,170.5,142.2,112.2
2016,3,13,15,0,0.0,93.0,3.8,15.0,93.0,82.33,63.46
2016,3,13,15,15,8.0,138.5,3.65,15.0,142.5,119.04,93.97
2016,3,13,15,30,16.0,184.0,3.5,15.0,192.0,150.3,125.81
2016,3,13,15,45,8.0,144.0,3.4,15.0,148.0,120.72,100.52
2016,3,13,16,0,0.0,104.0,3.3,15.0,104.0,89.74,73.79
2016,3,13,16,15,0.0,90.5,3.1,14.5,90.5,78.53,64.28
2016,3,13,16,30,0.0,77.0,2.9,14.0,77.0,67.22,54.49
2016,3,13,16,45,0.0,63.5,2.75,14.0,63.5,55.8,44.35
2016,3,13,17,0,0.0,50.0,2.6,14.0,50.0,44.14,33.84
2016,3,13,17,15,0.0,37.0,2.55,14.0,37.0,32.62,23.33
2016,3,13,17,30,0.0,24.0,2.5,14.0,24.0,21.13,12.78
2016,3,13,17,45,0.0,14.0,2.5,14.0,14.0,12.31,4.13
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
