Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,77.0,29.0,1.8,10.5,38.5,108.56,70.15
2016,3,14,7,0,154.0,48.0,2.0,11.0,67.0,188.25,153.16
2016,3,14,7,15,218.5,66.5,2.1,11.0,108.0,259.0,216.9
2016,3,14,7,30,283.0,85.0,2.2,11.0,149.0,347.6,293.07
2016,3,14,7,45,322.5,102.5,2.3,11.5,192.5,404.23,340.29
2016,3,14,8,0,362.0,120.0,2.4,12.0,236.0,461.53,386.41
2016,3,14,8,15,419.5,124.0,2.45,12.0,279.5,517.02,430.92
2016,3,14,8,30,477.0,128.0,2.5,12.0,323.0,573.21,474.79
2016,3,14,8,45,427.0,157.5,2.55,12.5,348.0,569.74,468.23
2016,3,14,9,0,377.0,187.0,2.6,13.0,373.0,545.5,446.36
2016,3,14,9,15,392.0,202.5,2.6,13.0,411.0,574.47,467.52
2016,3,14,9,30,407.0,218.0,2.6,13.0,449.0,617.4,498.27
2016,3,14,9,45,398.5,237.5,2.6,13.5,476.0,611.27,490.95
2016,3,14,10,0,390.0,257.0,2.6,14.0,503.0,618.66,493.88
2016,3,14,10,15,438.5,253.5,2.6,14.0,543.5,661.33,525.17
2016,3,14,10,30,487.0,250.0,2.6,14.0,584.0,687.4,543.92
2016,3,14,10,45,516.0,248.5,2.6,14.0,613.5,696.26,549.67
2016,3,14,11,0,545.0,247.0,2.6,14.0,643.0,702.12,553.31
2016,3,14,11,15,472.0,286.0,2.6,14.0,634.5,664.59,522.82
2016,3,14,11,30,399.0,325.0,2.6,14.0,626.0,619.43,487.16
2016,3,14,11,45,386.0,332.0,2.6,14.5,626.0,598.22,469.69
2016,3,14,12,0,373.0,339.0,2.6,15.0,626.0,576.25,451.48
2016,3,14,12,15,411.0,324.0,2.6,15.0,640.5,571.24,447.52
2016,3,14,12,30,449.0,309.0,2.6,15.0,655.0,558.13,437.15
2016,3,14,12,45,639.5,230.0,2.65,15.0,717.0,575.62,450.85
2016,3,14,13,0,830.0,151.0,2.7,15.0,779.0,576.74,450.27
2016,3,14,13,15,824.5,149.5,2.75,15.0,763.0,530.55,411.97
2016,3,14,13,30,819.0,148.0,2.8,15.0,747.0,483.28,372.07
2016,3,14,13,45,814.0,144.5,2.85,15.0,724.0,433.69,329.29
2016,3,14,14,0,809.0,141.0,2.9,15.0,701.0,383.42,284.94
2016,3,14,14,15,611.5,198.0,2.9,15.0,611.0,320.25,235.33
2016,3,14,14,30,414.0,255.0,2.9,15.0,521.0,278.17,205.36
2016,3,14,14,45,582.0,192.5,2.95,15.0,542.5,234.09,161.4
2016,3,14,15,0,750.0,130.0,3.0,15.0,564.0,170.04,103.34
2016,3,14,15,15,727.0,126.0,2.95,14.5,521.5,119.52,72.94
2016,3,14,15,30,704.0,122.0,2.9,14.0,479.0,79.36,64.52
2016,3,14,15,45,673.5,116.5,2.9,14.0,432.0,77.92,63.5
2016,3,14,16,0,643.0,111.0,2.9,14.0,385.0,76.47,62.41
2016,3,14,16,15,600.5,104.0,2.65,13.5,335.0,73.71,60.25
2016,3,14,16,30,558.0,97.0,2.4,13.0,285.0,70.88,57.97
2016,3,14,16,45,496.5,88.5,2.15,12.5,234.5,64.82,52.69
2016,3,14,17,0,435.0,80.0,1.9,12.0,184.0,59.58,47.96
2016,3,14,17,15,347.0,66.5,1.8,11.5,137.0,50.3,39.38
2016,3,14,17,30,259.0,53.0,1.7,11.0,90.0,40.74,30.27
2016,3,14,17,45,129.5,35.0,1.65,10.5,53.5,28.03,17.25
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,14.72,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,38.28,0.0
2016,3,15,6,45,186.0,27.0,1.15,9.0,49.0,190.18,135.24
2016,3,15,7,0,325.0,43.0,1.2,10.0,85.0,311.24,255.32
2016,3,15,7,15,416.0,53.5,1.25,10.5,132.5,399.0,332.04
2016,3,15,7,30,507.0,64.0,1.3,11.0,180.0,491.06,408.35
2016,3,15,7,45,575.0,69.5,1.4,11.5,232.5,562.72,464.77
2016,3,15,8,0,643.0,75.0,1.5,12.0,285.0,635.5,519.69
2016,3,15,8,15,682.0,80.5,1.6,12.5,335.0,685.28,555.34
2016,3,15,8,30,721.0,86.0,1.7,13.0,385.0,733.95,589.25
2016,3,15,8,45,753.5,88.5,1.8,13.5,433.5,767.29,611.19
2016,3,15,9,0,786.0,91.0,1.9,14.0,482.0,803.47,634.93
2016,3,15,9,15,805.5,94.0,1.95,14.5,525.5,826.42,648.44
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,846.33,659.84
2016,3,15,9,45,841.5,98.5,2.15,15.5,607.5,858.64,666.89
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,867.56,671.68
2016,3,15,10,15,868.0,101.5,2.35,16.0,677.5,860.08,665.53
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,856.87,662.68
2016,3,15,10,45,886.5,103.5,2.5,16.5,733.5,847.86,655.03
2016,3,15,11,0,895.0,104.0,2.6,17.0,758.0,835.4,645.12
2016,3,15,11,15,899.5,105.0,2.65,17.0,774.5,816.84,631.9
2016,3,15,11,30,904.0,106.0,2.7,17.0,791.0,795.01,616.46
2016,3,15,11,45,907.5,106.0,2.75,17.0,800.0,768.28,597.57
2016,3,15,12,0,911.0,106.0,2.8,17.0,809.0,738.52,575.73
2016,3,15,12,15,911.0,106.0,2.85,17.0,810.0,703.53,548.91
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,666.0,519.66
2016,3,15,12,45,914.5,103.0,2.95,17.5,804.5,625.45,486.61
2016,3,15,13,0,918.0,100.0,3.0,18.0,798.0,582.47,450.98
2016,3,15,13,15,914.0,99.0,3.0,18.0,782.5,535.25,411.91
2016,3,15,13,30,910.0,98.0,3.0,18.0,767.0,486.53,370.62
2016,3,15,13,45,904.5,96.5,3.0,18.0,744.0,435.52,326.46
2016,3,15,14,0,899.0,95.0,3.0,18.0,721.0,383.59,280.49
2016,3,15,14,15,890.0,93.5,2.95,17.5,691.0,329.95,232.93
2016,3,15,14,30,881.0,92.0,2.9,17.0,661.0,276.17,185.15
2016,3,15,14,45,868.5,90.0,2.9,17.0,624.0,221.49,137.99
2016,3,15,15,0,856.0,88.0,2.9,17.0,587.0,159.61,89.37
2016,3,15,15,15,838.5,85.5,2.7,16.5,544.5,105.42,56.66
2016,3,15,15,30,821.0,83.0,2.5,16.0,502.0,59.44,46.64
2016,3,15,15,45,797.0,79.5,2.4,16.0,455.0,58.2,45.74
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,56.94,44.77
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,55.18,43.45
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,53.42,42.07
2016,3,15,16,45,655.5,62.0,1.45,14.5,255.5,45.53,35.16
2016,3,15,17,0,607.0,56.0,1.2,14.0,204.0,42.22,32.19
2016,3,15,17,15,526.0,48.0,1.2,13.0,154.0,37.04,27.44
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,31.73,22.33
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,22.54,12.96
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,73.59,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,235.07,173.56
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,358.69,292.95
2016,3,16,7,15,485.0,49.0,1.2,11.5,142.5,444.68,367.73
2016,3,16,7,30,573.0,58.0,1.4,12.0,192.0,534.85,441.39
2016,3,16,7,45,628.5,64.0,1.6,12.5,244.0,599.12,491.93
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,664.02,541.0
2016,3,16,8,15,722.0,75.0,1.9,13.5,347.5,708.56,572.48
2016,3,16,8,30,760.0,80.0,2.0,14.0,399.0,757.07,606.04
2016,3,16,8,45,786.5,83.0,2.1,14.5,447.5,791.55,628.58
2016,3,16,9,0,813.0,86.0,2.2,15.0,496.0,823.55,649.08
2016,3,16,9,15,832.5,89.0,2.25,15.5,540.0,846.71,662.65
2016,3,16,9,30,852.0,92.0,2.3,16.0,584.0,866.75,674.02
2016,3,16,9,45,866.0,94.0,2.35,16.5,622.5,877.51,678.93
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,877.2,676.34
2016,3,16,10,15,890.0,97.5,2.4,17.0,692.5,877.31,675.15
2016,3,16,10,30,900.0,99.0,2.4,17.0,724.0,873.9,671.67
2016,3,16,10,45,907.5,100.5,2.45,17.5,749.0,864.83,663.63
2016,3,16,11,0,915.0,102.0,2.5,18.0,774.0,852.21,653.33
2016,3,16,11,15,919.0,102.5,2.5,18.0,790.5,832.3,638.96
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,809.1,622.43
2016,3,16,11,45,925.5,103.0,2.55,18.5,815.5,781.09,601.77
2016,3,16,12,0,928.0,103.0,2.6,19.0,824.0,750.06,578.55
2016,3,16,12,15,928.0,103.0,2.6,19.0,824.5,714.48,551.43
2016,3,16,12,30,928.0,103.0,2.6,19.0,825.0,676.31,521.93
2016,3,16,12,45,931.0,99.5,2.6,19.5,818.0,634.34,488.13
2016,3,16,13,0,934.0,96.0,2.6,20.0,811.0,589.97,451.83
2016,3,16,13,15,929.5,95.5,2.6,20.0,795.0,542.21,412.91
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,492.96,371.75
2016,3,16,13,45,918.5,93.5,2.6,20.0,755.0,440.83,327.28
2016,3,16,14,0,912.0,92.0,2.6,20.0,731.0,387.85,281.04
2016,3,16,14,15,902.0,90.5,2.55,20.0,700.0,333.25,232.78
2016,3,16,14,30,892.0,89.0,2.5,20.0,669.0,278.61,184.49
2016,3,16,14,45,878.5,87.0,2.5,20.0,631.0,223.16,137.22
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,168.52,94.84
2016,3,16,15,15,847.0,82.5,2.35,19.5,550.0,105.8,55.23
2016,3,16,15,30,829.0,80.0,2.2,19.0,507.0,57.24,44.14
2016,3,16,15,45,804.5,77.0,2.05,19.0,459.0,56.29,43.5
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,55.33,42.81
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,53.52,41.45
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,51.68,40.01
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,48.46,37.29
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,41.33,31.0
2016,3,16,17,15,533.5,47.5,1.0,16.0,157.0,36.53,26.66
2016,3,16,17,30,455.0,40.0,1.0,15.0,107.0,31.64,22.0
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,22.45,12.89
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,12.93,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,136.17,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,269.41,203.22
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,392.02,318.38
2016,3,17,7,15,530.5,46.0,1.15,13.5,150.5,475.22,388.81
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,562.34,457.93
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,620.38,502.07
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,684.58,548.91
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,731.92,581.2
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,777.7,611.45
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,811.74,632.0
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,843.23,650.45
2016,3,17,9,15,859.0,82.5,1.65,18.5,552.5,856.59,655.75
2016,3,17,9,30,877.0,85.0,1.6,19.0,597.0,875.07,664.7
2016,3,17,9,45,890.0,87.5,1.6,19.5,635.0,885.88,668.98
2016,3,17,10,0,903.0,90.0,1.6,20.0,673.0,893.22,671.1
2016,3,17,10,15,912.5,91.5,1.55,20.0,705.0,892.82,668.87
2016,3,17,10,30,922.0,93.0,1.5,20.0,737.0,888.82,664.48
2016,3,17,10,45,928.0,94.0,1.45,20.5,761.5,877.73,654.33
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,863.09,642.09
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,843.37,627.24
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,820.26,610.32
2016,3,17,11,45,943.5,97.5,1.2,21.5,827.5,791.53,589.88
2016,3,17,12,0,945.0,98.0,1.2,22.0,836.0,759.76,567.36
2016,3,17,12,15,944.5,98.0,1.2,22.0,836.0,723.29,540.98
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,684.23,512.26
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,641.12,479.11
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,595.94,443.74
2016,3,17,13,15,935.0,96.5,1.2,23.0,803.5,548.13,406.4
2016,3,17,13,30,931.0,96.0,1.2,23.0,787.0,498.77,366.76
2016,3,17,13,45,923.5,95.0,1.25,23.0,763.0,446.29,323.85
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,393.04,279.07
2016,3,17,14,15,906.5,92.5,1.3,23.0,707.5,338.29,232.1
2016,3,17,14,30,897.0,91.0,1.3,23.0,676.0,283.44,184.85
2016,3,17,14,45,883.0,89.0,1.3,23.0,638.0,227.56,138.2
2016,3,17,15,0,869.0,87.0,1.3,23.0,600.0,172.53,96.16
2016,3,17,15,15,851.0,84.5,1.25,22.5,556.5,109.52,56.59
2016,3,17,15,30,833.0,82.0,1.2,22.0,513.0,58.57,44.69
2016,3,17,15,45,808.0,79.0,1.2,22.0,465.0,57.67,44.12
2016,3,17,16,0,783.0,76.0,1.2,22.0,417.0,56.76,43.49
2016,3,17,16,15,748.5,72.0,1.1,21.0,366.0,55.0,42.29
2016,3,17,16,30,714.0,68.0,1.0,20.0,315.0,53.23,41.02
2016,3,17,16,45,664.5,62.5,0.95,19.5,263.0,45.74,34.6
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,42.84,32.07
2016,3,17,17,15,537.0,49.0,0.95,18.5,160.5,37.69,27.39
2016,3,17,17,30,459.0,41.0,1.0,18.0,110.0,32.41,22.4
2016,3,17,17,45,326.5,29.0,1.05,17.5,68.5,23.26,13.5
2016,3,17,18,0,194.0,17.0,1.1,17.0,27.0,13.77,0.0
2016,3,17,18,15,97.0,8.5,1.1,16.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,81.0,8.0,1.3,10.5,11.5,53.96,0.0
2016,3,18,6,30,162.0,16.0,1.5,11.0,23.0,143.88,0.0
2016,3,18,6,45,299.0,28.5,1.75,12.0,63.5,271.32,210.04
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,389.99,319.92
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,473.32,391.93
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,560.37,462.75
2016,3,18,7,45,300.5,84.5,2.0,13.5,158.0,367.13,306.85
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,106.75,84.91
2016,3,18,8,15,0.0,125.0,1.95,14.0,125.0,119.21,95.6
2016,3,18,8,30,0.0,139.0,1.9,14.0,139.0,131.75,105.74
2016,3,18,8,45,9.5,164.5,1.9,14.5,169.5,164.88,132.89
2016,3,18,9,0,19.0,190.0,1.9,15.0,200.0,197.88,159.39
2016,3,18,9,15,65.0,228.0,1.9,15.0,266.0,291.77,235.63
2016,3,18,9,30,111.0,266.0,1.9,15.0,332.0,371.28,298.21
2016,3,18,9,45,73.0,265.5,1.9,15.5,310.0,332.17,264.89
2016,3,18,10,0,35.0,265.0,1.9,16.0,288.0,293.89,232.82
2016,3,18,10,15,35.5,277.0,1.9,16.0,301.5,303.0,239.59
2016,3,18,10,30,36.0,289.0,1.9,16.0,315.0,311.81,245.92
2016,3,18,10,45,98.0,326.0,1.9,16.5,398.5,397.02,312.09
2016,3,18,11,0,160.0,363.0,1.9,17.0,482.0,489.4,380.99
2016,3,18,11,15,260.5,354.0,1.85,17.0,552.5,559.87,433.75
2016,3,18,11,30,361.0,345.0,1.8,17.0,623.0,613.88,473.44
2016,3,18,11,45,642.0,227.5,1.8,17.5,728.5,702.8,540.54
2016,3,18,12,0,923.0,110.0,1.8,18.0,834.0,758.24,581.37
2016,3,18,12,15,923.0,110.0,1.8,18.0,834.5,722.58,553.86
2016,3,18,12,30,923.0,110.0,1.8,18.0,835.0,684.36,524.85
2016,3,18,12,45,907.5,116.5,1.85,18.0,824.0,640.29,491.12
2016,3,18,13,0,892.0,123.0,1.9,18.0,813.0,595.0,455.67
2016,3,18,13,15,887.0,122.0,1.9,18.0,797.0,547.92,417.77
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,499.5,377.77
2016,3,18,13,45,873.5,120.5,1.95,18.0,756.5,445.4,332.57
2016,3,18,14,0,865.0,120.0,2.0,18.0,732.0,393.45,287.75
2016,3,18,14,15,854.5,118.0,2.05,17.5,701.0,339.46,240.96
2016,3,18,14,30,844.0,116.0,2.1,17.0,670.0,285.67,193.95
2016,3,18,14,45,830.5,113.0,2.15,17.0,632.5,231.02,147.08
2016,3,18,15,0,817.0,110.0,2.2,17.0,595.0,177.39,104.73
2016,3,18,15,15,634.5,146.5,2.2,16.5,507.0,134.99,85.39
2016,3,18,15,30,452.0,183.0,2.2,16.0,419.0,118.12,97.38
2016,3,18,15,45,423.0,169.5,2.2,16.0,374.0,111.73,92.19
2016,3,18,16,0,394.0,156.0,2.2,16.0,329.0,105.04,86.68
2016,3,18,16,15,364.0,144.0,2.0,15.5,289.0,99.04,81.86
2016,3,18,16,30,334.0,132.0,1.8,15.0,249.0,96.97,80.38
2016,3,18,16,45,311.0,113.0,1.6,14.5,208.0,84.49,69.62
2016,3,18,17,0,288.0,94.0,1.4,14.0,167.0,71.54,58.2
2016,3,18,17,15,247.0,75.0,1.3,13.5,127.0,58.03,46.01
2016,3,18,17,30,206.0,56.0,1.2,13.0,87.0,44.09,33.18
2016,3,18,17,45,103.0,39.0,1.1,12.5,54.5,31.05,20.56
2016,3,18,18,0,0.0,22.0,1.0,12.0,22.0,18.81,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.5,11.0,10.01,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.21,0.0
2016,3,19,6,45,30.5,34.0,1.35,11.5,39.0,61.0,44.2
2016,3,19,7,0,61.0,53.0,1.5,12.0,63.0,116.45,93.85
2016,3,19,7,15,79.5,75.0,1.55,12.5,92.5,157.71,130.18
2016,3,19,7,30,98.0,97.0,1.6,13.0,122.0,198.54,165.3
2016,3,19,7,45,112.5,118.5,1.65,13.5,153.5,235.4,196.06
2016,3,19,8,0,127.0,140.0,1.7,14.0,185.0,272.08,225.77
2016,3,19,8,15,302.5,139.0,1.75,14.5,266.0,428.36,354.23
2016,3,19,8,30,478.0,138.0,1.8,15.0,347.0,594.72,482.84
2016,3,19,8,45,632.0,112.5,1.85,15.5,420.5,708.11,564.64
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,810.02,634.59
2016,3,19,9,15,561.0,167.0,1.9,16.5,470.5,705.01,555.11
2016,3,19,9,30,336.0,247.0,1.9,17.0,447.0,578.75,455.71
2016,3,19,9,45,398.5,247.0,1.95,17.5,498.5,627.84,492.31
2016,3,19,10,0,461.0,247.0,2.0,18.0,550.0,690.44,536.16
2016,3,19,10,15,408.0,278.0,2.0,18.0,555.0,653.91,506.94
2016,3,19,10,30,355.0,309.0,2.0,18.0,560.0,630.76,487.88
2016,3,19,10,45,610.5,209.5,2.05,18.0,659.5,748.51,577.72
2016,3,19,11,0,866.0,110.0,2.1,18.0,759.0,828.62,634.27
2016,3,19,11,15,870.5,111.0,2.1,18.0,775.0,810.41,620.25
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,789.02,605.08
2016,3,19,11,45,614.0,235.0,2.15,18.0,714.0,690.77,531.27
2016,3,19,12,0,353.0,358.0,2.2,18.0,637.0,584.23,449.24
2016,3,19,12,15,360.0,356.0,2.2,18.0,640.5,567.06,436.75
2016,3,19,12,30,367.0,354.0,2.2,18.0,644.0,548.43,422.37
2016,3,19,12,45,627.5,230.0,2.2,18.5,720.0,576.53,444.21
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,580.71,445.87
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,534.83,408.32
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,487.49,368.94
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,437.69,326.59
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,387.11,282.56
2016,3,19,14,15,859.5,100.5,2.15,18.5,690.5,335.0,236.96
2016,3,19,14,30,851.0,99.0,2.1,18.0,661.0,282.76,190.95
2016,3,19,14,45,560.5,181.0,2.1,18.0,543.0,229.19,156.39
2016,3,19,15,0,270.0,263.0,2.1,18.0,425.0,218.19,160.11
2016,3,19,15,15,318.5,233.5,2.1,17.5,411.0,181.58,132.66
2016,3,19,15,30,367.0,204.0,2.1,17.0,397.0,140.25,115.75
2016,3,19,15,45,242.5,196.5,2.15,17.0,319.0,134.58,111.35
2016,3,19,16,0,118.0,189.0,2.2,17.0,241.0,136.64,113.48
2016,3,19,16,15,112.0,167.0,2.15,16.5,212.0,122.74,102.02
2016,3,19,16,30,106.0,145.0,2.1,16.0,183.0,108.35,89.96
2016,3,19,16,45,99.0,122.5,2.05,15.5,153.5,93.16,76.95
2016,3,19,17,0,92.0,100.0,2.0,15.0,124.0,77.47,63.21
2016,3,19,17,15,77.0,78.0,1.85,14.5,95.0,61.59,48.98
2016,3,19,17,30,62.0,56.0,1.7,14.0,66.0,45.24,34.08
2016,3,19,17,45,31.0,37.0,1.6,13.5,42.0,31.26,20.78
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,15.82,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,1.2,11.5,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,1.4,12.0,13.0,11.44,0.0
2016,3,20,6,45,0.0,32.0,1.65,13.0,32.0,31.02,19.51
2016,3,20,7,0,0.0,51.0,1.9,14.0,51.0,51.3,37.5
2016,3,20,7,15,9.0,71.5,2.0,14.5,74.0,78.97,61.67
2016,3,20,7,30,18.0,92.0,2.1,15.0,97.0,106.38,85.33
2016,3,20,7,45,25.0,112.5,2.25,15.5,120.5,143.5,116.55
2016,3,20,8,0,32.0,133.0,2.4,16.0,144.0,170.47,138.75
2016,3,20,8,15,64.0,159.5,2.45,16.0,186.5,225.99,184.99
2016,3,20,8,30,96.0,186.0,2.5,16.0,229.0,281.77,230.42
2016,3,20,8,45,188.5,203.0,2.65,16.5,298.0,393.71,320.66
2016,3,20,9,0,281.0,220.0,2.8,17.0,367.0,507.94,409.17
2016,3,20,9,15,381.0,216.0,2.9,17.0,433.0,587.62,470.52
2016,3,20,9,30,481.0,212.0,3.0,17.0,499.0,684.39,542.81
2016,3,20,9,45,655.0,159.5,3.15,17.5,577.0,782.12,614.82
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,864.31,671.14
2016,3,20,10,15,584.5,211.0,3.4,18.0,606.5,751.6,587.56
2016,3,20,10,30,340.0,315.0,3.5,18.0,558.0,625.16,488.75
2016,3,20,10,45,179.5,295.0,3.65,18.5,424.0,446.05,350.99
2016,3,20,11,0,19.0,275.0,3.8,19.0,290.0,266.19,207.71
2016,3,20,11,15,9.5,209.0,3.9,19.0,216.5,195.59,152.32
2016,3,20,11,30,0.0,143.0,4.0,19.0,143.0,127.56,97.91
2016,3,20,11,45,30.0,252.0,4.1,19.0,276.0,252.93,198.03
2016,3,20,12,0,60.0,361.0,4.2,19.0,409.0,370.05,288.6
2016,3,20,12,15,30.0,222.0,4.25,19.0,246.0,219.58,171.25
2016,3,20,12,30,0.0,83.0,4.3,19.0,83.0,73.74,54.5
2016,3,20,12,45,12.5,192.5,4.35,19.0,202.5,177.23,137.86
2016,3,20,13,0,25.0,302.0,4.4,19.0,322.0,276.36,215.71
2016,3,20,13,15,31.5,309.5,4.35,18.5,334.0,279.75,218.53
2016,3,20,13,30,38.0,317.0,4.3,18.0,346.0,283.37,221.69
2016,3,20,13,45,49.5,318.5,4.3,18.0,355.0,283.12,221.33
2016,3,20,14,0,61.0,320.0,4.3,18.0,364.0,281.19,219.48
2016,3,20,14,15,30.5,214.0,4.2,17.5,236.0,186.77,145.77
2016,3,20,14,30,0.0,108.0,4.1,17.0,108.0,95.33,73.17
2016,3,20,14,45,0.0,59.5,4.05,17.0,59.5,52.67,38.22
2016,3,20,15,0,0.0,11.0,4.0,17.0,11.0,9.71,2.48
2016,3,20,15,15,0.0,51.0,3.85,16.5,51.0,45.08,32.22
2016,3,20,15,30,0.0,91.0,3.7,16.0,91.0,80.42,64.91
2016,3,20,15,45,0.0,95.5,3.55,16.0,95.5,83.8,68.03
2016,3,20,16,0,0.0,100.0,3.4,16.0,100.0,86.95,70.99
2016,3,20,16,15,0.0,88.0,3.15,16.0,88.0,76.89,62.37
2016,3,20,16,30,0.0,76.0,2.9,16.0,76.0,66.73,53.59
2016,3,20,16,45,0.0,63.5,2.7,16.0,63.5,56.09,44.26
2016,3,20,17,0,0.0,51.0,2.5,16.0,51.0,45.02,34.41
2016,3,20,17,15,0.0,39.0,2.3,15.5,39.0,34.39,24.87
2016,3,20,17,30,0.0,27.0,2.1,15.0,27.0,23.77,15.23
2016,3,20,17,45,0.0,17.0,1.95,15.0,17.0,14.95,7.01
2016,3,20,18,0,0.0,7.0,1.8,15.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,1.75,14.5,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.3,11.5,9.5,8.64,0.0
2016,3,21,6,30,0.0,19.0,1.5,12.0,19.0,17.27,1.88
2016,3,21,6,45,33.5,39.5,1.75,12.5,45.0,71.14,53.31
2016,3,21,7,0,67.0,60.0,2.0,13.0,71.0,131.11,106.27
2016,3,21,7,15,90.0,82.5,2.15,13.0,102.5,176.14,145.97
2016,3,21,7,30,113.0,105.0,2.3,13.0,134.0,221.13,184.89
2016,3,21,7,45,135.5,124.5,2.5,13.5,167.5,261.54,218.81
2016,3,21,8,0,158.0,144.0,2.7,14.0,201.0,302.45,252.25
2016,3,21,8,15,209.0,162.5,2.8,14.0,249.0,366.14,304.47
2016,3,21,8,30,260.0,181.0,2.9,14.0,297.0,447.22,368.9
2016,3,21,8,45,390.5,174.0,3.05,14.5,370.0,567.72,463.76
2016,3,21,9,0,521.0,167.0,3.2,15.0,443.0,674.1,544.76
2016,3,21,9,15,517.5,184.0,3.35,15.0,477.0,689.88,554.46
2016,3,21,9,30,514.0,201.0,3.5,15.0,511.0,702.97,562.77
2016,3,21,9,45,410.5,248.0,3.65,15.0,505.0,657.14,524.58
2016,3,21,10,0,307.0,295.0,3.8,15.0,499.0,595.21,474.62
2016,3,21,10,15,573.5,209.0,3.9,15.0,612.5,741.64,590.56
2016,3,21,10,30,840.0,123.0,4.0,15.0,726.0,869.52,684.05
2016,3,21,10,45,420.0,110.0,4.1,15.5,411.5,486.45,394.39
2016,3,21,11,0,0.0,97.0,4.2,16.0,97.0,86.22,65.31
2016,3,21,11,15,0.0,121.5,4.35,16.0,121.5,108.29,83.58
2016,3,21,11,30,0.0,146.0,4.5,16.0,146.0,130.27,101.37
2016,3,21,11,45,2.0,165.5,4.65,16.0,167.5,149.06,116.58
2016,3,21,12,0,4.0,185.0,4.8,16.0,189.0,167.51,131.46
2016,3,21,12,15,4.0,185.0,4.9,16.0,189.0,166.93,130.96
2016,3,21,12,30,4.0,185.0,5.0,16.0,189.0,166.33,130.49
2016,3,21,12,45,5.0,195.0,5.1,16.5,199.5,175.01,137.26
2016,3,21,13,0,6.0,205.0,5.2,17.0,210.0,183.39,143.78
2016,3,21,13,15,5.5,201.0,5.1,16.5,206.0,178.77,140.38
2016,3,21,13,30,5.0,197.0,5.0,16.0,202.0,174.21,137.05
2016,3,21,13,45,74.5,271.5,4.95,16.0,326.0,257.36,203.01
2016,3,21,14,0,144.0,346.0,4.9,16.0,450.0,323.58,253.42
2016,3,21,14,15,73.5,267.0,4.8,16.0,320.0,239.24,187.56
2016,3,21,14,30,3.0,188.0,4.7,16.0,190.0,161.92,127.69
2016,3,21,14,45,1.5,107.5,4.6,16.0,108.5,95.05,73.35
2016,3,21,15,0,0.0,27.0,4.5,16.0,27.0,23.85,14.38
2016,3,21,15,15,3.5,102.0,4.35,15.5,104.0,90.02,69.74
2016,3,21,15,30,7.0,177.0,4.2,15.0,181.0,146.49,122.39
2016,3,21,15,45,25.5,178.0,4.1,15.0,190.0,145.8,122.07
2016,3,21,16,0,44.0,179.0,4.0,15.0,199.0,137.12,114.92
2016,3,21,16,15,22.0,92.0,3.75,14.5,102.0,77.66,63.38
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.51,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,3,21,17,15,102.0,36.5,2.75,12.5,53.0,29.39,20.76
2016,3,21,17,30,204.0,70.0,2.5,12.0,103.0,53.99,42.19
2016,3,21,17,45,142.0,47.5,2.3,12.0,66.5,37.36,26.39
2016,3,21,18,0,80.0,25.0,2.1,12.0,30.0,20.22,4.61
2016,3,21,18,15,40.0,12.5,2.0,11.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,12.0,1.2,8.5,17.5,64.11,0.0
2016,3,22,6,30,180.0,24.0,1.4,9.0,35.0,174.87,93.31
2016,3,22,6,45,310.5,36.5,1.65,10.0,78.5,292.72,237.83
2016,3,22,7,0,441.0,49.0,1.9,11.0,122.0,410.08,341.02
2016,3,22,7,15,519.5,57.5,2.05,11.0,173.0,492.33,411.56
2016,3,22,7,30,598.0,66.0,2.2,11.0,224.0,577.68,481.13
2016,3,22,7,45,652.0,71.0,2.35,11.5,277.5,641.31,530.16
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,705.27,577.63
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,747.17,607.55
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,792.86,639.72
2016,3,22,8,45,806.0,86.0,2.65,12.5,484.5,829.22,663.2
2016,3,22,9,0,837.0,87.0,2.7,13.0,534.0,863.08,684.57
2016,3,22,9,15,854.5,89.5,2.75,13.0,578.0,884.03,697.76
2016,3,22,9,30,872.0,92.0,2.8,13.0,622.0,893.41,702.88
2016,3,22,9,45,890.0,92.0,2.85,13.5,661.0,905.53,708.86
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,914.23,712.51
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,912.59,709.98
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,907.35,705.21
2016,3,22,10,45,934.5,94.0,2.95,14.5,788.0,896.99,696.12
2016,3,22,11,0,943.0,94.0,3.0,15.0,813.0,883.02,684.69
2016,3,22,11,15,946.5,95.0,3.0,15.0,829.0,862.45,669.7
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,838.51,652.46
2016,3,22,11,45,952.0,96.0,3.05,15.0,853.5,809.18,631.74
2016,3,22,12,0,954.0,96.0,3.1,15.0,862.0,776.8,608.79
2016,3,22,12,15,953.5,96.0,3.15,15.0,861.5,739.8,581.13
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,700.19,550.34
2016,3,22,12,45,948.5,97.0,3.25,15.0,852.0,656.65,515.88
2016,3,22,13,0,944.0,98.0,3.3,15.0,843.0,611.16,479.06
2016,3,22,13,15,939.5,97.0,3.35,15.0,826.0,562.22,438.65
2016,3,22,13,30,935.0,96.0,3.4,15.0,809.0,511.82,395.94
2016,3,22,13,45,928.0,95.0,3.5,15.0,784.5,459.15,350.32
2016,3,22,14,0,921.0,94.0,3.6,15.0,760.0,405.68,302.84
2016,3,22,14,15,911.5,93.0,3.6,15.0,728.5,350.89,253.32
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,296.02,203.5
2016,3,22,14,45,890.0,90.0,3.65,15.0,659.0,240.06,154.03
2016,3,22,15,0,878.0,88.0,3.7,15.0,621.0,184.76,108.67
2016,3,22,15,15,861.0,85.5,3.6,14.5,577.5,129.59,71.73
2016,3,22,15,30,844.0,83.0,3.5,14.0,534.0,67.16,44.32
2016,3,22,15,45,819.5,80.5,3.45,14.0,485.5,58.24,46.05
2016,3,22,16,0,795.0,78.0,3.4,14.0,437.0,57.76,45.79
2016,3,22,16,15,762.0,74.0,3.15,13.5,386.0,56.07,44.53
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,54.35,43.2
2016,3,22,16,45,681.0,65.0,2.65,13.0,282.0,47.19,36.85
2016,3,22,17,0,633.0,60.0,2.4,13.0,229.0,44.76,34.63
2016,3,22,17,15,558.5,52.5,2.15,12.5,177.5,40.12,30.37
2016,3,22,17,30,484.0,45.0,1.9,12.0,126.0,35.38,25.81
2016,3,22,17,45,357.5,34.0,1.7,11.5,82.0,27.26,17.9
2016,3,22,18,0,231.0,23.0,1.5,11.0,38.0,18.87,5.26
2016,3,22,18,15,115.5,11.5,1.5,10.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,49.0,12.0,1.2,7.5,15.0,40.06,0.0
2016,3,23,6,30,98.0,24.0,1.4,8.0,30.0,110.48,66.61
2016,3,23,6,45,165.5,42.0,1.6,9.0,64.5,201.66,164.6
2016,3,23,7,0,233.0,60.0,1.8,10.0,99.0,275.96,231.3
2016,3,23,7,15,271.0,78.0,1.9,10.5,139.5,332.11,280.34
2016,3,23,7,30,309.0,96.0,2.0,11.0,180.0,389.53,328.53
2016,3,23,7,45,341.0,110.5,2.15,11.5,221.0,438.47,368.23
2016,3,23,8,0,373.0,125.0,2.3,12.0,262.0,487.69,406.85
2016,3,23,8,15,360.5,148.5,2.35,12.5,296.5,510.05,421.91
2016,3,23,8,30,348.0,172.0,2.4,13.0,331.0,512.75,421.78
2016,3,23,8,45,473.0,158.5,2.5,13.5,399.0,624.16,508.11
2016,3,23,9,0,598.0,145.0,2.6,14.0,467.0,727.82,584.38
2016,3,23,9,15,646.0,143.5,2.65,14.5,517.0,769.4,611.64
2016,3,23,9,30,694.0,142.0,2.7,15.0,567.0,808.47,637.21
2016,3,23,9,45,795.0,120.5,2.8,15.5,635.5,864.52,674.87
2016,3,23,10,0,896.0,99.0,2.9,16.0,704.0,914.23,707.37
2016,3,23,10,15,905.5,100.5,2.9,16.0,735.5,913.48,705.13
2016,3,23,10,30,915.0,102.0,2.9,16.0,767.0,909.15,701.02
2016,3,23,10,45,779.0,166.0,2.9,16.5,744.5,854.13,660.36
2016,3,23,11,0,643.0,230.0,2.9,17.0,722.0,784.62,607.46
2016,3,23,11,15,791.0,167.0,2.85,17.0,785.5,817.43,632.69
2016,3,23,11,30,939.0,104.0,2.8,17.0,849.0,840.36,647.81
2016,3,23,11,45,940.0,104.5,2.75,17.5,857.0,810.87,625.03
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,778.41,600.7
2016,3,23,12,15,761.0,190.5,2.7,18.0,805.5,701.12,541.2
2016,3,23,12,30,581.0,276.0,2.7,18.0,746.0,624.15,481.56
2016,3,23,12,45,575.0,274.5,2.7,18.0,735.5,588.1,454.04
2016,3,23,13,0,569.0,273.0,2.7,18.0,725.0,551.26,425.14
2016,3,23,13,15,740.5,192.0,2.65,18.0,767.5,538.89,414.3
2016,3,23,13,30,912.0,111.0,2.6,18.0,810.0,515.68,392.78
2016,3,23,13,45,798.5,152.0,2.6,18.0,750.5,450.68,339.75
2016,3,23,14,0,685.0,193.0,2.6,18.0,691.0,392.33,292.18
2016,3,23,14,15,777.0,151.0,2.55,18.0,693.5,346.43,249.71
2016,3,23,14,30,869.0,109.0,2.5,18.0,696.0,296.12,201.9
2016,3,23,14,45,851.5,108.5,2.5,18.0,657.0,241.14,154.36
2016,3,23,15,0,834.0,108.0,2.5,18.0,618.0,187.57,111.21
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,130.6,75.25
2016,3,23,15,30,653.0,128.0,2.3,17.0,480.0,89.61,62.73
2016,3,23,15,45,549.0,140.5,2.2,17.0,417.5,92.99,75.61
2016,3,23,16,0,445.0,153.0,2.1,17.0,355.0,102.5,84.07
2016,3,23,16,15,561.5,118.0,1.85,16.5,343.0,82.37,66.95
2016,3,23,16,30,678.0,83.0,1.6,16.0,331.0,58.81,46.58
2016,3,23,16,45,625.0,77.0,1.4,15.5,278.0,56.08,44.35
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,53.3,41.94
2016,3,23,17,15,495.0,62.0,1.2,14.0,174.5,47.81,37.03
2016,3,23,17,30,418.0,53.0,1.2,13.0,124.0,42.17,31.73
2016,3,23,17,45,294.0,39.5,1.2,12.5,80.5,30.68,20.86
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.43,7.23
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
