Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,65.4,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,182.39,122.38
2016,3,24,6,45,287.5,40.0,1.75,11.0,81.0,280.61,229.67
2016,3,24,7,0,396.0,54.0,2.0,12.0,123.0,387.2,322.45
2016,3,24,7,15,469.5,63.5,2.05,12.5,172.5,466.28,389.35
2016,3,24,7,30,543.0,73.0,2.1,13.0,222.0,548.17,454.6
2016,3,24,7,45,544.5,85.5,2.2,13.5,261.0,577.91,476.91
2016,3,24,8,0,546.0,98.0,2.3,14.0,300.0,605.51,496.8
2016,3,24,8,15,623.5,99.5,2.35,14.5,362.5,682.23,552.86
2016,3,24,8,30,701.0,101.0,2.4,15.0,425.0,759.07,606.78
2016,3,24,8,45,708.5,112.5,2.45,15.5,469.0,786.27,623.29
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,810.5,637.88
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,834.47,653.4
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,855.55,666.86
2016,3,24,9,45,759.5,141.5,2.65,16.5,634.0,863.73,670.05
2016,3,24,10,0,762.0,151.0,2.7,17.0,669.0,868.52,671.1
2016,3,24,10,15,774.0,153.5,2.7,17.0,699.5,870.58,671.3
2016,3,24,10,30,786.0,156.0,2.7,17.0,730.0,864.46,665.97
2016,3,24,10,45,807.0,150.5,2.7,17.5,757.0,859.83,660.67
2016,3,24,11,0,828.0,145.0,2.7,18.0,784.0,851.49,652.94
2016,3,24,11,15,833.5,146.5,2.7,18.0,800.5,833.83,640.11
2016,3,24,11,30,839.0,148.0,2.7,18.0,817.0,812.96,625.21
2016,3,24,11,45,837.0,151.5,2.75,18.5,824.5,785.24,604.54
2016,3,24,12,0,835.0,155.0,2.8,19.0,832.0,754.87,580.88
2016,3,24,12,15,835.0,155.0,2.8,19.0,832.0,720.22,554.78
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,683.27,526.57
2016,3,24,12,45,857.0,141.5,2.85,19.0,830.5,645.52,497.71
2016,3,24,13,0,879.0,128.0,2.9,19.0,829.0,604.71,465.66
2016,3,24,13,15,874.5,127.0,2.9,19.0,812.5,558.17,427.98
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,507.82,386.47
2016,3,24,13,45,866.0,123.5,2.9,19.0,773.0,456.88,343.36
2016,3,24,14,0,862.0,121.0,2.9,19.0,750.0,405.09,298.44
2016,3,24,14,15,851.5,119.0,2.9,19.0,718.5,351.05,251.01
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,297.25,203.46
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,243.14,156.76
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,190.4,114.18
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,137.93,78.85
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,87.59,58.42
2016,3,24,15,45,727.0,109.5,2.75,18.0,474.5,71.2,56.5
2016,3,24,16,0,684.0,111.0,2.7,18.0,424.0,74.55,59.61
2016,3,24,16,15,647.5,104.5,2.5,17.5,373.5,72.26,57.91
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,69.86,56.09
2016,3,24,16,45,568.0,88.5,2.15,16.5,272.5,64.88,51.9
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,59.65,47.37
2016,3,24,17,15,452.5,67.5,1.9,15.0,172.0,52.29,40.84
2016,3,24,17,30,380.0,56.0,1.8,14.0,122.0,42.8,32.17
2016,3,24,17,45,287.5,40.5,1.7,13.5,80.5,31.4,21.45
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,19.64,7.53
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,22.5,78.24,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,45.0,214.39,152.7
2016,3,25,6,45,318.0,43.0,1.25,10.5,88.5,308.56,252.84
2016,3,25,7,0,420.0,57.0,1.4,11.0,132.0,409.29,340.35
2016,3,25,7,15,492.0,66.0,1.5,11.0,182.5,487.95,406.85
2016,3,25,7,30,564.0,75.0,1.6,11.0,233.0,569.05,471.78
2016,3,25,7,45,383.5,113.0,1.7,11.5,230.5,478.06,397.73
2016,3,25,8,0,203.0,151.0,1.8,12.0,228.0,349.04,290.79
2016,3,25,8,15,463.0,125.5,1.9,12.5,332.5,571.28,471.22
2016,3,25,8,30,723.0,100.0,2.0,13.0,437.0,779.29,624.1
2016,3,25,8,45,758.0,100.0,2.15,14.0,486.0,811.81,642.56
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,847.83,664.93
2016,3,25,9,15,811.0,103.0,2.3,15.5,577.5,869.43,676.76
2016,3,25,9,30,829.0,106.0,2.3,16.0,620.0,887.91,686.5
2016,3,25,9,45,844.5,106.5,2.35,16.5,658.0,897.96,690.91
2016,3,25,10,0,860.0,107.0,2.4,17.0,696.0,904.6,693.16
2016,3,25,10,15,870.0,109.0,2.4,17.0,727.0,896.59,686.35
2016,3,25,10,30,880.0,111.0,2.4,17.0,758.0,893.41,683.19
2016,3,25,10,45,884.0,113.5,2.4,17.5,781.0,882.07,673.25
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,867.35,661.23
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,848.22,647.58
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,825.85,631.81
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,798.26,611.65
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,767.72,589.48
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,731.85,562.7
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,693.53,533.58
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,653.3,502.8
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,610.35,469.11
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,562.97,430.88
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,514.14,390.46
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,462.44,346.84
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,409.75,301.19
2016,3,25,14,15,895.0,97.5,2.7,19.0,731.0,355.49,253.35
2016,3,25,14,30,886.0,96.0,2.7,19.0,700.0,301.14,205.05
2016,3,25,14,45,875.0,93.5,2.7,19.0,662.0,245.79,156.85
2016,3,25,15,0,864.0,91.0,2.7,19.0,624.0,191.02,112.16
2016,3,25,15,15,847.0,88.5,2.65,18.5,580.5,127.98,68.12
2016,3,25,15,30,830.0,86.0,2.6,18.0,537.0,74.82,45.82
2016,3,25,15,45,803.0,83.5,2.6,18.0,488.5,59.89,46.7
2016,3,25,16,0,776.0,81.0,2.6,18.0,440.0,59.5,46.52
2016,3,25,16,15,744.0,77.0,2.45,17.5,389.0,57.93,45.4
2016,3,25,16,30,712.0,73.0,2.3,17.0,338.0,56.33,44.21
2016,3,25,16,45,657.0,69.0,2.2,16.5,284.5,49.77,38.59
2016,3,25,17,0,602.0,65.0,2.1,16.0,231.0,48.25,37.31
2016,3,25,17,15,530.0,57.0,1.95,15.0,180.5,43.4,33.0
2016,3,25,17,30,458.0,49.0,1.8,14.0,130.0,38.42,28.35
2016,3,25,17,45,333.5,37.5,1.7,13.5,85.5,30.0,20.32
2016,3,25,18,0,209.0,26.0,1.6,13.0,41.0,21.3,9.39
2016,3,25,18,15,104.5,13.0,1.6,12.5,20.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,104.26,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,271.17,201.38
2016,3,26,6,45,413.5,35.5,2.05,12.0,96.5,366.5,300.79
2016,3,26,7,0,522.0,45.0,2.3,13.0,142.0,469.97,389.43
2016,3,26,7,15,586.5,51.5,2.4,13.5,193.0,542.23,448.95
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,611.92,503.6
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,668.97,546.16
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,725.62,586.83
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,768.16,615.8
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,808.89,642.84
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,839.3,661.95
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,858.51,672.93
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,877.27,684.27
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,892.93,693.46
2016,3,26,9,45,878.0,87.5,3.15,17.5,665.0,900.27,695.97
2016,3,26,10,0,886.0,91.0,3.2,18.0,701.0,904.14,696.25
2016,3,26,10,15,894.0,92.5,3.15,18.0,731.5,902.24,693.33
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,896.84,688.2
2016,3,26,10,45,906.0,96.0,3.1,18.5,784.5,884.99,677.83
2016,3,26,11,0,910.0,98.0,3.1,19.0,807.0,869.72,665.3
2016,3,26,11,15,913.0,98.5,3.05,19.0,822.5,848.72,649.91
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,824.53,632.42
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,796.14,611.19
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,764.77,587.93
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,728.69,561.62
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,690.11,532.1
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,646.67,498.3
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,601.77,462.68
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,554.99,424.72
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,506.85,384.72
2016,3,26,13,45,766.5,160.0,2.9,20.0,743.0,449.1,337.47
2016,3,26,14,0,641.0,216.0,2.9,20.0,689.0,398.7,296.4
2016,3,26,14,15,594.0,220.5,2.9,20.0,644.5,348.28,254.64
2016,3,26,14,30,547.0,225.0,2.9,20.0,600.0,302.07,216.44
2016,3,26,14,45,564.5,204.5,2.9,20.0,573.0,255.44,176.39
2016,3,26,15,0,582.0,184.0,2.9,20.0,546.0,206.47,136.06
2016,3,26,15,15,584.0,168.5,2.85,19.5,510.0,158.26,101.67
2016,3,26,15,30,586.0,153.0,2.8,19.0,474.0,110.13,76.71
2016,3,26,15,45,515.0,155.0,2.8,19.0,419.0,101.53,82.27
2016,3,26,16,0,444.0,157.0,2.8,19.0,364.0,104.62,85.2
2016,3,26,16,15,350.0,151.5,2.7,18.5,303.0,108.93,89.34
2016,3,26,16,30,256.0,146.0,2.6,18.0,242.0,105.27,86.57
2016,3,26,16,45,232.0,127.0,2.55,17.5,204.0,93.18,76.39
2016,3,26,17,0,208.0,108.0,2.5,17.0,166.0,80.61,65.55
2016,3,26,17,15,176.5,87.5,2.4,16.0,129.5,66.51,53.19
2016,3,26,17,30,145.0,67.0,2.3,15.0,93.0,51.9,40.05
2016,3,26,17,45,94.0,47.0,2.2,14.5,61.5,38.26,27.38
2016,3,26,18,0,43.0,27.0,2.1,14.0,30.0,22.58,10.87
2016,3,26,18,15,21.5,13.5,2.05,13.5,15.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.0,2.35,11.5,26.0,120.31,0.0
2016,3,27,6,30,259.0,30.0,2.5,12.0,52.0,246.73,187.73
2016,3,27,6,45,367.5,41.5,2.65,12.5,97.5,343.9,283.48
2016,3,27,7,0,476.0,53.0,2.8,13.0,143.0,448.93,374.39
2016,3,27,7,15,545.0,60.5,2.8,13.0,194.5,525.11,437.88
2016,3,27,7,30,614.0,68.0,2.8,13.0,246.0,603.7,500.43
2016,3,27,7,45,658.0,74.5,2.85,13.5,299.0,662.33,544.25
2016,3,27,8,0,702.0,81.0,2.9,14.0,352.0,720.78,586.32
2016,3,27,8,15,734.5,85.0,2.95,14.0,403.0,760.48,614.24
2016,3,27,8,30,767.0,89.0,3.0,14.0,454.0,803.99,644.51
2016,3,27,8,45,783.5,95.5,3.05,14.5,501.0,834.17,663.33
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,861.54,679.97
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,882.56,693.6
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,900.43,705.09
2016,3,27,9,45,849.5,109.5,3.4,15.5,672.5,910.91,710.13
2016,3,27,10,0,863.0,112.0,3.5,16.0,710.0,917.92,712.89
2016,3,27,10,15,873.0,113.5,3.55,16.0,741.5,908.9,705.56
2016,3,27,10,30,883.0,115.0,3.6,16.0,773.0,904.99,702.11
2016,3,27,10,45,888.0,117.5,3.7,16.0,796.5,894.26,694.26
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,880.1,684.14
2016,3,27,11,15,898.0,121.0,3.8,16.0,836.5,861.09,670.14
2016,3,27,11,30,903.0,122.0,3.8,16.0,853.0,838.8,653.93
2016,3,27,11,45,905.0,122.5,3.85,16.0,861.0,810.57,633.76
2016,3,27,12,0,907.0,123.0,3.9,16.0,869.0,779.43,611.48
2016,3,27,12,15,907.5,123.0,3.85,16.0,869.5,744.03,584.11
2016,3,27,12,30,908.0,123.0,3.8,16.0,870.0,706.12,554.26
2016,3,27,12,45,913.0,119.0,3.8,16.5,863.5,665.18,520.86
2016,3,27,13,0,918.0,115.0,3.8,17.0,857.0,621.78,484.93
2016,3,27,13,15,914.5,114.5,3.8,16.5,841.0,574.52,446.92
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,525.77,406.57
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,473.79,361.81
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,421.34,315.59
2016,3,27,14,15,630.0,203.0,3.8,16.0,660.5,347.15,257.71
2016,3,27,14,30,369.0,291.0,3.8,16.0,546.0,310.53,232.99
2016,3,27,14,45,498.0,230.5,3.8,16.0,554.0,261.41,186.99
2016,3,27,15,0,627.0,170.0,3.8,16.0,562.0,203.73,134.18
2016,3,27,15,15,575.0,172.5,3.75,15.5,512.5,162.52,106.91
2016,3,27,15,30,523.0,175.0,3.7,15.0,463.0,125.13,90.55
2016,3,27,15,45,482.0,167.0,3.7,15.0,414.5,108.78,89.88
2016,3,27,16,0,441.0,159.0,3.7,15.0,366.0,105.74,87.54
2016,3,27,16,15,236.0,151.5,3.5,14.5,261.0,108.01,89.96
2016,3,27,16,30,31.0,144.0,3.3,14.0,156.0,112.76,94.54
2016,3,27,16,45,22.0,123.0,3.15,13.5,131.0,101.41,84.87
2016,3,27,17,0,13.0,102.0,3.0,13.0,106.0,84.73,70.26
2016,3,27,17,15,6.5,81.0,2.85,12.5,83.0,67.91,55.21
2016,3,27,17,30,0.0,60.0,2.7,12.0,60.0,50.92,39.73
2016,3,27,17,45,0.0,39.5,2.55,11.5,39.5,34.13,24.21
2016,3,27,18,0,0.0,19.0,2.4,11.0,19.0,16.73,7.12
2016,3,27,18,15,0.0,9.5,2.45,11.0,9.5,8.64,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,15.5,3.15,8.5,30.5,143.62,0.0
2016,3,28,6,30,325.0,31.0,3.4,9.0,61.0,291.98,229.98
2016,3,28,6,45,444.5,40.0,3.7,9.5,110.0,396.79,332.25
2016,3,28,7,0,564.0,49.0,4.0,10.0,159.0,509.69,430.14
2016,3,28,7,15,628.5,55.0,4.15,10.0,212.5,583.21,492.67
2016,3,28,7,30,693.0,61.0,4.3,10.0,266.0,653.63,550.21
2016,3,28,7,45,738.5,65.0,4.45,10.5,321.0,713.08,595.91
2016,3,28,8,0,784.0,69.0,4.6,11.0,376.0,772.01,639.68
2016,3,28,8,15,812.5,72.5,4.6,11.0,428.0,814.69,670.21
2016,3,28,8,30,841.0,76.0,4.6,11.0,480.0,855.35,698.66
2016,3,28,8,45,862.0,78.5,4.6,11.5,529.0,877.02,711.16
2016,3,28,9,0,883.0,81.0,4.6,12.0,578.0,904.57,728.0
2016,3,28,9,15,898.0,83.5,4.6,12.0,622.0,923.68,739.87
2016,3,28,9,30,913.0,86.0,4.6,12.0,666.0,939.5,749.44
2016,3,28,9,45,583.0,205.0,4.6,12.5,583.5,775.28,624.32
2016,3,28,10,0,253.0,324.0,4.6,13.0,501.0,583.09,468.11
2016,3,28,10,15,602.0,208.0,4.6,13.0,652.5,783.41,628.89
2016,3,28,10,30,951.0,92.0,4.6,13.0,804.0,942.55,744.29
2016,3,28,10,45,955.5,93.5,4.65,13.0,827.5,929.74,733.4
2016,3,28,11,0,960.0,95.0,4.7,13.0,851.0,913.33,721.26
2016,3,28,11,15,963.0,95.5,4.65,13.0,866.5,891.13,704.33
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,865.57,685.1
2016,3,28,11,45,966.5,96.5,4.6,13.5,889.5,834.83,661.25
2016,3,28,12,0,967.0,97.0,4.6,14.0,897.0,801.08,635.3
2016,3,28,12,15,966.0,97.0,4.55,14.0,896.0,762.98,606.58
2016,3,28,12,30,965.0,97.0,4.5,14.0,895.0,722.31,574.09
2016,3,28,12,45,942.0,108.0,4.5,14.0,880.0,675.43,536.25
2016,3,28,13,0,919.0,119.0,4.5,14.0,865.0,627.69,497.06
2016,3,28,13,15,914.0,118.0,4.4,14.0,848.0,579.11,456.24
2016,3,28,13,30,909.0,117.0,4.3,14.0,831.0,529.2,413.43
2016,3,28,13,45,903.5,115.0,4.25,14.0,806.0,477.18,368.05
2016,3,28,14,0,898.0,113.0,4.2,14.0,781.0,424.32,320.9
2016,3,28,14,15,887.5,111.5,4.1,14.0,748.5,369.63,271.45
2016,3,28,14,30,877.0,110.0,4.0,14.0,716.0,308.58,216.65
2016,3,28,14,45,864.0,107.0,3.9,14.0,677.5,252.03,166.22
2016,3,28,15,0,851.0,104.0,3.8,14.0,639.0,196.44,119.38
2016,3,28,15,15,833.0,101.5,3.65,13.5,594.5,141.95,80.33
2016,3,28,15,30,815.0,99.0,3.5,13.0,550.0,89.43,55.56
2016,3,28,15,45,407.5,74.5,3.4,13.0,300.0,44.71,34.18
2016,3,28,16,0,0.0,50.0,3.3,13.0,50.0,44.15,33.82
2016,3,28,16,15,351.5,65.5,3.0,12.5,199.5,41.55,31.69
2016,3,28,16,30,703.0,81.0,2.7,12.0,349.0,56.78,45.52
2016,3,28,16,45,660.0,74.5,2.4,12.0,296.5,53.63,42.78
2016,3,28,17,0,617.0,68.0,2.1,12.0,244.0,50.35,39.84
2016,3,28,17,15,546.0,60.0,1.95,11.5,192.0,45.59,35.5
2016,3,28,17,30,475.0,52.0,1.8,11.0,140.0,40.7,30.85
2016,3,28,17,45,364.5,40.5,1.65,10.5,95.0,32.4,22.89
2016,3,28,18,0,254.0,29.0,1.5,10.0,50.0,23.8,13.04
2016,3,28,18,15,127.0,14.5,1.5,9.5,25.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.5,16.0,0.95,8.5,31.5,143.06,0.0
2016,3,29,6,30,313.0,32.0,1.0,9.0,63.0,286.35,226.65
2016,3,29,6,45,429.5,41.0,1.1,9.5,111.5,389.16,321.91
2016,3,29,7,0,546.0,50.0,1.2,10.0,160.0,499.79,414.38
2016,3,29,7,15,610.0,56.5,1.35,10.5,213.0,573.25,473.51
2016,3,29,7,30,674.0,63.0,1.5,11.0,266.0,648.78,531.63
2016,3,29,7,45,724.0,66.0,1.65,11.5,321.0,704.95,572.84
2016,3,29,8,0,774.0,69.0,1.8,12.0,376.0,766.16,616.45
2016,3,29,8,15,803.0,72.5,1.8,12.5,428.0,809.1,644.1
2016,3,29,8,30,832.0,76.0,1.8,13.0,480.0,850.08,669.75
2016,3,29,8,45,855.5,78.0,1.85,13.5,529.0,873.21,682.88
2016,3,29,9,0,879.0,80.0,1.9,14.0,578.0,902.37,700.27
2016,3,29,9,15,894.0,82.0,1.9,14.0,622.0,920.86,710.85
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,936.1,719.36
2016,3,29,9,45,921.0,86.0,1.9,14.5,704.0,945.16,722.44
2016,3,29,10,0,933.0,88.0,1.9,15.0,742.0,950.62,723.28
2016,3,29,10,15,941.0,89.0,1.9,15.0,773.5,947.68,720.0
2016,3,29,10,30,949.0,90.0,1.9,15.0,805.0,941.09,714.51
2016,3,29,10,45,954.0,91.5,1.95,15.5,829.0,928.75,704.61
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,912.8,692.46
2016,3,29,11,15,962.5,93.5,2.05,16.0,868.5,891.04,677.76
2016,3,29,11,30,966.0,94.0,2.1,16.0,884.0,865.89,660.8
2016,3,29,11,45,966.5,94.5,2.2,16.0,891.5,835.14,640.4
2016,3,29,12,0,967.0,95.0,2.3,16.0,899.0,801.4,617.75
2016,3,29,12,15,966.5,95.0,2.35,16.0,898.0,763.66,591.41
2016,3,29,12,30,966.0,95.0,2.4,16.0,897.0,723.3,561.08
2016,3,29,12,45,961.5,96.0,2.45,16.0,887.0,678.95,527.05
2016,3,29,13,0,957.0,97.0,2.5,16.0,877.0,632.65,490.68
2016,3,29,13,15,952.5,96.0,2.5,16.0,859.5,582.93,450.56
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,531.76,408.17
2016,3,29,13,45,938.5,95.5,2.55,16.0,816.5,478.45,363.05
2016,3,29,14,0,929.0,96.0,2.6,16.0,791.0,424.57,316.19
2016,3,29,14,15,919.5,94.5,2.55,16.0,758.5,368.82,266.68
2016,3,29,14,30,910.0,93.0,2.5,16.0,726.0,313.03,216.63
2016,3,29,14,45,893.5,93.0,2.5,16.0,686.5,257.07,167.34
2016,3,29,15,0,877.0,93.0,2.5,16.0,647.0,202.23,121.68
2016,3,29,15,15,860.0,90.5,2.45,15.5,602.5,138.34,75.15
2016,3,29,15,30,843.0,88.0,2.4,15.0,558.0,84.38,49.25
2016,3,29,15,45,818.0,85.5,2.35,15.0,509.0,60.97,48.17
2016,3,29,16,0,793.0,83.0,2.3,15.0,460.0,60.65,48.07
2016,3,29,16,15,761.5,79.0,2.1,14.5,408.0,59.14,46.99
2016,3,29,16,30,730.0,75.0,1.9,14.0,356.0,57.59,45.85
2016,3,29,16,45,684.5,69.5,1.7,13.5,302.5,49.85,39.15
2016,3,29,17,0,639.0,64.0,1.5,13.0,249.0,47.17,36.84
2016,3,29,17,15,571.0,57.0,1.4,12.0,196.5,43.09,33.21
2016,3,29,17,30,503.0,50.0,1.3,11.0,144.0,38.92,29.3
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.0,30.99,21.71
2016,3,29,18,0,279.0,28.0,1.2,10.0,52.0,22.78,12.6
2016,3,29,18,15,139.5,14.0,1.2,9.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,127.06,29.51
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,253.97,203.34
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,347.43,289.56
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,446.35,374.86
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,522.2,437.81
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,600.09,499.35
2016,3,30,7,45,631.5,85.0,2.3,11.5,310.5,660.67,544.09
2016,3,30,8,0,679.0,91.0,2.3,12.0,363.0,721.15,587.1
2016,3,30,8,15,711.0,96.0,2.3,12.5,414.0,766.3,617.33
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,809.85,645.69
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,838.85,663.01
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,870.84,682.33
2016,3,30,9,15,814.5,108.5,2.35,14.0,604.5,891.33,695.07
2016,3,30,9,30,832.0,111.0,2.4,14.0,647.0,908.66,705.76
2016,3,30,9,45,847.0,112.5,2.45,14.5,685.0,919.25,710.55
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,926.38,713.14
2016,3,30,10,15,871.5,115.5,2.55,15.0,753.5,916.59,705.54
2016,3,30,10,30,881.0,117.0,2.6,15.0,784.0,912.12,701.94
2016,3,30,10,45,888.0,118.0,2.65,15.5,807.5,901.46,692.83
2016,3,30,11,0,895.0,119.0,2.7,16.0,831.0,887.36,681.55
2016,3,30,11,15,899.0,119.5,2.7,16.0,846.5,866.9,666.87
2016,3,30,11,30,903.0,120.0,2.7,16.0,862.0,843.24,650.08
2016,3,30,11,45,904.5,120.5,2.75,16.0,869.5,814.55,630.14
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,783.0,608.14
2016,3,30,12,15,906.0,121.0,2.8,16.0,876.5,747.24,581.62
2016,3,30,12,30,906.0,121.0,2.8,16.0,876.0,709.02,552.29
2016,3,30,12,45,908.0,118.0,2.8,16.5,868.0,667.19,518.79
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,623.15,482.97
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,575.28,444.31
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,526.07,403.55
2016,3,30,13,45,895.0,111.5,2.85,17.0,802.0,474.69,360.1
2016,3,30,14,0,889.0,110.0,2.9,17.0,778.0,422.53,314.82
2016,3,30,14,15,879.5,108.5,2.9,16.5,746.0,368.68,267.7
2016,3,30,14,30,870.0,107.0,2.9,16.0,714.0,314.83,219.9
2016,3,30,14,45,857.0,104.5,2.9,16.0,675.5,252.47,165.5
2016,3,30,15,0,844.0,102.0,2.9,16.0,637.0,197.67,119.54
2016,3,30,15,15,826.0,99.5,2.9,15.5,593.5,143.58,80.47
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,91.45,54.76
2016,3,30,15,45,784.5,93.5,2.95,15.0,501.5,66.34,52.86
2016,3,30,16,0,761.0,90.0,3.0,15.0,453.0,65.54,52.35
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.0,57.97,45.94
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,56.47,44.85
2016,3,30,16,45,649.5,75.0,3.0,13.5,298.0,53.69,42.56
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,50.82,40.09
2016,3,30,17,15,534.5,61.0,2.8,12.5,194.0,46.12,35.84
2016,3,30,17,30,466.0,53.0,2.6,12.0,143.0,41.27,31.26
2016,3,30,17,45,355.0,42.0,2.4,11.5,97.5,33.47,23.81
2016,3,30,18,0,244.0,31.0,2.2,11.0,52.0,25.41,14.94
2016,3,30,18,15,122.0,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,136.54,54.98
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,270.07,217.3
2016,3,31,6,45,363.5,51.5,1.9,11.0,114.0,357.82,297.76
2016,3,31,7,0,450.0,65.0,2.0,11.0,160.0,450.62,377.74
2016,3,31,7,15,225.0,74.0,1.95,11.0,121.5,277.57,235.36
2016,3,31,7,30,0.0,83.0,1.9,11.0,83.0,76.98,60.73
2016,3,31,7,45,0.0,100.0,1.9,11.5,100.0,93.33,74.74
2016,3,31,8,0,0.0,117.0,1.9,12.0,117.0,109.52,88.07
2016,3,31,8,15,6.0,145.5,1.9,12.5,148.5,143.25,116.08
2016,3,31,8,30,12.0,174.0,1.9,13.0,180.0,176.9,143.43
2016,3,31,8,45,7.0,173.0,1.9,13.5,177.0,168.89,135.85
2016,3,31,9,0,2.0,172.0,1.9,14.0,174.0,161.54,128.99
2016,3,31,9,15,3.0,181.0,1.95,14.0,184.0,170.14,135.7
2016,3,31,9,30,4.0,190.0,2.0,14.0,194.0,178.78,142.39
2016,3,31,9,45,22.0,243.0,2.05,14.5,259.5,246.61,196.77
2016,3,31,10,0,40.0,296.0,2.1,15.0,325.0,329.73,261.42
2016,3,31,10,15,40.5,308.0,2.15,15.5,338.5,338.5,266.9
2016,3,31,10,30,41.0,320.0,2.2,16.0,352.0,346.92,272.43
2016,3,31,10,45,481.5,213.0,2.3,16.5,598.0,654.05,514.01
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,899.33,687.03
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,878.07,669.86
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,853.54,653.09
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,824.52,633.54
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,792.5,611.78
2016,3,31,12,15,935.0,106.0,2.8,17.0,889.0,755.97,586.14
2016,3,31,12,30,935.0,106.0,2.9,17.0,888.0,716.9,556.81
2016,3,31,12,45,938.5,102.5,3.05,17.0,880.5,674.57,524.64
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,629.85,489.67
2016,3,31,13,15,938.0,98.0,3.25,17.0,856.0,581.03,450.18
2016,3,31,13,30,934.0,97.0,3.3,17.0,839.0,530.74,408.42
2016,3,31,13,45,927.5,96.0,3.4,17.0,814.5,478.14,363.75
2016,3,31,14,0,921.0,95.0,3.5,17.0,790.0,424.75,317.16
2016,3,31,14,15,912.0,94.0,3.55,16.5,758.0,369.98,268.9
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,315.12,219.83
2016,3,31,14,45,890.5,91.5,3.65,16.0,687.5,259.28,170.1
2016,3,31,15,0,878.0,90.0,3.7,16.0,649.0,204.18,123.5
2016,3,31,15,15,862.0,87.5,3.7,15.5,605.5,148.99,83.22
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,86.27,48.64
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,58.98,46.4
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,58.96,46.56
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,57.41,45.44
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,55.8,44.24
2016,3,31,16,45,694.5,68.5,3.3,13.5,309.0,53.65,42.52
2016,3,31,17,0,650.0,64.0,3.2,13.0,256.0,47.0,36.67
2016,3,31,17,15,585.5,57.0,2.85,12.5,203.5,42.93,33.0
2016,3,31,17,30,521.0,50.0,2.5,12.0,151.0,38.74,29.04
2016,3,31,17,45,412.5,40.0,2.15,11.5,104.5,31.7,22.31
2016,3,31,18,0,304.0,30.0,1.8,11.0,58.0,24.43,14.42
2016,3,31,18,15,152.0,15.0,1.7,10.5,29.0,12.11,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.0,2.45,10.0,37.0,160.6,84.69
2016,4,1,6,30,336.0,36.0,2.5,10.0,74.0,309.59,252.46
2016,4,1,6,45,427.0,46.5,2.55,10.5,121.5,398.75,333.76
2016,4,1,7,0,518.0,57.0,2.6,11.0,169.0,493.67,414.34
2016,4,1,7,15,578.0,64.5,2.6,11.5,221.0,565.27,472.07
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,638.6,528.37
2016,4,1,7,45,319.0,91.5,2.65,12.5,192.0,403.43,338.85
2016,4,1,8,0,0.0,111.0,2.7,13.0,111.0,102.87,81.76
2016,4,1,8,15,0.0,132.0,2.65,13.0,132.0,123.24,98.97
2016,4,1,8,30,0.0,153.0,2.6,13.0,153.0,143.43,115.41
2016,4,1,8,45,11.5,185.5,2.6,13.5,192.0,185.98,150.28
2016,4,1,9,0,23.0,218.0,2.6,14.0,231.0,228.46,184.35
2016,4,1,9,15,25.0,235.5,2.6,14.0,251.0,246.1,197.94
2016,4,1,9,30,27.0,253.0,2.6,14.0,271.0,263.55,211.36
2016,4,1,9,45,219.0,272.5,2.6,14.5,428.5,504.53,403.94
2016,4,1,10,0,411.0,292.0,2.6,15.0,586.0,708.58,556.14
2016,4,1,10,15,654.5,199.5,2.55,15.0,690.5,828.42,645.47
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,921.08,707.78
2016,4,1,10,45,904.5,108.0,2.5,15.5,818.0,909.84,696.93
2016,4,1,11,0,911.0,109.0,2.5,16.0,841.0,895.15,684.91
2016,4,1,11,15,914.5,109.5,2.45,16.0,856.5,874.04,669.48
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,849.71,651.98
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,820.63,630.06
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,788.64,606.24
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,752.46,580.11
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,713.8,550.62
2016,4,1,12,45,923.5,107.5,2.2,17.0,877.0,671.58,518.33
2016,4,1,13,0,925.0,105.0,2.2,17.0,869.0,627.15,483.6
2016,4,1,13,15,921.0,104.5,2.2,17.0,852.0,579.41,445.43
2016,4,1,13,30,917.0,104.0,2.2,17.0,835.0,530.24,405.09
2016,4,1,13,45,911.5,102.5,2.25,17.0,811.0,478.4,361.69
2016,4,1,14,0,906.0,101.0,2.3,17.0,787.0,425.72,316.33
2016,4,1,14,15,897.0,99.5,2.3,17.0,755.0,371.27,268.45
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,316.77,219.91
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.5,261.17,171.0
2016,4,1,15,0,865.0,93.0,2.4,17.0,648.0,206.24,124.89
2016,4,1,15,15,849.0,90.5,2.4,16.5,604.0,143.07,78.05
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,89.78,50.59
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,60.19,47.25
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,59.52,46.85
2016,4,1,16,15,760.5,78.0,2.45,15.5,413.0,58.0,45.76
2016,4,1,16,30,731.0,74.0,2.4,15.0,362.0,56.43,44.62
2016,4,1,16,45,688.0,69.0,2.4,14.5,309.0,49.18,38.36
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,46.87,36.41
2016,4,1,17,15,582.0,57.0,2.15,13.5,204.5,42.8,32.77
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,38.62,28.84
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,31.59,22.16
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,24.33,14.49
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,12.04,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,10.0,38.5,160.18,97.13
2016,4,2,6,30,319.0,39.0,0.8,10.0,77.0,302.54,245.6
2016,4,2,6,45,401.0,51.0,0.85,10.5,123.5,387.01,320.12
2016,4,2,7,0,483.0,63.0,0.9,11.0,170.0,476.55,394.4
2016,4,2,7,15,241.5,81.5,0.85,11.5,135.0,301.9,252.66
2016,4,2,7,30,0.0,100.0,0.8,12.0,100.0,95.81,76.14
2016,4,2,7,45,0.5,118.5,0.75,12.5,119.0,113.94,91.65
2016,4,2,8,0,1.0,137.0,0.7,13.0,138.0,131.91,106.12
2016,4,2,8,15,13.5,164.0,0.7,13.5,171.0,169.73,137.12
2016,4,2,8,30,26.0,191.0,0.7,14.0,204.0,207.61,167.34
2016,4,2,8,45,76.0,227.5,0.7,14.5,271.0,307.05,246.57
2016,4,2,9,0,126.0,264.0,0.7,15.0,338.0,408.45,323.47
2016,4,2,9,15,188.5,281.0,0.7,15.5,401.0,480.78,376.63
2016,4,2,9,30,251.0,298.0,0.7,16.0,464.0,569.23,439.61
2016,4,2,9,45,426.0,259.0,0.7,16.5,558.5,696.87,531.04
2016,4,2,10,0,601.0,220.0,0.7,17.0,653.0,813.06,610.0
2016,4,2,10,15,713.0,184.5,0.75,17.5,718.5,867.35,644.15
2016,4,2,10,30,825.0,149.0,0.8,18.0,784.0,910.55,670.3
2016,4,2,10,45,828.5,152.0,0.85,18.5,806.0,898.56,660.75
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,883.29,649.97
2016,4,2,11,15,836.5,156.0,0.95,19.5,843.0,863.68,636.45
2016,4,2,11,30,841.0,157.0,1.0,20.0,858.0,840.94,620.97
2016,4,2,11,45,846.0,155.5,1.1,20.5,865.5,813.19,602.89
2016,4,2,12,0,851.0,154.0,1.2,21.0,873.0,782.58,582.19
2016,4,2,12,15,850.5,153.5,1.25,21.0,872.0,746.24,557.08
2016,4,2,12,30,850.0,153.0,1.3,21.0,871.0,707.66,529.86
2016,4,2,12,45,862.0,143.5,1.4,21.0,865.0,666.93,501.06
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,623.63,469.36
2016,4,2,13,15,763.0,187.5,1.55,21.0,811.0,562.51,422.69
2016,4,2,13,30,652.0,241.0,1.6,21.0,763.0,509.54,381.65
2016,4,2,13,45,645.0,233.5,1.7,21.0,737.5,461.83,344.21
2016,4,2,14,0,638.0,226.0,1.8,21.0,712.0,414.26,305.7
2016,4,2,14,15,587.5,231.5,1.85,21.0,664.5,363.47,264.69
2016,4,2,14,30,537.0,237.0,1.9,21.0,617.0,316.19,226.46
2016,4,2,14,45,488.0,241.0,1.95,21.0,572.5,273.13,192.17
2016,4,2,15,0,439.0,245.0,2.0,21.0,528.0,235.14,163.44
2016,4,2,15,15,588.5,184.0,2.0,20.5,536.0,179.52,115.88
2016,4,2,15,30,738.0,123.0,2.0,20.0,544.0,104.94,63.28
2016,4,2,15,45,703.5,114.0,2.05,19.5,487.0,72.35,56.99
2016,4,2,16,0,669.0,105.0,2.1,19.0,430.0,68.43,53.96
2016,4,2,16,15,634.5,99.5,2.1,18.5,381.0,66.78,52.82
2016,4,2,16,30,600.0,94.0,2.1,18.0,332.0,65.05,51.58
2016,4,2,16,45,553.0,92.5,2.1,17.5,287.5,66.36,52.96
2016,4,2,17,0,506.0,91.0,2.1,17.0,243.0,66.37,53.12
2016,4,2,17,15,439.0,80.0,2.0,16.0,193.0,59.35,47.03
2016,4,2,17,30,372.0,69.0,1.9,15.0,143.0,52.09,40.47
2016,4,2,17,45,270.5,53.5,1.8,14.5,98.5,41.0,30.19
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.56,18.84
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
