Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,10.0,34.68,0.0
2016,4,3,6,15,174.0,26.0,1.15,9.0,45.0,178.61,119.21
2016,4,3,6,30,305.0,42.0,1.2,9.0,80.0,296.05,243.04
2016,4,3,6,45,398.0,53.5,1.3,9.5,128.0,389.13,325.14
2016,4,3,7,0,491.0,65.0,1.4,10.0,176.0,486.59,406.7
2016,4,3,7,15,245.5,67.0,1.4,10.5,122.5,302.7,256.01
2016,4,3,7,30,0.0,69.0,1.4,11.0,69.0,61.44,47.35
2016,4,3,7,45,0.0,82.0,1.4,11.5,82.0,73.72,57.97
2016,4,3,8,0,0.0,95.0,1.4,12.0,95.0,85.95,68.06
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,108.3,86.48
2016,4,3,8,30,0.0,141.0,1.4,13.0,141.0,130.57,104.49
2016,4,3,8,45,2.5,163.0,1.4,13.5,164.5,153.93,123.22
2016,4,3,9,0,5.0,185.0,1.4,14.0,188.0,177.16,141.53
2016,4,3,9,15,55.5,245.0,1.4,14.5,281.5,299.86,240.32
2016,4,3,9,30,106.0,305.0,1.4,15.0,375.0,410.02,324.8
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.0,699.43,546.52
2016,4,3,10,0,857.0,121.0,1.5,16.0,741.0,938.46,709.33
2016,4,3,10,15,866.5,122.5,1.5,16.5,771.5,936.87,702.75
2016,4,3,10,30,876.0,124.0,1.5,17.0,802.0,923.34,691.47
2016,4,3,10,45,879.5,127.0,1.55,17.5,824.5,911.4,682.25
2016,4,3,11,0,883.0,130.0,1.6,18.0,847.0,896.11,670.87
2016,4,3,11,15,887.0,131.0,1.65,18.0,862.5,876.03,657.66
2016,4,3,11,30,891.0,132.0,1.7,18.0,878.0,852.78,642.36
2016,4,3,11,45,703.5,227.0,1.75,18.5,819.5,774.13,585.32
2016,4,3,12,0,516.0,322.0,1.8,19.0,761.0,688.8,521.02
2016,4,3,12,15,486.0,331.5,1.85,19.0,744.5,649.0,492.6
2016,4,3,12,30,456.0,341.0,1.9,19.0,728.0,609.71,463.77
2016,4,3,12,45,663.0,242.0,1.95,19.0,798.0,628.59,479.59
2016,4,3,13,0,870.0,143.0,2.0,19.0,868.0,630.62,481.14
2016,4,3,13,15,709.0,214.0,2.1,19.0,797.0,556.97,424.22
2016,4,3,13,30,548.0,285.0,2.2,19.0,726.0,495.81,376.81
2016,4,3,13,45,692.0,214.5,2.3,19.0,754.0,468.44,353.41
2016,4,3,14,0,836.0,144.0,2.4,19.0,782.0,431.73,319.98
2016,4,3,14,15,825.5,141.5,2.45,18.5,750.0,378.3,274.43
2016,4,3,14,30,815.0,139.0,2.5,18.0,718.0,325.23,228.43
2016,4,3,14,45,803.0,135.0,2.55,18.0,680.5,271.28,181.51
2016,4,3,15,0,791.0,131.0,2.6,18.0,643.0,218.33,137.27
2016,4,3,15,15,772.5,127.5,2.6,17.5,599.0,158.69,92.92
2016,4,3,15,30,754.0,124.0,2.6,17.0,555.0,108.07,65.47
2016,4,3,15,45,742.0,115.0,2.65,16.5,509.0,73.21,58.44
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,69.5,55.55
2016,4,3,16,15,698.0,100.5,2.6,15.5,412.0,67.86,54.4
2016,4,3,16,30,666.0,95.0,2.5,15.0,361.0,66.12,53.15
2016,4,3,16,45,630.5,86.0,2.45,14.5,309.5,61.53,49.32
2016,4,3,17,0,595.0,77.0,2.4,14.0,258.0,56.67,45.14
2016,4,3,17,15,529.5,68.5,2.15,13.5,206.5,51.83,40.83
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,46.83,36.18
2016,4,3,17,45,365.0,47.5,1.65,12.5,108.5,37.93,27.81
2016,4,3,18,0,266.0,35.0,1.4,12.0,62.0,27.33,17.35
2016,4,3,18,15,133.0,17.5,1.3,11.5,31.0,13.77,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.19,0.0
2016,4,4,6,15,62.0,27.5,2.15,11.5,35.5,96.06,64.97
2016,4,4,6,30,124.0,46.0,2.3,12.0,62.0,164.25,133.29
2016,4,4,6,45,163.5,67.0,2.45,12.5,98.0,222.64,185.51
2016,4,4,7,0,203.0,88.0,2.6,13.0,134.0,282.24,237.19
2016,4,4,7,15,228.0,108.5,2.55,13.5,173.5,331.04,277.92
2016,4,4,7,30,253.0,129.0,2.5,14.0,213.0,380.19,317.43
2016,4,4,7,45,281.0,145.0,2.5,14.5,253.0,425.92,353.17
2016,4,4,8,0,309.0,161.0,2.5,15.0,293.0,472.03,388.13
2016,4,4,8,15,548.5,129.0,2.55,15.0,397.5,672.94,545.04
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,851.43,672.89
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,883.14,690.86
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,912.09,708.05
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,931.28,720.13
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,947.21,730.12
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,955.07,733.3
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,950.45,728.09
2016,4,4,10,15,895.0,115.5,3.05,17.0,789.5,948.6,725.27
2016,4,4,10,30,904.0,117.0,3.0,17.0,820.0,943.22,720.17
2016,4,4,10,45,909.0,119.0,3.0,17.5,843.0,931.24,709.79
2016,4,4,11,0,914.0,121.0,3.0,18.0,866.0,915.8,697.25
2016,4,4,11,15,917.5,121.5,3.0,18.0,881.5,894.24,681.98
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,869.47,664.6
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,839.7,642.56
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,807.1,618.63
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,770.21,592.2
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,730.9,562.56
2016,4,4,12,45,924.0,120.5,3.0,19.0,900.0,688.56,530.2
2016,4,4,13,0,927.0,117.0,3.0,19.0,892.0,643.94,495.37
2016,4,4,13,15,922.5,116.0,3.0,19.0,874.5,595.2,456.53
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,545.11,415.6
2016,4,4,13,45,910.0,115.0,3.0,19.0,831.5,493.13,372.08
2016,4,4,14,0,902.0,115.0,3.0,19.0,806.0,440.53,326.92
2016,4,4,14,15,892.0,113.0,3.05,19.0,773.0,385.38,278.88
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,330.32,230.23
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,267.78,176.22
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,213.06,130.29
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,158.18,89.59
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,105.31,60.68
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,70.77,56.09
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,64.09,50.61
2016,4,4,16,15,725.5,93.5,3.5,16.5,420.0,62.91,49.85
2016,4,4,16,30,693.0,89.0,3.3,16.0,368.0,61.67,49.02
2016,4,4,16,45,642.0,84.0,3.15,15.5,314.0,59.9,47.67
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,58.12,46.25
2016,4,4,17,15,522.5,70.5,2.55,14.0,208.0,53.34,42.1
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,48.41,37.6
2016,4,4,17,45,345.0,50.0,1.7,12.5,109.5,38.4,28.27
2016,4,4,18,0,236.0,38.0,1.3,12.0,63.0,29.59,19.41
2016,4,4,18,15,118.0,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,56.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,112.0,13.0,1.2,10.0,17.0,79.21,0.0
2016,4,5,6,15,262.5,26.0,1.3,10.5,55.5,242.88,179.02
2016,4,5,6,30,413.0,39.0,1.4,11.0,94.0,370.43,303.46
2016,4,5,6,45,494.0,48.5,1.55,12.0,144.0,455.33,376.81
2016,4,5,7,0,575.0,58.0,1.7,13.0,194.0,544.9,449.07
2016,4,5,7,15,631.5,64.5,1.75,13.5,247.5,614.81,502.94
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,686.1,555.33
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,736.77,590.79
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,792.33,628.78
2016,4,5,8,15,797.5,82.5,2.0,15.5,462.0,834.06,654.95
2016,4,5,8,30,825.0,86.0,2.0,16.0,514.0,873.71,679.14
2016,4,5,8,45,847.5,88.0,2.0,16.5,562.5,904.51,696.75
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,923.39,706.09
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,941.62,716.21
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,956.57,724.17
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,963.23,727.17
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,966.36,727.97
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,963.15,724.16
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,956.32,718.11
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,943.05,708.28
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,926.26,696.18
2016,4,5,11,15,949.0,103.0,3.05,21.0,893.0,904.4,681.28
2016,4,5,11,30,952.0,104.0,3.1,21.0,908.0,879.23,664.19
2016,4,5,11,45,954.0,104.0,3.2,21.5,915.0,849.12,642.77
2016,4,5,12,0,956.0,104.0,3.3,22.0,922.0,816.02,619.25
2016,4,5,12,15,955.5,103.5,3.25,22.0,920.5,777.83,592.52
2016,4,5,12,30,955.0,103.0,3.2,22.0,919.0,737.14,562.09
2016,4,5,12,45,953.0,102.5,3.2,22.0,909.5,693.17,528.74
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,647.17,493.12
2016,4,5,13,15,947.0,101.5,3.15,22.0,882.5,598.25,454.28
2016,4,5,13,30,943.0,101.0,3.1,22.0,865.0,547.87,413.32
2016,4,5,13,45,936.5,99.5,3.05,22.5,840.0,494.35,368.2
2016,4,5,14,0,930.0,98.0,3.0,23.0,815.0,440.06,321.49
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.5,384.57,273.48
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,328.97,224.76
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,272.58,175.84
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,216.94,129.54
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.5,161.2,88.57
2016,4,5,15,30,856.0,87.0,2.3,22.0,583.0,97.88,51.71
2016,4,5,15,45,834.0,84.5,2.2,22.0,533.5,59.59,45.52
2016,4,5,16,0,812.0,82.0,2.1,22.0,484.0,59.26,45.42
2016,4,5,16,15,782.5,78.0,1.85,21.5,432.0,57.73,44.37
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,56.15,43.24
2016,4,5,16,45,711.0,69.5,1.4,20.5,326.0,54.03,41.6
2016,4,5,17,0,669.0,65.0,1.2,20.0,272.0,47.36,35.93
2016,4,5,17,15,607.0,58.5,1.15,19.0,219.0,43.7,32.84
2016,4,5,17,30,545.0,52.0,1.1,18.0,166.0,39.96,29.48
2016,4,5,17,45,443.5,42.5,1.1,17.0,117.5,33.41,23.45
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,26.67,16.75
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,13.11,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,98.56,0.0
2016,4,6,6,15,245.5,28.0,1.15,15.0,56.5,234.88,174.77
2016,4,6,6,30,387.0,42.0,1.2,16.0,95.0,357.41,287.93
2016,4,6,6,45,475.5,51.0,1.25,17.0,145.0,446.65,362.54
2016,4,6,7,0,564.0,60.0,1.3,18.0,195.0,540.93,435.96
2016,4,6,7,15,620.5,66.5,1.35,18.5,249.0,610.66,488.04
2016,4,6,7,30,677.0,73.0,1.4,19.0,303.0,681.77,538.77
2016,4,6,7,45,715.5,78.0,1.5,19.5,356.5,736.34,576.03
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,785.54,608.48
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,827.62,634.69
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,867.64,658.99
2016,4,6,8,45,829.0,94.0,1.8,21.5,561.0,897.16,676.39
2016,4,6,9,0,849.0,97.0,1.9,22.0,609.0,923.86,691.88
2016,4,6,9,15,863.5,99.5,1.95,22.5,652.0,941.76,700.92
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,947.19,701.89
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,953.99,704.03
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,957.29,704.0
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,954.05,698.8
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,947.28,691.55
2016,4,6,10,45,913.5,114.0,1.95,25.5,849.0,934.06,680.34
2016,4,6,11,0,916.0,117.0,1.9,26.0,871.0,917.42,667.15
2016,4,6,11,15,919.0,117.5,1.8,26.0,885.5,895.41,651.42
2016,4,6,11,30,922.0,118.0,1.7,26.0,900.0,870.23,633.77
2016,4,6,11,45,920.5,119.5,1.65,26.5,905.5,839.36,611.83
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,805.77,588.23
2016,4,6,12,15,918.0,121.0,1.55,27.0,909.0,768.66,563.11
2016,4,6,12,30,917.0,121.0,1.5,27.0,907.0,729.19,534.81
2016,4,6,12,45,907.0,124.5,1.45,27.5,895.0,684.79,501.53
2016,4,6,13,0,897.0,128.0,1.4,28.0,883.0,639.01,466.78
2016,4,6,13,15,892.0,127.0,1.3,28.0,865.0,591.21,430.56
2016,4,6,13,30,887.0,126.0,1.2,28.0,847.0,542.19,392.58
2016,4,6,13,45,878.5,125.0,1.15,28.0,821.5,490.6,352.08
2016,4,6,14,0,870.0,124.0,1.1,28.0,796.0,438.55,310.14
2016,4,6,14,15,859.5,122.0,1.05,28.0,763.5,379.41,262.16
2016,4,6,14,30,849.0,120.0,1.0,28.0,731.0,325.1,216.9
2016,4,6,14,45,716.5,157.5,0.95,28.5,654.5,267.04,172.9
2016,4,6,15,0,584.0,195.0,0.9,29.0,578.0,228.41,146.38
2016,4,6,15,15,474.0,213.0,0.85,29.0,510.5,191.49,124.24
2016,4,6,15,30,364.0,231.0,0.8,29.0,443.0,174.33,121.0
2016,4,6,15,45,488.5,177.5,0.8,29.0,436.0,113.65,88.25
2016,4,6,16,0,613.0,124.0,0.8,29.0,429.0,80.67,61.66
2016,4,6,16,15,608.0,110.5,0.75,28.5,386.0,73.91,56.46
2016,4,6,16,30,603.0,97.0,0.7,28.0,343.0,66.68,50.73
2016,4,6,16,45,543.5,95.0,0.7,27.5,293.5,67.58,51.74
2016,4,6,17,0,484.0,93.0,0.7,27.0,244.0,67.35,51.72
2016,4,6,17,15,429.0,80.5,0.75,26.0,196.0,59.38,45.13
2016,4,6,17,30,374.0,68.0,0.8,25.0,148.0,51.08,38.02
2016,4,6,17,45,292.0,53.5,0.85,24.5,105.0,40.83,28.92
2016,4,6,18,0,210.0,39.0,0.9,24.0,62.0,30.24,19.1
2016,4,6,18,15,105.0,19.5,0.85,23.5,31.0,15.26,0.72
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.37,0.0
2016,4,7,6,15,117.0,34.5,2.7,15.0,51.0,143.89,108.24
2016,4,7,6,30,234.0,52.0,2.9,15.0,85.0,264.16,216.02
2016,4,7,6,45,300.0,67.5,3.1,15.5,129.0,337.96,280.61
2016,4,7,7,0,366.0,83.0,3.3,16.0,173.0,415.96,346.42
2016,4,7,7,15,435.5,88.5,3.4,16.0,220.0,486.54,404.96
2016,4,7,7,30,505.0,94.0,3.5,16.0,267.0,568.02,469.27
2016,4,7,7,45,448.5,124.0,3.6,16.5,296.5,561.14,461.18
2016,4,7,8,0,392.0,154.0,3.7,17.0,326.0,555.69,453.46
2016,4,7,8,15,399.0,174.0,3.65,17.0,366.5,590.07,478.17
2016,4,7,8,30,406.0,194.0,3.6,17.0,407.0,622.6,500.81
2016,4,7,8,45,314.5,233.0,3.6,17.0,407.5,567.22,454.75
2016,4,7,9,0,223.0,272.0,3.6,17.0,408.0,507.91,405.84
2016,4,7,9,15,344.0,261.5,3.55,17.0,487.5,621.93,494.14
2016,4,7,9,30,465.0,251.0,3.5,17.0,567.0,735.83,578.57
2016,4,7,9,45,646.0,191.0,3.45,17.5,655.0,840.78,654.76
2016,4,7,10,0,827.0,131.0,3.4,18.0,743.0,929.72,713.62
2016,4,7,10,15,667.0,210.0,3.35,18.0,716.5,859.86,662.67
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,776.19,598.29
2016,4,7,10,45,677.5,215.0,3.3,18.5,766.0,842.67,648.23
2016,4,7,11,0,848.0,141.0,3.3,19.0,842.0,891.96,680.54
2016,4,7,11,15,683.5,232.0,3.25,19.0,803.5,821.52,628.72
2016,4,7,11,30,519.0,323.0,3.2,19.0,765.0,745.04,569.81
2016,4,7,11,45,532.0,313.0,3.15,19.0,769.5,722.38,553.6
2016,4,7,12,0,545.0,303.0,3.1,19.0,774.0,697.5,535.26
2016,4,7,12,15,505.0,324.0,3.05,19.0,759.5,659.6,506.15
2016,4,7,12,30,465.0,345.0,3.0,19.0,745.0,622.35,477.44
2016,4,7,12,45,424.0,360.0,3.0,19.0,722.0,580.75,445.66
2016,4,7,13,0,383.0,375.0,3.0,19.0,699.0,542.88,416.4
2016,4,7,13,15,333.0,381.5,3.0,18.5,659.5,495.58,380.79
2016,4,7,13,30,283.0,388.0,3.0,18.0,620.0,452.08,347.81
2016,4,7,13,45,300.5,371.0,3.0,18.0,610.5,425.26,326.37
2016,4,7,14,0,318.0,354.0,3.0,18.0,601.0,396.86,303.03
2016,4,7,14,15,265.5,348.0,3.0,18.0,548.5,350.98,267.17
2016,4,7,14,30,213.0,342.0,3.0,18.0,496.0,318.85,242.39
2016,4,7,14,45,309.0,302.0,3.0,18.0,512.5,287.16,213.19
2016,4,7,15,0,405.0,262.0,3.0,18.0,529.0,254.01,182.17
2016,4,7,15,15,318.5,260.0,2.95,17.5,461.5,214.34,155.66
2016,4,7,15,30,232.0,258.0,2.9,17.0,394.0,194.17,147.13
2016,4,7,15,45,169.0,237.0,2.85,17.0,332.0,165.83,137.41
2016,4,7,16,0,106.0,216.0,2.8,17.0,270.0,161.38,134.12
2016,4,7,16,15,102.0,193.0,2.65,16.5,240.5,146.11,121.74
2016,4,7,16,30,98.0,170.0,2.5,16.0,211.0,130.43,108.82
2016,4,7,16,45,85.0,148.5,2.4,16.0,180.5,115.18,95.89
2016,4,7,17,0,72.0,127.0,2.3,16.0,150.0,99.61,82.44
2016,4,7,17,15,58.0,104.0,2.15,15.5,120.5,82.77,67.77
2016,4,7,17,30,44.0,81.0,2.0,15.0,91.0,65.58,52.45
2016,4,7,17,45,25.0,59.0,1.85,15.0,64.5,48.68,37.03
2016,4,7,18,0,6.0,37.0,1.7,15.0,38.0,31.77,21.34
2016,4,7,18,15,3.0,18.5,1.6,14.5,19.0,16.31,2.71
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,7.91,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.5,26.0,22.96,12.68
2016,4,8,6,30,0.0,43.0,1.4,14.0,43.0,40.91,28.72
2016,4,8,6,45,0.5,64.0,1.6,14.5,64.5,63.51,48.3
2016,4,8,7,0,1.0,85.0,1.8,15.0,86.0,85.21,66.89
2016,4,8,7,15,9.5,105.5,1.8,15.0,109.0,112.14,89.97
2016,4,8,7,30,18.0,126.0,1.8,15.0,132.0,139.2,112.77
2016,4,8,7,45,17.0,143.0,1.8,15.5,149.5,154.18,124.58
2016,4,8,8,0,16.0,160.0,1.8,16.0,167.0,169.07,136.08
2016,4,8,8,15,10.5,166.5,1.8,16.0,171.5,168.25,134.69
2016,4,8,8,30,5.0,173.0,1.8,16.0,176.0,167.75,133.6
2016,4,8,8,45,36.5,219.5,1.85,16.5,241.5,259.83,207.89
2016,4,8,9,0,68.0,266.0,1.9,17.0,307.0,339.12,269.52
2016,4,8,9,15,44.0,258.0,1.9,17.0,285.5,302.93,239.55
2016,4,8,9,30,20.0,250.0,1.9,17.0,264.0,253.08,199.34
2016,4,8,9,45,32.5,283.5,1.9,17.0,307.5,312.28,245.48
2016,4,8,10,0,45.0,317.0,1.9,17.0,351.0,355.67,278.31
2016,4,8,10,15,98.0,353.0,1.95,17.0,430.0,437.7,341.31
2016,4,8,10,30,151.0,389.0,2.0,17.0,509.0,530.62,410.38
2016,4,8,10,45,128.5,396.5,2.05,17.0,500.5,509.21,392.9
2016,4,8,11,0,106.0,404.0,2.1,17.0,492.0,476.91,368.26
2016,4,8,11,15,62.0,351.5,2.15,17.0,403.5,381.38,295.92
2016,4,8,11,30,18.0,299.0,2.2,17.0,315.0,283.72,220.54
2016,4,8,11,45,15.0,275.5,2.25,17.0,289.0,258.24,201.07
2016,4,8,12,0,12.0,252.0,2.3,17.0,263.0,233.41,181.74
2016,4,8,12,15,15.5,280.0,2.3,17.0,294.0,259.26,201.93
2016,4,8,12,30,19.0,308.0,2.3,17.0,325.0,284.19,221.12
2016,4,8,12,45,14.0,266.0,2.3,17.5,278.5,242.57,188.41
2016,4,8,13,0,9.0,224.0,2.3,18.0,232.0,201.94,156.5
2016,4,8,13,15,34.0,297.5,2.35,18.0,326.0,272.91,212.07
2016,4,8,13,30,59.0,371.0,2.4,18.0,420.0,338.17,261.77
2016,4,8,13,45,33.0,288.5,2.45,18.0,316.0,255.88,198.5
2016,4,8,14,0,7.0,206.0,2.5,18.0,212.0,181.13,140.57
2016,4,8,14,15,40.0,267.5,2.5,17.5,297.0,232.67,181.12
2016,4,8,14,30,73.0,329.0,2.5,17.0,382.0,279.55,216.95
2016,4,8,14,45,55.0,298.5,2.5,17.0,337.5,245.82,190.96
2016,4,8,15,0,37.0,268.0,2.5,17.0,293.0,214.79,167.47
2016,4,8,15,15,18.5,188.0,2.5,16.5,200.5,160.59,125.7
2016,4,8,15,30,0.0,108.0,2.5,16.0,108.0,94.74,73.35
2016,4,8,15,45,0.0,98.5,2.5,16.0,98.5,86.66,70.17
2016,4,8,16,0,0.0,89.0,2.5,16.0,89.0,78.62,63.42
2016,4,8,16,15,0.0,105.5,2.45,15.5,105.5,91.45,74.97
2016,4,8,16,30,0.0,122.0,2.4,15.0,122.0,103.2,85.61
2016,4,8,16,45,0.0,104.0,2.35,15.0,104.0,88.65,73.06
2016,4,8,17,0,0.0,86.0,2.3,15.0,86.0,73.94,60.22
2016,4,8,17,15,0.0,68.5,2.15,14.5,68.5,59.46,47.47
2016,4,8,17,30,0.0,51.0,2.0,14.0,51.0,44.81,34.34
2016,4,8,17,45,0.0,36.0,1.9,14.0,36.0,31.75,22.39
2016,4,8,18,0,0.0,21.0,1.8,14.0,21.0,18.48,10.19
2016,4,8,18,15,0.0,10.5,1.75,14.0,10.5,9.22,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.55,13.0,6.5,5.91,0.0
2016,4,9,6,0,0.0,13.0,1.6,13.0,13.0,11.44,0.0
2016,4,9,6,15,10.0,33.0,1.75,13.0,34.5,44.74,30.71
2016,4,9,6,30,20.0,53.0,1.9,13.0,56.0,75.86,58.78
2016,4,9,6,45,35.5,74.5,2.05,13.5,82.5,112.28,90.78
2016,4,9,7,0,51.0,96.0,2.2,14.0,109.0,148.52,122.15
2016,4,9,7,15,63.0,118.0,2.2,14.0,138.0,182.85,151.34
2016,4,9,7,30,75.0,140.0,2.2,14.0,167.0,217.17,179.9
2016,4,9,7,45,37.5,124.5,2.25,14.5,138.0,160.96,131.49
2016,4,9,8,0,0.0,109.0,2.3,15.0,109.0,99.62,78.49
2016,4,9,8,15,2.5,141.5,2.25,15.0,143.0,134.09,107.01
2016,4,9,8,30,5.0,174.0,2.2,15.0,177.0,168.62,134.98
2016,4,9,8,45,3.5,175.0,2.2,15.5,177.0,166.36,132.33
2016,4,9,9,0,2.0,176.0,2.2,16.0,177.0,164.54,130.15
2016,4,9,9,15,4.5,190.0,2.15,16.0,193.0,179.65,142.08
2016,4,9,9,30,7.0,204.0,2.1,16.0,209.0,194.68,153.81
2016,4,9,9,45,12.5,234.5,2.1,16.0,244.0,228.62,180.58
2016,4,9,10,0,18.0,265.0,2.1,16.0,279.0,262.16,206.66
2016,4,9,10,15,14.0,250.0,2.1,16.0,261.5,242.24,190.46
2016,4,9,10,30,10.0,235.0,2.1,16.0,244.0,223.03,175.01
2016,4,9,10,45,28.0,299.5,2.1,16.5,323.5,310.0,242.69
2016,4,9,11,0,46.0,364.0,2.1,17.0,403.0,385.19,299.15
2016,4,9,11,15,51.5,377.5,2.05,17.0,421.5,397.55,307.79
2016,4,9,11,30,57.0,391.0,2.0,17.0,440.0,408.99,316.01
2016,4,9,11,45,41.0,363.5,1.95,17.0,399.5,364.66,282.02
2016,4,9,12,0,25.0,336.0,1.9,17.0,359.0,322.4,249.64
2016,4,9,12,15,25.0,334.5,1.85,17.0,357.0,316.65,245.32
2016,4,9,12,30,25.0,333.0,1.8,17.0,355.0,310.88,240.83
2016,4,9,12,45,143.5,374.0,1.8,17.0,496.5,416.38,322.29
2016,4,9,13,0,262.0,415.0,1.8,17.0,638.0,504.74,387.41
2016,4,9,13,15,193.5,409.5,1.8,16.5,573.0,446.07,343.0
2016,4,9,13,30,125.0,404.0,1.8,16.0,508.0,391.58,302.44
2016,4,9,13,45,76.0,354.0,1.8,16.0,417.0,325.31,252.36
2016,4,9,14,0,27.0,304.0,1.8,16.0,326.0,260.44,203.06
2016,4,9,14,15,30.5,299.5,1.8,16.0,323.0,253.14,197.63
2016,4,9,14,30,34.0,295.0,1.8,16.0,320.0,245.27,191.48
2016,4,9,14,45,22.5,256.5,1.85,16.0,273.0,219.27,171.66
2016,4,9,15,0,11.0,218.0,1.9,16.0,226.0,184.9,145.2
2016,4,9,15,15,5.5,188.0,1.9,16.0,192.0,159.2,125.24
2016,4,9,15,30,0.0,158.0,1.9,16.0,158.0,134.31,105.68
2016,4,9,15,45,0.0,141.0,1.9,16.0,141.0,120.17,98.9
2016,4,9,16,0,0.0,124.0,1.9,16.0,124.0,106.5,87.48
2016,4,9,16,15,0.0,89.5,1.7,15.5,89.5,78.72,63.78
2016,4,9,16,30,0.0,55.0,1.5,15.0,55.0,48.57,37.59
2016,4,9,16,45,0.0,47.0,1.35,15.0,47.0,41.47,31.42
2016,4,9,17,0,0.0,39.0,1.2,15.0,39.0,34.38,25.16
2016,4,9,17,15,0.0,31.5,1.05,14.5,31.5,27.74,19.27
2016,4,9,17,30,0.0,24.0,0.9,14.0,24.0,21.11,13.28
2016,4,9,17,45,0.0,17.0,0.8,14.0,17.0,14.94,7.6
2016,4,9,18,0,0.0,10.0,0.7,14.0,10.0,8.78,1.92
2016,4,9,18,15,0.0,5.0,0.65,14.0,5.0,4.38,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,6.58,0.01
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,8.78,1.95
2016,4,10,7,15,0.0,13.0,1.9,13.0,13.0,11.43,4.25
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,14.07,6.53
2016,4,10,7,45,0.0,16.5,1.95,13.5,16.5,14.52,6.86
2016,4,10,8,0,0.0,17.0,2.0,14.0,17.0,14.97,7.19
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,24.25,15.07
2016,4,10,8,30,0.0,38.0,2.0,14.0,38.0,33.55,22.9
2016,4,10,8,45,0.0,61.5,2.05,14.0,61.5,54.41,40.38
2016,4,10,9,0,0.0,85.0,2.1,14.0,85.0,75.33,57.72
2016,4,10,9,15,0.0,88.0,2.15,14.0,88.0,78.04,59.79
2016,4,10,9,30,0.0,91.0,2.2,14.0,91.0,80.74,61.88
2016,4,10,9,45,0.0,107.5,2.25,14.5,107.5,95.82,74.03
2016,4,10,10,0,0.0,124.0,2.3,15.0,124.0,110.97,86.11
2016,4,10,10,15,0.0,103.5,2.35,15.0,103.5,92.19,70.61
2016,4,10,10,30,0.0,83.0,2.4,15.0,83.0,73.75,55.43
2016,4,10,10,45,0.0,100.5,2.45,15.0,100.5,89.5,68.28
2016,4,10,11,0,0.0,118.0,2.5,15.0,118.0,105.29,81.05
2016,4,10,11,15,0.0,110.0,2.55,15.0,110.0,98.04,75.08
2016,4,10,11,30,0.0,102.0,2.6,15.0,102.0,90.84,69.18
2016,4,10,11,45,0.5,127.0,2.7,15.0,128.0,113.54,87.62
2016,4,10,12,0,1.0,152.0,2.8,15.0,154.0,136.05,105.79
2016,4,10,12,15,2.0,158.5,2.85,15.0,161.0,142.27,110.78
2016,4,10,12,30,3.0,165.0,2.9,15.0,168.0,148.33,115.69
2016,4,10,12,45,1.5,116.0,2.95,15.0,117.5,103.93,79.81
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,59.56,43.61
2016,4,10,13,15,0.0,76.0,3.05,15.0,76.0,67.57,50.25
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,75.57,56.87
2016,4,10,13,45,0.0,84.5,3.15,15.0,84.5,75.09,56.54
2016,4,10,14,0,0.0,84.0,3.2,15.0,84.0,74.62,56.23
2016,4,10,14,15,0.0,113.0,3.15,14.5,113.0,99.83,77.18
2016,4,10,14,30,0.0,142.0,3.1,14.0,142.0,124.2,97.45
2016,4,10,14,45,9.5,192.0,3.1,14.0,198.5,166.54,131.79
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,204.35,162.16
2016,4,10,15,15,9.5,172.0,3.0,14.0,178.5,147.51,116.68
2016,4,10,15,30,0.0,102.0,2.9,14.0,102.0,89.85,69.87
2016,4,10,15,45,0.0,100.5,2.85,14.0,100.5,88.33,72.16
2016,4,10,16,0,0.0,99.0,2.8,14.0,99.0,86.8,71.06
2016,4,10,16,15,0.0,87.5,2.65,13.5,87.5,77.12,62.91
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,67.23,54.49
2016,4,10,16,45,0.0,65.5,2.45,13.0,65.5,57.88,46.33
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,48.56,38.07
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,38.8,29.38
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,29.07,20.56
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,20.67,12.8
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,12.3,5.04
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,6.58,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,11.5,13.5,32.2,0.0
2016,4,11,6,0,75.0,23.0,0.9,12.0,27.0,92.3,41.01
2016,4,11,6,15,172.0,41.5,1.05,12.0,65.5,205.1,163.65
2016,4,11,6,30,269.0,60.0,1.2,12.0,104.0,301.39,249.12
2016,4,11,6,45,134.5,62.0,1.35,12.5,84.0,191.27,159.42
2016,4,11,7,0,0.0,64.0,1.5,13.0,64.0,58.1,44.22
2016,4,11,7,15,0.0,80.0,1.55,13.0,80.0,73.57,57.62
2016,4,11,7,30,0.0,96.0,1.6,13.0,96.0,88.88,70.52
2016,4,11,7,45,3.5,125.5,1.65,13.5,127.5,121.79,97.96
2016,4,11,8,0,7.0,155.0,1.7,14.0,159.0,154.65,124.77
2016,4,11,8,15,65.0,197.5,1.7,14.0,233.0,267.2,218.05
2016,4,11,8,30,123.0,240.0,1.7,14.0,307.0,385.35,311.81
2016,4,11,8,45,426.0,188.0,1.75,14.5,449.0,639.18,510.66
2016,4,11,9,0,729.0,136.0,1.8,15.0,591.0,872.72,676.0
2016,4,11,9,15,514.0,222.5,1.8,15.0,554.0,759.05,589.9
2016,4,11,9,30,299.0,309.0,1.8,15.0,517.0,630.28,491.1
2016,4,11,9,45,205.0,334.0,1.85,15.5,480.0,545.84,426.22
2016,4,11,10,0,111.0,359.0,1.9,16.0,443.0,462.2,360.39
2016,4,11,10,15,114.0,371.0,1.9,16.0,460.0,486.16,377.98
2016,4,11,10,30,117.0,383.0,1.9,16.0,477.0,493.7,382.81
2016,4,11,10,45,75.5,361.5,1.9,16.5,423.5,414.23,321.45
2016,4,11,11,0,34.0,340.0,1.9,17.0,370.0,351.08,272.09
2016,4,11,11,15,33.0,347.0,1.9,17.0,376.0,352.48,273.14
2016,4,11,11,30,32.0,354.0,1.9,17.0,382.0,353.61,273.71
2016,4,11,11,45,452.0,243.5,1.95,17.0,639.0,598.67,466.25
2016,4,11,12,0,872.0,133.0,2.0,17.0,896.0,789.31,605.43
2016,4,11,12,15,871.5,133.0,2.0,17.0,895.0,753.98,578.4
2016,4,11,12,30,871.0,133.0,2.0,17.0,894.0,716.41,550.49
2016,4,11,12,45,852.5,142.0,2.05,17.0,880.0,672.63,517.59
2016,4,11,13,0,834.0,151.0,2.1,17.0,866.0,628.94,484.03
2016,4,11,13,15,584.5,265.5,2.1,17.0,762.0,540.48,415.08
2016,4,11,13,30,335.0,380.0,2.1,17.0,658.0,474.02,363.21
2016,4,11,13,45,574.0,261.5,2.1,17.0,720.5,463.58,353.48
2016,4,11,14,0,813.0,143.0,2.1,17.0,783.0,434.8,325.9
2016,4,11,14,15,803.0,141.0,2.1,17.0,751.5,383.25,281.31
2016,4,11,14,30,793.0,139.0,2.1,17.0,720.0,332.06,236.38
2016,4,11,14,45,783.0,134.5,2.15,17.0,683.5,279.54,190.42
2016,4,11,15,0,773.0,130.0,2.2,17.0,647.0,227.81,146.31
2016,4,11,15,15,755.0,126.5,2.15,17.0,604.0,169.66,100.94
2016,4,11,15,30,737.0,123.0,2.1,17.0,561.0,120.14,70.15
2016,4,11,15,45,712.0,119.0,2.1,17.0,514.0,74.16,59.01
2016,4,11,16,0,687.0,115.0,2.1,17.0,467.0,74.0,59.12
2016,4,11,16,15,655.0,109.5,2.05,16.5,417.0,72.68,58.29
2016,4,11,16,30,623.0,104.0,2.0,16.0,367.0,71.27,57.37
2016,4,11,16,45,584.5,95.5,1.95,16.0,316.5,67.39,54.12
2016,4,11,17,0,546.0,87.0,1.9,16.0,266.0,63.27,50.59
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.5,58.4,46.37
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,51.71,40.35
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,42.25,31.66
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.48,22.4
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.94,8.4
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,1.75,11.5,1.5,1.36,0.0
2016,4,12,6,0,0.0,3.0,2.0,12.0,3.0,2.63,0.0
2016,4,12,6,15,0.0,7.5,2.15,12.0,7.5,6.58,0.0
2016,4,12,6,30,0.0,12.0,2.3,12.0,12.0,10.53,3.34
2016,4,12,6,45,0.0,17.5,2.45,12.5,17.5,15.38,7.61
2016,4,12,7,0,0.0,23.0,2.6,13.0,23.0,20.23,11.84
2016,4,12,7,15,0.0,28.5,2.55,13.0,28.5,25.09,16.06
2016,4,12,7,30,0.0,34.0,2.5,13.0,34.0,29.96,20.22
2016,4,12,7,45,0.0,54.5,2.5,13.0,54.5,48.12,35.71
2016,4,12,8,0,0.0,75.0,2.5,13.0,75.0,66.35,51.07
2016,4,12,8,15,0.0,83.0,2.5,13.0,83.0,73.48,56.9
2016,4,12,8,30,0.0,91.0,2.5,13.0,91.0,80.71,62.78
2016,4,12,8,45,0.0,68.0,2.5,13.5,68.0,60.19,45.26
2016,4,12,9,0,0.0,45.0,2.5,14.0,45.0,39.8,27.95
2016,4,12,9,15,0.0,88.5,2.55,14.0,88.5,78.49,60.17
2016,4,12,9,30,0.0,132.0,2.6,14.0,132.0,118.67,93.12
2016,4,12,9,45,2.5,162.0,2.65,14.5,164.0,149.02,117.52
2016,4,12,10,0,5.0,192.0,2.7,15.0,196.0,179.29,141.52
2016,4,12,10,15,7.0,210.0,2.75,15.0,216.0,197.5,155.88
2016,4,12,10,30,9.0,228.0,2.8,15.0,236.0,215.46,169.99
2016,4,12,10,45,8.0,219.0,2.9,15.0,226.5,205.25,161.63
2016,4,12,11,0,7.0,210.0,3.0,15.0,217.0,195.27,153.55
2016,4,12,11,15,13.5,262.0,3.05,15.0,274.0,247.69,195.15
2016,4,12,11,30,20.0,314.0,3.1,15.0,331.0,299.1,235.26
2016,4,12,11,45,14.0,262.5,3.2,15.0,274.5,245.8,193.24
2016,4,12,12,0,8.0,211.0,3.3,15.0,218.0,193.92,152.15
2016,4,12,12,15,35.0,308.0,3.3,15.0,338.5,300.49,236.77
2016,4,12,12,30,62.0,405.0,3.3,15.0,459.0,398.18,311.95
2016,4,12,12,45,61.5,399.5,3.35,15.0,453.0,385.73,302.0
2016,4,12,13,0,61.0,394.0,3.4,15.0,447.0,373.33,292.5
2016,4,12,13,15,62.0,385.5,3.4,15.0,438.5,359.4,281.76
2016,4,12,13,30,63.0,377.0,3.4,15.0,430.0,345.45,270.96
2016,4,12,13,45,150.5,377.5,3.45,15.0,498.0,371.38,290.62
2016,4,12,14,0,238.0,378.0,3.5,15.0,566.0,392.3,304.87
2016,4,12,14,15,158.0,357.0,3.55,15.0,480.0,330.86,257.42
2016,4,12,14,30,78.0,336.0,3.6,15.0,394.0,286.98,224.65
2016,4,12,14,45,118.5,324.5,3.65,15.0,407.5,269.9,209.62
2016,4,12,15,0,159.0,313.0,3.7,15.0,421.0,256.76,197.3
2016,4,12,15,15,341.0,251.5,3.7,15.0,462.0,216.0,157.28
2016,4,12,15,30,523.0,190.0,3.7,15.0,503.0,154.94,105.84
2016,4,12,15,45,460.5,189.0,3.7,15.0,448.0,119.62,98.9
2016,4,12,16,0,398.0,188.0,3.7,15.0,393.0,121.38,100.79
2016,4,12,16,15,408.5,164.5,3.6,14.5,356.0,109.02,90.54
2016,4,12,16,30,419.0,141.0,3.5,14.0,319.0,95.9,79.51
2016,4,12,16,45,363.0,135.0,3.45,13.5,274.5,93.73,77.98
2016,4,12,17,0,307.0,129.0,3.4,13.0,230.0,94.93,79.34
2016,4,12,17,15,265.0,110.5,3.15,12.5,186.5,82.57,68.47
2016,4,12,17,30,223.0,92.0,2.9,12.0,143.0,69.76,56.94
2016,4,12,17,45,167.5,71.0,2.65,12.0,104.0,54.75,43.06
2016,4,12,18,0,112.0,50.0,2.4,12.0,65.0,39.27,28.54
2016,4,12,18,15,56.0,29.0,2.35,11.5,36.5,24.05,12.05
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,13.5,1.75,10.5,16.5,38.34,0.0
2016,4,13,6,0,89.0,27.0,1.9,11.0,33.0,110.7,67.67
2016,4,13,6,15,191.5,45.0,2.1,11.5,73.0,223.25,181.24
2016,4,13,6,30,294.0,63.0,2.3,12.0,113.0,324.1,270.23
2016,4,13,6,45,392.0,72.5,2.55,12.5,164.0,416.9,350.04
2016,4,13,7,0,490.0,82.0,2.8,13.0,215.0,521.14,435.85
2016,4,13,7,15,544.0,90.0,2.8,13.0,267.5,590.05,489.82
2016,4,13,7,30,598.0,98.0,2.8,13.0,320.0,659.92,542.67
2016,4,13,7,45,641.0,103.0,2.85,13.5,373.0,717.15,583.4
2016,4,13,8,0,684.0,108.0,2.9,14.0,426.0,773.84,622.59
2016,4,13,8,15,711.5,113.0,2.9,14.5,476.0,815.47,649.49
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,855.22,674.59
2016,4,13,8,45,759.0,122.5,2.9,15.5,572.5,885.14,692.3
