Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,0,779.0,127.0,2.9,16.0,619.0,906.67,704.01
2016,4,13,9,15,794.5,130.0,2.85,16.0,660.5,925.38,714.73
2016,4,13,9,30,810.0,133.0,2.8,16.0,702.0,940.93,723.32
2016,4,13,9,45,837.0,127.5,2.8,16.5,741.5,954.7,729.84
2016,4,13,10,0,864.0,122.0,2.8,17.0,781.0,955.39,727.52
2016,4,13,10,15,871.5,124.0,2.8,17.0,810.0,952.47,724.4
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,946.12,719.14
2016,4,13,10,45,882.5,128.0,2.85,17.0,860.0,932.73,709.65
2016,4,13,11,0,886.0,130.0,2.9,17.0,881.0,916.06,698.08
2016,4,13,11,15,889.0,131.0,2.9,17.0,895.0,894.78,683.06
2016,4,13,11,30,892.0,132.0,2.9,17.0,909.0,870.44,666.01
2016,4,13,11,45,893.0,132.5,2.95,17.5,915.0,841.08,644.61
2016,4,13,12,0,894.0,133.0,3.0,18.0,921.0,809.01,621.36
2016,4,13,12,15,893.5,133.0,3.05,18.0,919.5,772.87,596.12
2016,4,13,12,30,893.0,133.0,3.1,18.0,918.0,734.44,567.46
2016,4,13,12,45,888.0,134.0,3.15,18.0,907.5,691.83,535.09
2016,4,13,13,0,883.0,135.0,3.2,18.0,897.0,647.61,500.8
2016,4,13,13,15,879.0,134.0,3.2,18.0,879.5,600.97,463.7
2016,4,13,13,30,875.0,133.0,3.2,18.0,862.0,553.09,424.67
2016,4,13,13,45,862.0,134.5,3.25,18.0,835.5,498.76,379.91
2016,4,13,14,0,849.0,136.0,3.3,18.0,809.0,446.76,335.73
2016,4,13,14,15,839.5,134.0,3.3,17.5,777.5,393.59,290.05
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,340.68,243.65
2016,4,13,14,45,705.5,167.5,3.3,17.0,670.5,282.04,196.24
2016,4,13,15,0,581.0,203.0,3.3,17.0,595.0,243.34,167.29
2016,4,13,15,15,537.5,202.5,3.2,16.5,547.0,200.23,135.09
2016,4,13,15,30,494.0,202.0,3.1,16.0,499.0,161.93,111.63
2016,4,13,15,45,597.0,161.5,3.05,16.0,491.0,104.04,85.04
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,77.95,62.76
2016,4,13,16,15,669.0,115.0,2.9,15.5,432.5,76.45,61.81
2016,4,13,16,30,638.0,109.0,2.8,15.0,382.0,74.83,60.72
2016,4,13,16,45,594.0,102.0,2.7,14.5,329.5,72.24,58.72
2016,4,13,17,0,550.0,95.0,2.6,14.0,277.0,69.53,56.55
2016,4,13,17,15,489.0,85.0,2.3,13.5,226.0,64.06,51.79
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,56.07,44.59
2016,4,13,17,45,330.0,62.5,1.7,12.5,127.5,47.43,36.56
2016,4,13,18,0,232.0,50.0,1.4,12.0,80.0,38.55,28.01
2016,4,13,18,15,128.0,30.5,1.4,11.5,46.0,23.81,12.43
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.01,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,14.5,1.65,10.5,20.0,54.09,0.0
2016,4,14,6,0,139.0,29.0,1.8,11.0,40.0,161.43,108.29
2016,4,14,6,15,257.0,44.5,2.0,11.0,83.0,266.36,217.98
2016,4,14,6,30,375.0,60.0,2.2,11.0,126.0,377.87,316.19
2016,4,14,6,45,451.0,70.5,2.4,11.5,176.5,462.71,388.61
2016,4,14,7,0,527.0,81.0,2.6,12.0,227.0,550.65,460.09
2016,4,14,7,15,562.5,83.5,2.7,12.0,269.0,598.96,497.99
2016,4,14,7,30,598.0,86.0,2.8,12.0,311.0,646.63,534.25
2016,4,14,7,45,461.0,133.0,2.9,12.5,321.5,590.67,487.99
2016,4,14,8,0,324.0,180.0,3.0,13.0,332.0,514.6,423.77
2016,4,14,8,15,327.0,202.0,3.05,13.0,369.5,545.93,447.05
2016,4,14,8,30,330.0,224.0,3.1,13.0,407.0,575.58,468.14
2016,4,14,8,45,366.5,236.5,3.15,13.5,455.5,623.68,503.11
2016,4,14,9,0,403.0,249.0,3.2,14.0,504.0,670.94,536.7
2016,4,14,9,15,504.5,229.0,3.25,14.5,570.0,760.32,602.34
2016,4,14,9,30,606.0,209.0,3.3,15.0,636.0,837.29,657.22
2016,4,14,9,45,731.0,170.5,3.4,15.5,712.0,908.86,705.88
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,970.11,746.09
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,966.7,742.42
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,959.81,737.04
2016,4,14,10,45,609.5,262.0,3.7,16.0,765.0,835.98,647.5
2016,4,14,11,0,348.0,388.0,3.8,16.0,685.0,696.32,540.17
2016,4,14,11,15,607.0,270.5,3.85,16.0,797.5,800.57,622.83
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,876.94,679.69
2016,4,14,11,45,850.0,164.0,3.95,16.0,911.5,843.26,655.19
2016,4,14,12,0,834.0,175.0,4.0,16.0,913.0,807.52,629.53
2016,4,14,12,15,833.5,174.5,4.1,16.0,911.0,771.25,602.61
2016,4,14,12,30,833.0,174.0,4.2,16.0,909.0,732.86,573.61
2016,4,14,12,45,857.5,157.0,4.35,16.0,906.0,694.57,544.9
2016,4,14,13,0,882.0,140.0,4.5,16.0,903.0,652.5,512.44
2016,4,14,13,15,877.5,139.0,4.55,16.0,886.0,605.57,474.48
2016,4,14,13,30,873.0,138.0,4.6,16.0,869.0,557.45,434.61
2016,4,14,13,45,855.0,143.0,4.65,16.0,841.0,503.93,389.57
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,452.94,345.42
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,399.74,298.49
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,346.9,251.16
2016,4,14,14,45,800.5,142.0,4.7,16.0,710.0,294.21,204.17
2016,4,14,15,0,784.0,141.0,4.7,16.0,671.0,243.03,159.74
2016,4,14,15,15,765.5,137.0,4.65,15.5,627.0,183.2,112.14
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,132.68,79.22
2016,4,14,15,45,735.0,124.0,4.6,15.0,537.0,81.21,65.63
2016,4,14,16,0,723.0,115.0,4.6,15.0,491.0,73.83,59.43
2016,4,14,16,15,691.5,110.0,4.5,14.5,439.5,72.85,58.9
2016,4,14,16,30,660.0,105.0,4.4,14.0,388.0,71.81,58.29
2016,4,14,16,45,622.5,97.0,4.3,14.0,336.0,68.33,55.38
2016,4,14,17,0,585.0,89.0,4.2,14.0,284.0,64.64,52.21
2016,4,14,17,15,524.0,80.0,3.9,13.5,232.0,59.8,48.0
2016,4,14,17,30,463.0,71.0,3.6,13.0,180.0,54.76,43.43
2016,4,14,17,45,372.5,59.5,3.35,12.5,132.5,45.23,34.63
2016,4,14,18,0,282.0,48.0,3.1,12.0,85.0,37.06,26.75
2016,4,14,18,15,161.0,30.5,2.95,11.5,50.0,23.82,12.86
2016,4,14,18,30,40.0,13.0,2.8,11.0,15.0,11.82,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.6,8.5,22.5,78.97,0.0
2016,4,15,6,0,224.0,28.0,1.7,9.0,45.0,216.92,155.58
2016,4,15,6,15,341.0,40.0,2.05,9.5,90.0,319.45,263.91
2016,4,15,6,30,458.0,52.0,2.4,10.0,135.0,430.96,361.98
2016,4,15,6,45,530.0,60.5,2.8,10.5,187.0,512.23,431.19
2016,4,15,7,0,602.0,69.0,3.2,11.0,239.0,596.91,500.09
2016,4,15,7,15,651.0,75.5,3.4,11.5,293.5,662.86,551.03
2016,4,15,7,30,700.0,82.0,3.6,12.0,348.0,729.52,600.72
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.5,778.63,635.62
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,821.14,664.86
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,861.57,691.09
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,899.8,715.22
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,927.3,731.3
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,951.81,745.21
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.5,969.29,755.23
2016,4,15,9,30,870.0,117.0,3.9,15.0,734.0,983.47,763.05
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.5,982.07,759.03
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,987.3,759.93
2016,4,15,10,15,907.5,118.5,3.9,16.5,838.5,983.54,754.71
2016,4,15,10,30,915.0,120.0,3.9,17.0,868.0,976.26,747.31
2016,4,15,10,45,922.5,119.5,3.95,17.5,891.0,963.43,736.59
2016,4,15,11,0,930.0,119.0,4.0,18.0,914.0,947.15,723.67
2016,4,15,11,15,933.0,120.0,4.05,18.0,928.0,925.01,708.19
2016,4,15,11,30,936.0,121.0,4.1,18.0,942.0,899.67,690.54
2016,4,15,11,45,940.0,119.0,4.2,18.0,949.0,869.28,669.59
2016,4,15,12,0,944.0,117.0,4.3,18.0,956.0,835.95,646.44
2016,4,15,12,15,943.0,117.0,4.35,18.0,953.5,797.93,619.8
2016,4,15,12,30,942.0,117.0,4.4,18.0,951.0,757.54,589.97
2016,4,15,12,45,944.0,113.5,4.45,18.5,941.5,713.94,555.5
2016,4,15,13,0,946.0,110.0,4.5,19.0,932.0,668.15,518.72
2016,4,15,13,15,941.0,109.5,4.55,19.0,913.5,618.89,479.39
2016,4,15,13,30,936.0,109.0,4.6,19.0,895.0,568.33,438.0
2016,4,15,13,45,932.0,106.5,4.65,19.0,869.5,515.59,393.77
2016,4,15,14,0,928.0,104.0,4.7,19.0,844.0,461.91,347.55
2016,4,15,14,15,918.5,102.0,4.7,19.0,810.5,405.96,298.42
2016,4,15,14,30,909.0,100.0,4.7,19.0,777.0,350.05,248.52
2016,4,15,14,45,896.0,98.5,4.7,19.0,737.0,293.94,198.49
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,238.67,150.47
2016,4,15,15,15,867.5,94.5,4.55,18.5,652.5,183.45,106.56
2016,4,15,15,30,852.0,92.0,4.4,18.0,608.0,120.59,64.28
2016,4,15,15,45,830.0,89.5,4.25,18.0,558.5,68.29,53.7
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,61.75,48.25
2016,4,15,16,15,781.0,83.0,3.8,17.5,457.0,60.42,47.36
2016,4,15,16,30,754.0,79.0,3.5,17.0,405.0,59.01,46.39
2016,4,15,16,45,717.5,74.0,3.25,17.0,352.0,56.67,44.48
2016,4,15,17,0,681.0,69.0,3.0,17.0,299.0,49.47,38.23
2016,4,15,17,15,626.5,63.0,2.75,16.0,246.0,46.35,35.64
2016,4,15,17,30,572.0,57.0,2.5,15.0,193.0,43.15,32.82
2016,4,15,17,45,491.0,48.0,2.25,14.5,143.5,37.22,27.32
2016,4,15,18,0,410.0,39.0,2.0,14.0,94.0,31.08,21.41
2016,4,15,18,15,271.0,26.0,1.9,13.5,56.0,20.95,10.85
2016,4,15,18,30,132.0,13.0,1.8,13.0,18.0,11.82,0.0
2016,4,15,18,45,66.0,6.5,1.7,12.5,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.0,86.72,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,48.0,234.44,172.72
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.0,331.68,271.63
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,438.03,363.04
2016,4,16,6,45,534.5,60.5,1.6,12.5,189.5,517.03,427.83
2016,4,16,7,0,603.0,69.0,1.7,13.0,241.0,599.22,491.9
2016,4,16,7,15,650.0,75.0,1.7,13.5,295.0,662.96,538.47
2016,4,16,7,30,697.0,81.0,1.7,14.0,349.0,727.28,583.51
2016,4,16,7,45,729.5,86.5,1.7,15.0,402.0,778.31,616.05
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,823.24,643.2
2016,4,16,8,15,786.5,95.5,1.75,16.5,505.5,862.18,667.21
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,898.9,689.32
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,926.85,705.22
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,951.92,719.16
2016,4,16,9,15,862.0,107.5,1.95,18.5,692.0,969.01,727.77
2016,4,16,9,30,876.0,110.0,2.0,19.0,734.0,973.02,727.87
2016,4,16,9,45,888.5,111.0,2.1,19.5,771.0,980.48,731.13
2016,4,16,10,0,901.0,112.0,2.2,20.0,808.0,984.5,732.18
2016,4,16,10,15,908.0,113.5,2.25,20.5,837.0,980.35,727.45
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,972.69,720.66
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,959.6,710.45
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,943.08,698.15
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,920.6,683.34
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,894.94,666.46
2016,4,16,11,45,937.0,115.5,2.55,22.0,945.0,865.17,646.8
2016,4,16,12,0,941.0,114.0,2.6,22.0,952.0,832.47,625.07
2016,4,16,12,15,940.5,113.5,2.6,22.0,950.0,794.55,599.31
2016,4,16,12,30,940.0,113.0,2.6,22.0,948.0,754.25,570.69
2016,4,16,12,45,939.0,112.0,2.65,22.5,938.0,710.99,537.82
2016,4,16,13,0,938.0,111.0,2.7,23.0,928.0,665.74,502.84
2016,4,16,13,15,934.0,110.0,2.65,23.0,910.0,617.0,465.05
2016,4,16,13,30,930.0,109.0,2.6,23.0,892.0,566.92,425.28
2016,4,16,13,45,923.0,108.0,2.6,23.0,866.0,514.31,382.7
2016,4,16,14,0,916.0,107.0,2.6,23.0,840.0,461.05,338.41
2016,4,16,14,15,907.5,105.5,2.55,23.0,807.5,406.45,291.9
2016,4,16,14,30,899.0,104.0,2.5,23.0,775.0,351.8,244.5
2016,4,16,14,45,888.0,101.5,2.45,23.0,736.5,295.97,196.09
2016,4,16,15,0,877.0,99.0,2.4,23.0,698.0,240.82,149.3
2016,4,16,15,15,862.0,96.5,2.3,22.5,653.5,186.0,106.59
2016,4,16,15,30,847.0,94.0,2.2,22.0,609.0,123.54,65.08
2016,4,16,15,45,829.0,90.5,2.1,22.0,561.0,70.91,45.77
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,61.67,47.37
2016,4,16,16,15,784.0,83.0,1.8,21.5,461.0,60.34,46.5
2016,4,16,16,30,757.0,79.0,1.6,21.0,409.0,58.93,45.54
2016,4,16,16,45,718.5,74.5,1.45,20.5,355.5,56.98,44.09
2016,4,16,17,0,680.0,70.0,1.3,20.0,302.0,50.12,38.32
2016,4,16,17,15,627.0,64.0,1.25,19.0,249.0,47.04,35.81
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,43.87,33.07
2016,4,16,17,45,477.0,50.0,1.15,17.5,145.5,38.77,28.37
2016,4,16,18,0,380.0,42.0,1.1,17.0,95.0,33.6,23.34
2016,4,16,18,15,251.5,28.5,1.1,16.5,57.0,23.11,12.65
2016,4,16,18,30,123.0,15.0,1.1,16.0,19.0,11.85,0.0
2016,4,16,18,45,61.5,7.5,1.1,16.0,9.5,6.82,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.0,0.8,13.5,25.0,103.41,0.0
2016,4,17,6,0,221.0,30.0,0.8,14.0,50.0,216.91,161.37
2016,4,17,6,15,323.0,43.5,0.85,14.5,93.5,312.98,253.09
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,415.39,339.05
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.5,491.39,399.51
2016,4,17,7,0,552.0,77.0,1.0,17.0,238.0,570.22,458.43
2016,4,17,7,15,600.0,84.5,1.0,17.0,290.5,635.41,505.71
2016,4,17,7,30,648.0,92.0,1.0,17.0,343.0,701.27,551.65
2016,4,17,7,45,681.0,98.0,1.05,17.5,395.0,752.21,584.98
2016,4,17,8,0,714.0,104.0,1.1,18.0,447.0,802.15,616.82
2016,4,17,8,15,739.5,108.5,1.15,18.5,497.0,841.9,640.95
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,874.04,659.68
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,902.59,675.34
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,928.34,689.02
2016,4,17,9,15,817.0,123.5,1.45,21.5,680.5,946.03,697.99
2016,4,17,9,30,832.0,126.0,1.5,22.0,722.0,960.53,705.03
2016,4,17,9,45,849.5,125.0,1.6,22.5,759.5,970.18,709.77
2016,4,17,10,0,867.0,124.0,1.7,23.0,797.0,966.61,706.12
2016,4,17,10,15,874.5,125.5,1.75,23.5,825.5,963.0,702.06
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,955.99,695.95
2016,4,17,10,45,891.5,126.0,1.85,24.5,877.0,944.88,687.36
2016,4,17,11,0,901.0,125.0,1.9,25.0,900.0,930.38,676.73
2016,4,17,11,15,904.0,126.0,1.9,25.0,914.0,908.79,662.38
2016,4,17,11,30,907.0,127.0,1.9,25.0,928.0,884.1,646.13
2016,4,17,11,45,910.0,126.0,1.9,25.5,934.5,854.59,625.52
2016,4,17,12,0,913.0,125.0,1.9,26.0,941.0,822.29,603.13
2016,4,17,12,15,912.5,124.5,1.85,26.0,939.0,785.18,578.26
2016,4,17,12,30,912.0,124.0,1.8,26.0,937.0,745.79,550.46
2016,4,17,12,45,911.0,123.0,1.75,26.0,927.0,703.53,519.77
2016,4,17,13,0,910.0,122.0,1.7,26.0,917.0,659.36,487.09
2016,4,17,13,15,905.5,121.0,1.6,26.0,899.0,611.5,450.74
2016,4,17,13,30,901.0,120.0,1.5,26.0,881.0,562.4,412.63
2016,4,17,13,45,897.0,117.5,1.4,26.5,856.5,511.34,371.4
2016,4,17,14,0,893.0,115.0,1.3,27.0,832.0,459.41,328.6
2016,4,17,14,15,884.0,113.5,1.25,27.0,799.5,405.78,284.49
2016,4,17,14,30,875.0,112.0,1.2,27.0,767.0,352.17,239.53
2016,4,17,14,45,868.0,107.5,1.15,27.0,729.5,297.15,193.18
2016,4,17,15,0,861.0,103.0,1.1,27.0,692.0,242.43,147.9
2016,4,17,15,15,846.0,100.5,1.1,26.5,648.0,179.85,100.19
2016,4,17,15,30,831.0,98.0,1.1,26.0,604.0,127.03,66.62
2016,4,17,15,45,815.0,93.0,1.1,26.0,557.0,74.29,46.43
2016,4,17,16,0,799.0,88.0,1.1,26.0,510.0,62.17,46.95
2016,4,17,16,15,772.5,84.0,1.1,25.5,458.5,60.88,46.15
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,59.51,45.25
2016,4,17,16,45,711.5,75.0,1.1,24.5,354.5,57.22,43.55
2016,4,17,17,0,677.0,70.0,1.1,24.0,302.0,50.0,37.55
2016,4,17,17,15,625.0,63.5,1.1,22.5,249.5,46.54,34.83
2016,4,17,17,30,573.0,57.0,1.1,21.0,197.0,42.94,31.84
2016,4,17,17,45,492.0,48.5,1.1,20.0,147.5,37.43,26.92
2016,4,17,18,0,411.0,40.0,1.1,19.0,98.0,31.75,21.6
2016,4,17,18,15,282.5,27.0,1.1,18.5,59.5,21.68,11.62
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,11.21,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,15.0,0.65,15.0,27.5,124.27,0.0
2016,4,18,6,0,274.0,30.0,0.6,15.0,55.0,253.87,191.52
2016,4,18,6,15,378.5,42.0,0.6,15.5,101.0,350.35,281.33
2016,4,18,6,30,483.0,54.0,0.6,16.0,147.0,455.27,367.38
2016,4,18,6,45,552.5,61.5,0.65,17.0,199.5,534.71,428.25
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,617.28,488.12
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,680.48,532.36
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,744.15,575.26
2016,4,18,7,45,745.0,85.5,0.7,18.5,413.5,788.81,602.46
2016,4,18,8,0,777.0,90.0,0.7,19.0,467.0,837.79,631.9
2016,4,18,8,15,800.5,94.0,0.8,19.5,517.5,876.66,655.6
2016,4,18,8,30,824.0,98.0,0.9,20.0,568.0,913.24,677.6
2016,4,18,8,45,841.5,101.0,1.0,21.0,615.0,940.36,691.95
2016,4,18,9,0,859.0,104.0,1.1,22.0,662.0,964.55,704.39
2016,4,18,9,15,872.0,106.0,1.2,22.5,703.5,970.22,706.36
2016,4,18,9,30,885.0,108.0,1.3,23.0,745.0,982.61,712.94
2016,4,18,9,45,898.5,108.0,1.45,23.5,781.5,989.9,717.03
2016,4,18,10,0,912.0,108.0,1.6,24.0,818.0,993.76,719.01
2016,4,18,10,15,918.5,109.0,1.65,24.5,846.5,988.54,713.89
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,979.82,706.79
2016,4,18,10,45,929.5,111.0,1.75,25.5,896.5,965.77,696.47
2016,4,18,11,0,934.0,112.0,1.8,26.0,918.0,948.32,684.12
2016,4,18,11,15,936.5,112.5,1.8,26.0,931.5,925.29,669.05
2016,4,18,11,30,939.0,113.0,1.8,26.0,945.0,899.11,652.04
2016,4,18,11,45,939.5,113.5,1.8,26.0,950.5,868.27,632.03
2016,4,18,12,0,940.0,114.0,1.8,26.0,956.0,834.65,610.16
2016,4,18,12,15,938.5,114.0,1.75,26.0,953.0,796.49,584.73
2016,4,18,12,30,937.0,114.0,1.7,26.0,950.0,756.02,556.77
2016,4,18,12,45,930.5,115.5,1.65,26.5,938.5,711.43,523.51
2016,4,18,13,0,924.0,117.0,1.6,27.0,927.0,665.26,488.63
2016,4,18,13,15,919.0,116.0,1.55,27.0,908.5,616.58,452.27
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,566.68,414.08
2016,4,18,13,45,903.5,116.0,1.45,27.0,863.0,514.77,373.39
2016,4,18,14,0,893.0,117.0,1.4,27.0,836.0,462.55,331.36
2016,4,18,14,15,883.5,115.5,1.4,26.5,803.5,408.74,287.84
2016,4,18,14,30,874.0,114.0,1.4,26.0,771.0,355.03,243.26
2016,4,18,14,45,853.5,115.5,1.4,26.0,730.0,293.83,192.54
2016,4,18,15,0,833.0,117.0,1.4,26.0,689.0,240.99,148.93
2016,4,18,15,15,816.5,114.0,1.35,26.0,645.5,187.44,107.55
2016,4,18,15,30,800.0,111.0,1.3,26.0,602.0,135.76,74.12
2016,4,18,15,45,598.0,153.5,1.3,26.0,503.5,105.22,72.04
2016,4,18,16,0,396.0,196.0,1.3,26.0,405.0,125.39,99.42
2016,4,18,16,15,536.5,148.5,1.3,25.0,402.0,98.72,77.93
2016,4,18,16,30,677.0,101.0,1.3,24.0,399.0,68.36,52.92
2016,4,18,16,45,630.5,96.0,1.35,23.5,346.0,66.99,52.07
2016,4,18,17,0,584.0,91.0,1.4,23.0,293.0,65.62,51.12
2016,4,18,17,15,528.0,82.0,1.3,21.5,241.0,60.86,47.37
2016,4,18,17,30,472.0,73.0,1.2,20.0,189.0,55.89,43.23
2016,4,18,17,45,387.0,61.5,1.2,19.0,141.0,46.58,34.99
2016,4,18,18,0,302.0,50.0,1.2,18.0,93.0,38.46,27.49
2016,4,18,18,15,151.0,35.0,1.2,17.5,56.5,27.21,16.34
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,17.09,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,27.5,111.0,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,55.0,226.7,173.19
2016,4,19,6,15,325.0,47.0,0.5,15.5,99.5,317.34,255.59
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,420.39,340.07
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.0,506.01,407.17
2016,4,19,7,0,583.0,75.0,0.6,17.0,248.0,595.26,473.12
2016,4,19,7,15,629.0,81.0,0.55,17.0,301.0,657.87,516.44
2016,4,19,7,30,675.0,87.0,0.5,17.0,354.0,720.97,558.39
2016,4,19,7,45,715.5,90.0,0.5,17.5,408.0,775.31,592.34
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,824.04,621.48
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.5,862.38,641.06
2016,4,19,8,30,804.0,100.0,0.3,19.0,563.0,898.51,658.72
2016,4,19,8,45,821.5,103.5,0.25,20.0,609.0,925.97,670.21
2016,4,19,9,0,839.0,107.0,0.2,21.0,655.0,950.56,679.82
2016,4,19,9,15,852.5,110.0,0.3,21.5,696.5,967.63,689.08
2016,4,19,9,30,866.0,113.0,0.4,22.0,738.0,971.44,690.55
2016,4,19,9,45,868.0,119.0,0.55,23.0,771.5,974.17,691.56
2016,4,19,10,0,870.0,125.0,0.7,24.0,805.0,973.41,690.47
2016,4,19,10,15,668.5,224.0,0.8,24.0,758.0,890.57,639.59
2016,4,19,10,30,467.0,323.0,0.9,24.0,711.0,783.75,567.21
2016,4,19,10,45,672.5,232.0,1.0,24.5,806.0,869.37,628.69
2016,4,19,11,0,878.0,141.0,1.1,25.0,901.0,928.11,665.23
2016,4,19,11,15,706.0,240.5,1.2,25.0,858.0,862.93,622.97
2016,4,19,11,30,534.0,340.0,1.3,25.0,815.0,783.36,567.93
2016,4,19,11,45,519.0,348.0,1.4,25.5,812.0,753.69,548.07
2016,4,19,12,0,504.0,356.0,1.5,26.0,809.0,723.0,526.72
2016,4,19,12,15,422.0,387.0,1.55,26.0,766.0,661.71,483.77
2016,4,19,12,30,340.0,418.0,1.6,26.0,723.0,604.65,443.39
2016,4,19,12,45,352.0,409.0,1.65,26.0,721.5,582.42,428.27
2016,4,19,13,0,364.0,400.0,1.7,26.0,720.0,558.82,411.55
2016,4,19,13,15,436.5,360.5,1.75,25.5,737.0,540.82,399.74
2016,4,19,13,30,509.0,321.0,1.8,25.0,754.0,518.99,384.04
2016,4,19,13,45,411.5,346.5,1.9,25.0,689.5,460.06,340.24
2016,4,19,14,0,314.0,372.0,2.0,25.0,625.0,415.62,307.22
2016,4,19,14,15,196.0,359.0,2.0,24.5,515.0,348.78,259.15
2016,4,19,14,30,78.0,346.0,2.0,24.0,405.0,295.94,222.36
2016,4,19,14,45,73.5,326.0,2.05,24.0,379.5,271.79,204.37
2016,4,19,15,0,69.0,306.0,2.1,24.0,354.0,248.45,186.92
2016,4,19,15,15,48.0,270.5,2.15,23.0,303.0,213.97,162.4
2016,4,19,15,30,27.0,235.0,2.2,22.0,252.0,193.76,148.93
2016,4,19,15,45,69.0,233.5,2.3,21.5,271.5,176.34,136.06
2016,4,19,16,0,111.0,232.0,2.4,21.0,291.0,162.37,132.46
2016,4,19,16,15,78.5,203.0,2.45,20.5,243.0,153.15,125.46
2016,4,19,16,30,46.0,174.0,2.5,20.0,195.0,133.85,109.81
2016,4,19,16,45,39.5,153.5,2.6,19.5,169.5,119.39,98.04
2016,4,19,17,0,33.0,133.0,2.7,19.0,144.0,104.61,85.75
2016,4,19,17,15,242.5,105.0,2.6,18.0,167.0,78.78,63.7
2016,4,19,17,30,452.0,77.0,2.5,17.0,190.0,57.26,44.98
2016,4,19,17,45,387.0,63.0,2.45,16.5,143.5,47.66,36.32
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,37.69,27.1
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.7,15.45
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.0,137.13,15.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,62.0,273.37,213.57
2016,4,20,6,15,398.0,44.0,1.0,13.5,108.5,368.16,300.11
2016,4,20,6,30,499.0,55.0,1.1,14.0,155.0,470.65,385.49
2016,4,20,6,45,569.5,61.5,1.25,15.0,208.0,550.37,448.0
2016,4,20,7,0,640.0,68.0,1.4,16.0,261.0,633.21,509.82
2016,4,20,7,15,683.0,73.5,1.35,16.5,315.0,694.3,552.14
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,750.58,589.17
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.5,800.37,620.76
2016,4,20,8,0,791.0,86.0,1.3,18.0,476.0,848.84,650.51
2016,4,20,8,15,813.0,89.5,1.35,18.5,526.0,885.93,672.5
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,920.69,692.71
2016,4,20,8,45,851.0,96.0,1.5,19.5,622.0,946.51,707.52
2016,4,20,9,0,867.0,99.0,1.6,20.0,668.0,959.56,714.01
2016,4,20,9,15,879.0,101.0,1.65,20.0,709.0,974.31,722.51
2016,4,20,9,30,891.0,103.0,1.7,20.0,750.0,985.81,728.98
2016,4,20,9,45,903.0,103.0,1.8,20.5,785.5,991.71,731.25
2016,4,20,10,0,915.0,103.0,1.9,21.0,821.0,994.19,731.46
2016,4,20,10,15,921.0,104.5,1.95,21.0,849.5,989.07,727.67
2016,4,20,10,30,927.0,106.0,2.0,21.0,878.0,980.44,721.8
2016,4,20,10,45,922.5,112.0,2.05,21.5,896.5,963.29,709.14
2016,4,20,11,0,918.0,118.0,2.1,22.0,915.0,942.84,694.51
2016,4,20,11,15,920.5,119.0,2.15,22.0,929.0,920.53,680.06
2016,4,20,11,30,923.0,120.0,2.2,22.0,943.0,895.1,663.55
2016,4,20,11,45,912.0,127.5,2.3,22.5,945.0,861.67,640.83
2016,4,20,12,0,901.0,135.0,2.4,23.0,947.0,825.94,616.47
2016,4,20,12,15,900.0,135.0,2.45,23.0,944.5,789.17,592.05
2016,4,20,12,30,899.0,135.0,2.5,23.0,942.0,750.19,564.45
2016,4,20,12,45,898.0,133.0,2.55,23.0,931.5,707.54,533.4
2016,4,20,13,0,897.0,131.0,2.6,23.0,921.0,663.07,500.27
2016,4,20,13,15,892.0,130.0,2.65,22.5,903.0,615.48,464.86
2016,4,20,13,30,887.0,129.0,2.7,22.0,885.0,566.75,427.43
2016,4,20,13,45,879.0,128.0,2.75,22.0,859.0,515.67,386.24
2016,4,20,14,0,871.0,127.0,2.8,22.0,833.0,464.13,343.5
2016,4,20,14,15,861.0,125.5,2.85,22.0,800.5,411.24,298.66
2016,4,20,14,30,851.0,124.0,2.9,22.0,768.0,352.36,248.4
2016,4,20,14,45,836.5,122.5,2.95,22.0,728.5,298.21,201.47
2016,4,20,15,0,822.0,121.0,3.0,22.0,689.0,245.26,156.29
2016,4,20,15,15,805.5,117.5,3.0,21.5,645.5,192.0,114.02
2016,4,20,15,30,789.0,114.0,3.0,21.0,602.0,140.62,79.34
2016,4,20,15,45,768.5,110.0,3.0,20.5,554.0,90.84,57.78
2016,4,20,16,0,748.0,106.0,3.0,20.0,506.0,67.12,52.4
2016,4,20,16,15,719.0,101.0,2.9,19.5,455.0,65.9,51.65
2016,4,20,16,30,690.0,96.0,2.8,19.0,404.0,64.57,50.79
2016,4,20,16,45,654.5,89.5,2.7,18.5,352.0,61.98,48.8
2016,4,20,17,0,619.0,83.0,2.6,18.0,300.0,59.22,46.61
2016,4,20,17,15,565.0,75.5,2.3,17.0,248.0,55.42,43.49
2016,4,20,17,30,511.0,68.0,2.0,16.0,196.0,51.46,40.08
2016,4,20,17,45,434.0,57.5,1.7,15.5,148.0,44.64,33.86
2016,4,20,18,0,357.0,47.0,1.4,15.0,100.0,37.55,27.16
2016,4,20,18,15,178.5,35.5,1.3,14.5,62.0,27.57,17.27
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,20.19,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,19.0,0.3,14.0,24.0,65.12,15.55
2016,4,21,6,0,94.0,38.0,0.4,14.0,48.0,131.86,101.71
2016,4,21,6,15,146.0,58.0,0.5,14.5,83.5,196.12,159.18
2016,4,21,6,30,198.0,78.0,0.6,15.0,119.0,262.99,216.22
2016,4,21,6,45,233.0,98.0,0.75,15.5,159.5,319.55,263.11
2016,4,21,7,0,268.0,118.0,0.9,16.0,200.0,377.5,309.55
2016,4,21,7,15,308.5,130.5,1.0,16.0,242.0,430.84,351.68
2016,4,21,7,30,349.0,143.0,1.1,16.0,284.0,485.94,394.03
2016,4,21,7,45,323.0,170.5,1.25,16.5,314.5,502.35,403.89
2016,4,21,8,0,297.0,198.0,1.4,17.0,345.0,515.53,411.34
2016,4,21,8,15,204.0,228.5,1.5,17.0,334.5,449.11,357.79
2016,4,21,8,30,111.0,259.0,1.6,17.0,324.0,378.12,300.27
2016,4,21,8,45,125.0,282.0,1.75,17.5,360.5,432.16,340.81
2016,4,21,9,0,139.0,305.0,1.9,18.0,397.0,467.73,366.27
2016,4,21,9,15,70.5,238.5,2.0,18.0,285.5,305.37,240.66
2016,4,21,9,30,2.0,172.0,2.1,18.0,174.0,158.31,122.85
2016,4,21,9,45,146.0,269.0,2.25,18.5,384.0,420.36,331.05
2016,4,21,10,0,290.0,366.0,2.4,19.0,594.0,671.97,515.39
2016,4,21,10,15,363.0,352.5,2.45,19.0,648.5,717.04,546.86
2016,4,21,10,30,436.0,339.0,2.5,19.0,703.0,771.98,586.06
2016,4,21,10,45,450.5,343.0,2.55,19.0,728.0,774.16,586.86
2016,4,21,11,0,465.0,347.0,2.6,19.0,753.0,773.76,586.32
2016,4,21,11,15,649.0,254.5,2.65,19.0,830.5,828.63,629.03
2016,4,21,11,30,833.0,162.0,2.7,19.0,908.0,867.17,657.11
2016,4,21,11,45,840.5,159.0,2.75,19.0,915.0,840.03,638.21
2016,4,21,12,0,848.0,156.0,2.8,19.0,922.0,810.04,617.83
2016,4,21,12,15,432.5,223.0,2.85,19.0,613.5,528.23,410.0
2016,4,21,12,30,17.0,290.0,2.9,19.0,305.0,267.63,206.01
2016,4,21,12,45,16.0,288.5,3.0,19.5,303.0,263.72,203.4
2016,4,21,13,0,15.0,287.0,3.1,20.0,301.0,259.84,200.12
2016,4,21,13,15,15.0,283.0,3.2,20.0,296.5,254.46,196.1
2016,4,21,13,30,15.0,279.0,3.3,20.0,292.0,249.06,192.09
2016,4,21,13,45,9.5,226.5,3.4,20.0,234.5,201.0,154.92
2016,4,21,14,0,4.0,174.0,3.5,20.0,177.0,153.63,117.94
2016,4,21,14,15,117.5,266.5,3.55,20.0,356.0,255.5,196.16
2016,4,21,14,30,231.0,359.0,3.6,20.0,535.0,343.61,260.12
2016,4,21,14,45,542.0,229.0,3.65,20.0,613.0,298.26,213.43
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,245.26,156.69
2016,4,21,15,15,838.0,97.0,3.7,19.5,648.0,192.33,113.89
2016,4,21,15,30,823.0,95.0,3.7,19.0,605.0,131.74,71.15
2016,4,21,15,45,543.5,160.0,3.7,19.0,486.0,114.5,79.96
2016,4,21,16,0,264.0,225.0,3.7,19.0,367.0,150.08,123.42
2016,4,21,16,15,496.5,153.5,3.6,18.5,388.0,101.22,82.27
2016,4,21,16,30,729.0,82.0,3.5,18.0,409.0,60.5,47.42
2016,4,21,16,45,692.0,77.5,3.4,17.5,357.0,53.37,41.45
2016,4,21,17,0,655.0,73.0,3.3,17.0,305.0,51.71,40.18
2016,4,21,17,15,603.0,67.0,3.0,16.5,253.0,48.75,37.69
2016,4,21,17,30,551.0,61.0,2.7,16.0,201.0,45.69,34.98
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.0,40.34,30.08
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,34.82,24.81
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,27.57,17.41
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,22.41,0.0
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,12.28,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,2.9,13.5,16.5,14.54,0.83
2016,4,22,6,0,0.0,33.0,3.2,14.0,33.0,31.8,20.21
2016,4,22,6,15,10.5,53.5,3.3,14.0,56.0,61.58,46.48
2016,4,22,6,30,21.0,74.0,3.4,14.0,79.0,99.55,79.61
2016,4,22,6,45,30.0,95.5,3.5,14.0,104.5,130.57,106.58
2016,4,22,7,0,39.0,117.0,3.6,14.0,130.0,161.41,132.94
2016,4,22,7,15,46.5,139.0,3.65,14.0,156.5,191.64,158.23
2016,4,22,7,30,54.0,161.0,3.7,14.0,183.0,221.75,182.96
2016,4,22,7,45,27.0,137.0,3.75,14.5,148.0,164.11,133.54
2016,4,22,8,0,0.0,113.0,3.8,15.0,113.0,102.56,80.73
2016,4,22,8,15,5.0,154.5,3.9,15.0,157.5,148.23,118.54
2016,4,22,8,30,10.0,196.0,4.0,15.0,202.0,194.35,156.01
2016,4,22,8,45,185.0,235.5,4.1,15.0,357.5,434.72,353.7
2016,4,22,9,0,360.0,275.0,4.2,15.0,513.0,664.16,531.49
2016,4,22,9,15,180.0,162.0,4.45,15.0,281.0,358.04,291.67
2016,4,22,9,30,0.0,49.0,4.7,15.0,49.0,43.42,30.49
2016,4,22,9,45,6.0,149.0,4.95,15.5,154.0,140.06,110.08
2016,4,22,10,0,12.0,249.0,5.2,16.0,259.0,240.24,190.28
2016,4,22,10,15,6.0,171.0,5.3,16.0,176.0,159.93,125.38
2016,4,22,10,30,0.0,93.0,5.4,16.0,93.0,82.8,62.47
2016,4,22,10,45,8.5,194.0,5.5,16.0,201.5,182.58,143.56
2016,4,22,11,0,17.0,295.0,5.6,16.0,310.0,282.76,223.14
2016,4,22,11,15,445.0,217.5,5.6,16.0,617.0,617.16,494.38
2016,4,22,11,30,873.0,140.0,5.6,16.0,924.0,874.08,687.9
2016,4,22,11,45,438.5,152.5,5.65,16.0,546.5,511.34,411.55
2016,4,22,12,0,4.0,165.0,5.7,16.0,169.0,150.02,116.45
2016,4,22,12,15,2.0,124.0,5.65,15.5,126.0,111.78,86.0
2016,4,22,12,30,0.0,83.0,5.6,15.0,83.0,73.88,55.22
2016,4,22,12,45,69.0,263.0,5.6,15.0,324.5,276.87,220.16
2016,4,22,13,0,138.0,443.0,5.6,15.0,566.0,458.72,361.82
2016,4,22,13,15,337.5,380.0,5.45,14.5,671.5,505.18,399.22
2016,4,22,13,30,537.0,317.0,5.3,14.0,777.0,532.97,420.28
2016,4,22,13,45,689.5,227.5,5.2,14.0,800.0,500.68,392.48
2016,4,22,14,0,842.0,138.0,5.1,14.0,823.0,459.26,355.01
2016,4,22,14,15,833.5,136.0,4.9,14.0,792.5,407.11,308.27
2016,4,22,14,30,825.0,134.0,4.7,14.0,762.0,355.14,261.05
2016,4,22,14,45,577.0,217.5,4.55,14.0,646.0,298.65,218.16
2016,4,22,15,0,329.0,301.0,4.4,14.0,530.0,278.39,208.58
2016,4,22,15,15,176.5,267.0,4.4,14.0,389.0,221.41,169.16
2016,4,22,15,30,24.0,233.0,4.4,14.0,248.0,192.72,153.36
2016,4,22,15,45,142.5,230.0,4.45,14.0,308.0,167.63,131.71
2016,4,22,16,0,261.0,227.0,4.5,14.0,368.0,151.13,126.73
2016,4,22,16,15,136.5,192.5,4.4,14.0,266.0,139.8,117.34
2016,4,22,16,30,12.0,158.0,4.3,14.0,164.0,130.28,109.44
2016,4,22,16,45,8.0,139.5,4.2,14.0,143.5,115.61,96.93
2016,4,22,17,0,4.0,121.0,4.1,14.0,123.0,100.8,84.15
2016,4,22,17,15,274.0,94.0,3.7,13.5,165.0,67.07,54.47
2016,4,22,17,30,544.0,67.0,3.3,13.0,207.0,50.5,39.72
2016,4,22,17,45,452.0,59.0,2.9,12.5,157.0,45.75,35.3
2016,4,22,18,0,360.0,51.0,2.5,12.0,107.0,40.95,30.57
2016,4,22,18,15,234.5,37.0,2.25,11.5,68.0,28.78,18.82
2016,4,22,18,30,109.0,23.0,2.0,11.0,29.0,18.09,0.18
2016,4,22,18,45,54.5,11.5,1.8,11.0,14.5,10.46,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,19.5,1.7,11.5,34.5,132.32,67.22
2016,4,23,6,0,265.0,39.0,1.9,12.0,69.0,259.89,209.24
2016,4,23,6,15,361.5,50.5,2.0,12.0,114.5,352.96,293.17
2016,4,23,6,30,458.0,62.0,2.1,12.0,160.0,452.25,378.26
2016,4,23,6,45,518.0,71.0,2.25,12.5,211.0,526.23,438.58
2016,4,23,7,0,578.0,80.0,2.4,13.0,262.0,602.63,498.07
2016,4,23,7,15,622.5,86.5,2.4,13.0,314.5,664.76,544.57
2016,4,23,7,30,667.0,93.0,2.4,13.0,367.0,727.27,589.82
