Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,703.0,96.5,2.4,13.5,419.5,778.26,624.08
2016,4,23,8,0,739.0,100.0,2.4,14.0,472.0,828.33,656.79
2016,4,23,8,15,762.0,104.0,2.45,14.5,521.0,860.51,676.42
2016,4,23,8,30,785.0,108.0,2.5,15.0,570.0,895.99,698.26
2016,4,23,8,45,803.5,110.5,2.6,15.5,615.5,922.9,714.3
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,947.02,728.41
2016,4,23,9,15,835.0,115.0,2.75,16.0,701.0,962.23,737.35
2016,4,23,9,30,848.0,117.0,2.8,16.0,741.0,974.23,744.31
2016,4,23,9,45,867.5,114.0,2.85,16.5,778.0,973.72,741.49
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,980.18,743.7
2016,4,23,10,15,894.0,112.0,2.95,17.0,843.0,975.55,739.85
2016,4,23,10,30,901.0,113.0,3.0,17.0,871.0,967.51,733.93
2016,4,23,10,45,903.5,115.0,3.1,17.5,891.5,952.92,722.72
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,935.07,709.42
2016,4,23,11,15,909.0,117.5,3.2,18.0,925.0,913.02,693.96
2016,4,23,11,30,912.0,118.0,3.2,18.0,938.0,887.9,676.48
2016,4,23,11,45,911.5,119.0,3.2,18.0,943.0,857.44,655.32
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,824.36,632.31
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,787.57,606.61
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,748.56,578.4
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,705.43,545.85
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,660.8,511.45
2016,4,23,13,15,892.5,122.0,3.35,18.0,902.0,613.73,474.43
2016,4,23,13,30,888.0,121.0,3.4,18.0,884.0,565.48,435.51
2016,4,23,13,45,875.5,123.0,3.5,18.0,857.0,514.75,393.71
2016,4,23,14,0,863.0,125.0,3.6,18.0,830.0,463.94,350.7
2016,4,23,14,15,853.5,123.5,3.65,17.5,798.0,411.82,306.09
2016,4,23,14,30,844.0,122.0,3.7,17.0,766.0,353.57,255.72
2016,4,23,14,45,826.5,122.0,3.8,17.0,726.5,300.27,208.45
2016,4,23,15,0,809.0,122.0,3.9,17.0,687.0,248.49,163.17
2016,4,23,15,15,792.0,119.0,3.85,16.5,644.0,196.34,120.41
2016,4,23,15,30,775.0,116.0,3.8,16.0,601.0,146.13,84.87
2016,4,23,15,45,747.0,115.0,3.8,16.0,552.5,91.44,56.54
2016,4,23,16,0,719.0,114.0,3.8,16.0,504.0,71.71,57.24
2016,4,23,16,15,690.0,109.0,3.75,15.5,454.0,70.75,56.72
2016,4,23,16,30,661.0,104.0,3.7,15.0,404.0,69.69,56.1
2016,4,23,16,45,616.0,99.5,3.65,15.0,351.5,68.81,55.51
2016,4,23,17,0,571.0,95.0,3.6,15.0,299.0,67.95,54.89
2016,4,23,17,15,516.0,86.5,3.35,14.5,248.5,63.75,51.33
2016,4,23,17,30,461.0,78.0,3.1,14.0,198.0,57.78,46.05
2016,4,23,17,45,372.5,67.5,2.85,13.5,150.0,50.76,39.62
2016,4,23,18,0,284.0,57.0,2.6,13.0,102.0,43.55,32.76
2016,4,23,18,15,181.0,40.0,2.45,12.5,64.5,30.99,20.72
2016,4,23,18,30,78.0,23.0,2.3,12.0,27.0,18.69,2.18
2016,4,23,18,45,39.0,11.5,2.15,12.0,13.5,10.46,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,71.5,24.0,2.55,11.5,32.5,91.57,51.05
2016,4,24,6,0,143.0,48.0,2.9,12.0,65.0,181.14,145.64
2016,4,24,6,15,227.0,66.0,2.9,12.0,108.5,265.14,221.24
2016,4,24,6,30,311.0,84.0,2.9,12.0,152.0,369.84,311.28
2016,4,24,6,45,383.0,96.0,2.95,12.5,202.5,449.47,377.97
2016,4,24,7,0,455.0,108.0,3.0,13.0,253.0,533.22,445.43
2016,4,24,7,15,265.0,138.0,2.95,13.0,226.0,405.15,338.56
2016,4,24,7,30,75.0,168.0,2.9,13.0,199.0,248.5,205.47
2016,4,24,7,45,107.5,193.5,2.9,13.0,244.5,322.48,266.41
2016,4,24,8,0,140.0,219.0,2.9,13.0,290.0,380.92,312.96
2016,4,24,8,15,427.0,180.0,2.9,13.5,427.0,636.52,517.41
2016,4,24,8,30,714.0,141.0,2.9,14.0,564.0,875.11,691.07
2016,4,24,8,45,755.0,136.0,2.95,14.5,614.0,913.45,713.23
2016,4,24,9,0,796.0,131.0,3.0,15.0,664.0,943.75,731.3
2016,4,24,9,15,811.0,133.5,3.0,15.5,705.0,961.22,740.06
2016,4,24,9,30,826.0,136.0,3.0,16.0,746.0,975.52,746.79
2016,4,24,9,45,848.5,132.0,3.05,16.5,784.0,986.62,751.86
2016,4,24,10,0,871.0,128.0,3.1,17.0,822.0,984.09,747.8
2016,4,24,10,15,878.5,129.5,3.1,17.0,850.5,980.24,744.13
2016,4,24,10,30,886.0,131.0,3.1,17.0,879.0,972.99,738.32
2016,4,24,10,45,678.5,239.5,3.1,17.5,821.0,887.0,676.7
2016,4,24,11,0,471.0,348.0,3.1,18.0,763.0,781.93,596.16
2016,4,24,11,15,686.0,241.5,3.25,18.0,855.5,851.34,651.56
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,895.54,683.45
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,864.78,661.36
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,831.53,637.94
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,795.3,614.34
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,756.87,587.46
2016,4,24,12,45,710.0,241.5,4.35,18.0,881.5,681.57,528.73
2016,4,24,13,0,526.0,342.0,4.6,18.0,811.0,613.12,475.06
2016,4,24,13,15,491.5,342.5,4.7,18.0,773.5,561.63,435.51
2016,4,24,13,30,457.0,343.0,4.8,18.0,736.0,512.66,397.19
2016,4,24,13,45,429.5,344.5,4.95,18.0,705.5,470.56,363.64
2016,4,24,14,0,402.0,346.0,5.1,18.0,675.0,437.04,336.19
2016,4,24,14,15,586.0,260.5,5.15,17.5,719.5,409.26,310.28
2016,4,24,14,30,770.0,175.0,5.2,17.0,764.0,365.87,268.6
2016,4,24,14,45,642.5,206.0,5.3,16.5,681.0,309.41,223.16
2016,4,24,15,0,515.0,237.0,5.4,16.0,598.0,266.78,190.91
2016,4,24,15,15,581.0,211.0,5.35,15.5,594.5,225.9,154.32
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,177.09,115.43
2016,4,24,15,45,615.5,181.0,5.3,14.5,543.0,134.34,94.21
2016,4,24,16,0,584.0,177.0,5.3,14.0,495.0,114.05,94.67
2016,4,24,16,15,551.0,168.0,5.2,13.5,445.0,110.74,92.29
2016,4,24,16,30,518.0,159.0,5.1,13.0,395.0,107.2,89.66
2016,4,24,16,45,497.5,142.5,5.0,13.0,346.5,98.35,82.12
2016,4,24,17,0,477.0,126.0,4.9,13.0,298.0,88.97,74.01
2016,4,24,17,15,420.5,113.5,4.65,12.5,247.0,81.75,67.81
2016,4,24,17,30,364.0,101.0,4.4,12.0,196.0,74.2,61.11
2016,4,24,17,45,305.0,82.5,4.2,12.0,150.0,61.76,49.67
2016,4,24,18,0,246.0,64.0,4.0,12.0,104.0,48.79,37.54
2016,4,24,18,15,154.0,44.0,3.9,11.5,66.0,34.87,24.23
2016,4,24,18,30,62.0,24.0,3.8,11.0,28.0,19.45,4.08
2016,4,24,18,45,31.0,12.0,3.75,11.0,14.0,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,75.0,10.0,2.0,8.0,12.0,52.2,0.0
2016,4,25,5,45,232.5,22.5,2.3,8.5,47.0,207.51,134.35
2016,4,25,6,0,390.0,35.0,2.6,9.0,82.0,340.66,280.37
2016,4,25,6,15,481.5,44.0,2.9,9.5,130.5,431.33,362.93
2016,4,25,6,30,573.0,53.0,3.2,10.0,179.0,528.49,445.45
2016,4,25,6,45,632.5,58.5,3.55,10.5,232.5,601.28,505.21
2016,4,25,7,0,692.0,64.0,3.9,11.0,286.0,671.48,560.53
2016,4,25,7,15,731.5,69.0,4.0,11.5,340.5,731.32,604.98
2016,4,25,7,30,771.0,74.0,4.1,12.0,395.0,790.97,647.77
2016,4,25,7,45,798.5,77.5,4.2,12.5,448.5,837.31,679.44
2016,4,25,8,0,826.0,81.0,4.3,13.0,502.0,882.07,709.48
2016,4,25,8,15,847.0,84.0,4.3,13.0,552.5,918.18,733.31
2016,4,25,8,30,868.0,87.0,4.3,13.0,603.0,942.26,748.26
2016,4,25,8,45,884.0,89.5,4.3,13.5,650.0,967.8,762.85
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,990.39,775.25
2016,4,25,9,15,912.0,94.0,4.35,14.0,739.0,1005.34,784.28
2016,4,25,9,30,924.0,96.0,4.4,14.0,781.0,1016.93,791.15
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.5,1021.08,791.46
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,1021.68,789.52
2016,4,25,10,15,947.5,100.0,4.55,15.0,880.5,1016.25,785.08
2016,4,25,10,30,954.0,101.0,4.6,15.0,909.0,1007.23,778.34
2016,4,25,10,45,958.5,102.0,4.65,15.5,930.5,992.8,766.48
2016,4,25,11,0,963.0,103.0,4.7,16.0,952.0,974.89,752.36
2016,4,25,11,15,965.0,103.5,4.7,16.0,965.0,950.89,735.13
2016,4,25,11,30,967.0,104.0,4.7,16.0,978.0,923.7,715.74
2016,4,25,11,45,966.0,105.0,4.75,16.5,983.0,891.47,691.81
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,856.5,665.94
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,818.05,637.9
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,777.25,608.01
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,731.5,572.58
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,684.44,535.5
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,635.57,495.97
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,585.45,454.6
2016,4,25,13,45,924.0,113.0,4.3,17.0,891.5,533.07,410.53
2016,4,25,14,0,917.0,112.0,4.2,17.0,865.0,480.09,364.92
2016,4,25,14,15,908.5,110.5,4.15,17.0,832.5,425.77,317.34
2016,4,25,14,30,900.0,109.0,4.1,17.0,800.0,371.43,268.87
2016,4,25,14,45,888.0,107.5,4.05,17.0,760.5,316.35,219.55
2016,4,25,15,0,876.0,106.0,4.0,17.0,721.0,262.04,171.54
2016,4,25,15,15,860.5,103.5,3.95,16.5,676.5,198.89,119.44
2016,4,25,15,30,845.0,101.0,3.9,16.0,632.0,145.51,80.89
2016,4,25,15,45,825.5,97.5,3.9,16.0,583.5,93.17,54.42
2016,4,25,16,0,806.0,94.0,3.9,16.0,535.0,65.67,51.95
2016,4,25,16,15,779.5,90.5,3.75,15.5,483.0,64.92,51.61
2016,4,25,16,30,753.0,87.0,3.6,15.0,431.0,64.14,51.2
2016,4,25,16,45,716.0,82.0,3.5,15.0,377.5,56.37,44.51
2016,4,25,17,0,679.0,77.0,3.4,15.0,324.0,54.45,42.93
2016,4,25,17,15,628.0,71.0,3.15,14.0,271.0,51.59,40.62
2016,4,25,17,30,577.0,65.0,2.9,13.0,218.0,48.64,38.1
2016,4,25,17,45,495.0,57.0,2.65,12.5,167.5,43.79,33.62
2016,4,25,18,0,413.0,49.0,2.4,12.0,117.0,38.84,28.82
2016,4,25,18,15,292.5,36.0,2.25,11.5,75.5,29.03,19.36
2016,4,25,18,30,172.0,23.0,2.1,11.0,34.0,18.08,4.58
2016,4,25,18,45,86.0,11.5,2.0,10.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.01,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,149.1,100.31
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,261.64,214.19
2016,4,26,6,15,336.5,56.0,1.45,10.5,119.0,341.37,285.22
2016,4,26,6,30,415.0,69.0,1.5,11.0,163.0,427.18,358.02
2016,4,26,6,45,461.0,81.5,1.55,11.5,210.5,491.85,410.64
2016,4,26,7,0,507.0,94.0,1.6,12.0,258.0,564.71,466.79
2016,4,26,7,15,570.5,92.5,1.65,12.5,308.0,631.79,516.16
2016,4,26,7,30,634.0,91.0,1.7,13.0,358.0,699.47,564.21
2016,4,26,7,45,481.5,145.5,1.75,13.5,363.0,634.61,512.44
2016,4,26,8,0,329.0,200.0,1.8,14.0,368.0,548.77,442.39
2016,4,26,8,15,342.5,219.5,1.8,14.5,410.0,586.52,469.18
2016,4,26,8,30,356.0,239.0,1.8,15.0,452.0,623.03,493.55
2016,4,26,8,45,467.5,220.5,1.8,15.5,522.5,727.41,569.06
2016,4,26,9,0,579.0,202.0,1.8,16.0,593.0,821.0,633.86
2016,4,26,9,15,448.0,266.5,1.8,16.0,580.0,756.03,582.03
2016,4,26,9,30,317.0,331.0,1.8,16.0,567.0,677.31,521.7
2016,4,26,9,45,335.0,343.0,1.8,16.5,602.5,700.76,537.27
2016,4,26,10,0,353.0,355.0,1.8,17.0,638.0,722.34,550.47
2016,4,26,10,15,427.5,338.0,1.9,17.0,692.5,778.81,591.23
2016,4,26,10,30,502.0,321.0,2.0,17.0,747.0,819.03,620.25
2016,4,26,10,45,501.0,332.5,2.1,17.0,766.5,813.42,615.76
2016,4,26,11,0,500.0,344.0,2.2,17.0,786.0,805.4,610.07
2016,4,26,11,15,484.0,355.0,2.3,17.0,788.5,781.44,593.09
2016,4,26,11,30,468.0,366.0,2.4,17.0,791.0,756.06,575.11
2016,4,26,11,45,369.5,407.5,2.55,17.5,744.0,684.96,521.97
2016,4,26,12,0,271.0,449.0,2.7,18.0,697.0,623.86,475.51
2016,4,26,12,15,270.0,447.5,2.8,18.0,694.5,602.73,460.59
2016,4,26,12,30,269.0,446.0,2.9,18.0,692.0,581.07,444.84
2016,4,26,12,45,345.5,410.5,3.05,18.0,722.5,582.76,447.5
2016,4,26,13,0,422.0,375.0,3.2,18.0,753.0,576.17,443.34
2016,4,26,13,15,465.5,352.0,3.3,18.0,761.5,555.54,427.59
2016,4,26,13,30,509.0,329.0,3.4,18.0,770.0,530.85,408.09
2016,4,26,13,45,653.0,246.0,3.5,18.0,794.5,502.15,384.76
2016,4,26,14,0,797.0,163.0,3.6,18.0,819.0,465.54,352.87
2016,4,26,14,15,787.0,160.5,3.65,17.5,787.5,414.75,309.85
2016,4,26,14,30,777.0,158.0,3.7,17.0,756.0,364.41,266.24
2016,4,26,14,45,770.5,151.5,3.75,17.0,720.0,312.61,220.43
2016,4,26,15,0,764.0,145.0,3.8,17.0,684.0,261.3,175.45
2016,4,26,15,15,747.0,141.5,3.8,16.5,641.5,203.6,128.13
2016,4,26,15,30,730.0,138.0,3.8,16.0,599.0,154.86,92.78
2016,4,26,15,45,714.5,131.0,3.8,16.0,553.5,105.98,66.48
2016,4,26,16,0,699.0,124.0,3.8,16.0,508.0,77.78,62.46
2016,4,26,16,15,670.0,118.5,3.75,15.5,458.0,76.77,61.95
2016,4,26,16,30,641.0,113.0,3.7,15.0,408.0,75.65,61.31
2016,4,26,16,45,609.5,104.5,3.65,14.5,358.0,72.12,58.51
2016,4,26,17,0,578.0,96.0,3.6,14.0,308.0,68.32,55.42
2016,4,26,17,15,525.0,88.0,3.4,13.5,257.0,64.56,52.26
2016,4,26,17,30,472.0,80.0,3.2,13.0,206.0,60.65,48.82
2016,4,26,17,45,394.0,69.0,3.0,12.5,158.5,51.79,40.76
2016,4,26,18,0,316.0,58.0,2.8,12.0,111.0,44.25,33.63
2016,4,26,18,15,213.0,42.0,2.65,11.5,72.0,32.49,22.41
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,21.07,7.37
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,11.82,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,33.17,0.0
2016,4,27,5,45,169.0,26.0,2.35,11.5,46.5,173.3,121.79
2016,4,27,6,0,298.0,41.0,2.6,12.0,80.0,284.87,233.53
2016,4,27,6,15,386.5,52.0,2.65,12.0,126.0,375.87,314.47
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,470.23,395.11
2016,4,27,6,45,237.5,65.0,2.75,12.5,119.5,293.38,248.52
2016,4,27,7,0,0.0,67.0,2.8,13.0,67.0,59.34,45.28
2016,4,27,7,15,0.0,61.5,2.85,13.0,61.5,54.33,41.09
2016,4,27,7,30,0.0,56.0,2.9,13.0,56.0,49.46,36.81
2016,4,27,7,45,0.0,104.5,3.0,13.5,104.5,94.59,74.77
2016,4,27,8,0,0.0,153.0,3.1,14.0,153.0,143.14,114.71
2016,4,27,8,15,29.5,203.5,3.3,14.0,221.5,237.69,192.91
2016,4,27,8,30,59.0,254.0,3.5,14.0,290.0,321.39,260.33
2016,4,27,8,45,29.5,197.0,3.7,14.5,215.0,224.88,180.89
2016,4,27,9,0,0.0,140.0,3.9,15.0,140.0,126.53,99.24
2016,4,27,9,15,35.5,238.5,4.0,15.0,265.0,271.04,217.21
2016,4,27,9,30,71.0,337.0,4.1,15.0,390.0,409.38,325.79
2016,4,27,9,45,120.5,364.5,4.25,15.0,460.0,499.08,395.24
2016,4,27,10,0,170.0,392.0,4.4,15.0,530.0,569.6,449.25
2016,4,27,10,15,264.0,389.0,4.5,14.5,610.5,662.95,521.88
2016,4,27,10,30,358.0,386.0,4.6,14.0,691.0,737.34,579.53
2016,4,27,10,45,226.0,408.0,4.7,14.0,602.5,611.87,482.18
2016,4,27,11,0,94.0,430.0,4.8,14.0,514.0,492.4,387.93
2016,4,27,11,15,481.0,293.5,4.85,14.0,730.0,721.55,572.24
2016,4,27,11,30,868.0,157.0,4.9,14.0,946.0,898.82,706.14
2016,4,27,11,45,869.0,158.0,4.95,14.0,952.5,869.21,683.73
2016,4,27,12,0,870.0,159.0,5.0,14.0,959.0,836.96,660.62
2016,4,27,12,15,870.5,159.0,5.0,14.0,957.5,800.99,634.18
2016,4,27,12,30,871.0,159.0,5.0,14.0,956.0,762.8,604.62
2016,4,27,12,45,855.0,167.5,5.0,14.0,942.5,718.78,569.9
2016,4,27,13,0,839.0,176.0,5.0,14.0,929.0,674.02,534.04
2016,4,27,13,15,834.5,174.5,4.95,14.0,911.0,627.37,496.1
2016,4,27,13,30,830.0,173.0,4.9,14.0,893.0,579.8,456.62
2016,4,27,13,45,829.5,167.5,4.9,14.0,869.5,530.24,414.81
2016,4,27,14,0,829.0,162.0,4.9,14.0,846.0,479.79,371.19
2016,4,27,14,15,818.5,160.0,4.85,14.0,813.5,427.57,325.16
2016,4,27,14,30,808.0,158.0,4.8,14.0,781.0,375.81,278.73
2016,4,27,14,45,613.5,219.5,4.8,14.0,679.0,315.5,231.15
2016,4,27,15,0,419.0,281.0,4.8,14.0,577.0,279.68,206.42
2016,4,27,15,15,584.0,211.0,4.7,14.0,596.5,230.34,158.42
2016,4,27,15,30,749.0,141.0,4.6,14.0,616.0,160.48,97.14
2016,4,27,15,45,719.0,139.0,4.55,14.0,566.5,113.3,72.19
2016,4,27,16,0,689.0,137.0,4.5,14.0,517.0,86.45,70.54
2016,4,27,16,15,682.5,114.5,4.35,13.5,461.0,73.92,59.92
2016,4,27,16,30,676.0,92.0,4.2,13.0,405.0,60.78,48.61
2016,4,27,16,45,584.5,105.5,4.05,13.0,353.0,72.54,59.23
2016,4,27,17,0,493.0,119.0,3.9,13.0,301.0,83.86,69.45
2016,4,27,17,15,455.0,105.5,3.7,12.5,253.0,75.9,62.58
2016,4,27,17,30,417.0,92.0,3.5,12.0,205.0,67.55,55.19
2016,4,27,17,45,348.5,77.5,3.3,12.0,158.0,57.92,46.33
2016,4,27,18,0,280.0,63.0,3.1,12.0,111.0,47.92,36.9
2016,4,27,18,15,182.5,45.0,3.0,11.5,72.0,34.73,24.42
2016,4,27,18,30,85.0,27.0,2.9,11.0,33.0,21.81,8.76
2016,4,27,18,45,42.5,13.5,2.8,11.0,16.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,65.0,13.0,2.1,10.0,15.0,49.61,0.0
2016,4,28,5,45,194.5,27.5,2.4,10.5,50.0,192.86,140.84
2016,4,28,6,0,324.0,42.0,2.7,11.0,85.0,306.86,253.07
2016,4,28,6,15,411.5,52.0,2.75,11.5,131.5,394.47,330.81
2016,4,28,6,30,499.0,62.0,2.8,12.0,178.0,487.96,409.67
2016,4,28,6,45,556.0,69.5,2.85,12.5,229.5,559.42,466.88
2016,4,28,7,0,613.0,77.0,2.9,13.0,281.0,633.03,523.29
2016,4,28,7,15,654.0,82.5,2.9,13.5,333.5,692.04,566.08
2016,4,28,7,30,695.0,88.0,2.9,14.0,386.0,751.21,607.51
2016,4,28,7,45,728.5,91.0,2.9,14.5,438.0,794.99,636.33
2016,4,28,8,0,762.0,94.0,2.9,15.0,490.0,843.25,667.78
2016,4,28,8,15,784.5,97.5,2.9,15.5,539.5,880.2,690.42
2016,4,28,8,30,807.0,101.0,2.9,16.0,589.0,914.9,711.21
2016,4,28,8,45,825.5,103.0,2.9,16.5,634.5,941.41,726.06
2016,4,28,9,0,844.0,105.0,2.9,17.0,680.0,965.12,738.93
2016,4,28,9,15,857.0,107.0,2.9,17.5,720.5,970.33,739.19
2016,4,28,9,30,870.0,109.0,2.9,18.0,761.0,982.57,744.54
2016,4,28,9,45,890.0,105.5,2.95,18.5,798.5,992.31,748.66
2016,4,28,10,0,910.0,102.0,3.0,19.0,836.0,998.73,750.68
2016,4,28,10,15,916.5,103.0,3.05,19.0,864.5,993.54,746.5
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,984.89,740.25
2016,4,28,10,45,926.0,106.5,3.15,19.5,913.5,971.07,729.27
2016,4,28,11,0,929.0,109.0,3.2,20.0,934.0,953.88,716.19
2016,4,28,11,15,932.0,109.5,3.25,20.0,947.5,931.47,701.04
2016,4,28,11,30,935.0,110.0,3.3,20.0,961.0,905.94,683.82
2016,4,28,11,45,934.5,111.5,3.35,20.5,966.5,875.46,661.92
2016,4,28,12,0,934.0,113.0,3.4,21.0,972.0,842.3,638.19
2016,4,28,12,15,933.5,112.5,3.5,21.0,969.5,804.87,612.88
2016,4,28,12,30,933.0,112.0,3.6,21.0,967.0,765.16,585.59
2016,4,28,12,45,933.5,110.5,3.7,21.0,958.0,723.16,554.45
2016,4,28,13,0,934.0,109.0,3.8,21.0,949.0,679.16,521.05
2016,4,28,13,15,930.5,108.0,3.85,20.5,931.0,631.39,484.76
2016,4,28,13,30,927.0,107.0,3.9,20.0,913.0,582.29,446.31
2016,4,28,13,45,920.5,106.5,3.95,20.0,887.5,530.99,404.17
2016,4,28,14,0,914.0,106.0,4.0,20.0,862.0,479.04,360.34
2016,4,28,14,15,906.5,104.5,4.0,20.0,830.5,425.5,314.09
2016,4,28,14,30,899.0,103.0,4.0,20.0,799.0,371.84,266.79
2016,4,28,14,45,885.5,102.5,4.05,20.0,760.0,317.37,218.6
2016,4,28,15,0,872.0,102.0,4.1,20.0,721.0,263.82,171.66
2016,4,28,15,15,858.0,100.0,4.1,19.5,677.5,210.26,127.29
2016,4,28,15,30,844.0,98.0,4.1,19.0,634.0,148.99,81.84
2016,4,28,15,45,819.0,97.0,4.1,18.5,585.0,98.31,55.41
2016,4,28,16,0,794.0,96.0,4.1,18.0,536.0,66.65,52.35
2016,4,28,16,15,768.5,92.5,4.05,17.5,485.0,65.98,52.08
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,65.28,51.75
2016,4,28,16,45,699.5,86.0,3.95,16.5,380.0,58.8,46.35
2016,4,28,17,0,656.0,83.0,3.9,16.0,326.0,58.49,46.3
2016,4,28,17,15,606.0,76.5,3.75,15.0,274.0,55.45,43.87
2016,4,28,17,30,556.0,70.0,3.6,14.0,222.0,52.3,41.21
2016,4,28,17,45,467.5,62.5,3.5,13.5,171.5,48.04,37.3
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,43.76,33.12
2016,4,28,18,15,267.5,41.0,3.2,12.5,80.0,31.74,21.82
2016,4,28,18,30,156.0,27.0,3.0,12.0,39.0,21.16,9.02
2016,4,28,18,45,78.0,13.5,2.85,11.5,19.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,82.0,35.0,2.45,11.0,46.0,122.01,88.97
2016,4,29,6,0,164.0,57.0,2.5,11.0,79.0,208.07,170.81
2016,4,29,6,15,245.0,74.5,2.55,11.0,124.0,290.52,244.23
2016,4,29,6,30,326.0,92.0,2.6,11.0,169.0,393.49,332.17
2016,4,29,6,45,395.5,103.0,2.65,11.5,219.5,471.14,396.47
2016,4,29,7,0,465.0,114.0,2.7,12.0,270.0,552.6,461.39
2016,4,29,7,15,510.5,123.0,2.7,12.0,321.0,614.11,508.78
2016,4,29,7,30,556.0,132.0,2.7,12.0,372.0,676.62,555.01
2016,4,29,7,45,593.5,137.5,2.75,12.5,422.5,735.47,596.4
2016,4,29,8,0,631.0,143.0,2.8,13.0,473.0,787.66,631.83
2016,4,29,8,15,656.5,148.5,2.8,13.0,521.0,827.28,658.32
2016,4,29,8,30,682.0,154.0,2.8,13.0,569.0,864.96,683.17
2016,4,29,8,45,704.0,157.5,2.85,13.5,613.0,894.77,701.27
2016,4,29,9,0,726.0,161.0,2.9,14.0,657.0,922.05,717.53
2016,4,29,9,15,740.5,164.5,2.9,14.0,696.5,939.24,727.65
2016,4,29,9,30,755.0,168.0,2.9,14.0,736.0,953.46,735.87
2016,4,29,9,45,789.0,157.5,2.95,14.0,775.0,961.77,740.56
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,974.12,748.23
2016,4,29,10,15,831.0,148.5,3.0,14.0,841.5,970.56,744.62
2016,4,29,10,30,839.0,150.0,3.0,14.0,869.0,963.65,739.01
2016,4,29,10,45,845.5,150.5,3.0,14.5,890.0,950.98,728.24
2016,4,29,11,0,852.0,151.0,3.0,15.0,911.0,935.07,715.45
2016,4,29,11,15,855.5,152.0,3.15,15.5,924.5,913.79,700.21
2016,4,29,11,30,859.0,153.0,3.3,16.0,938.0,881.63,677.38
2016,4,29,11,45,859.0,154.0,3.5,16.5,943.0,852.5,656.9
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,820.92,634.5
2016,4,29,12,15,859.5,155.0,3.8,17.0,946.5,786.61,610.7
2016,4,29,12,30,860.0,155.0,3.9,17.0,945.0,753.87,586.22
2016,4,29,12,45,862.5,151.5,4.05,17.0,936.5,710.33,553.7
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,668.57,521.58
2016,4,29,13,15,861.5,147.0,4.2,17.0,911.0,623.44,485.62
2016,4,29,13,30,858.0,146.0,4.2,17.0,894.0,575.64,446.8
2016,4,29,13,45,849.0,146.0,4.25,17.0,868.5,525.38,405.28
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,474.92,362.48
2016,4,29,14,15,831.0,144.0,4.3,16.5,811.0,422.92,317.98
2016,4,29,14,30,822.0,142.0,4.3,16.0,779.0,371.19,272.63
2016,4,29,14,45,808.0,140.0,4.35,16.0,741.0,318.58,225.76
2016,4,29,15,0,794.0,138.0,4.4,16.0,703.0,267.19,180.34
2016,4,29,15,15,777.5,134.5,4.35,16.0,660.0,215.72,137.0
2016,4,29,15,30,761.0,131.0,4.3,16.0,617.0,158.36,93.61
2016,4,29,15,45,561.5,173.0,4.25,16.0,516.5,134.43,91.46
2016,4,29,16,0,362.0,215.0,4.2,16.0,416.0,144.65,120.07
2016,4,29,16,15,507.0,165.5,4.1,15.5,418.0,108.01,89.04
2016,4,29,16,30,652.0,116.0,4.0,15.0,420.0,77.48,62.85
2016,4,29,16,45,614.0,109.5,3.95,15.0,369.0,75.51,61.35
2016,4,29,17,0,576.0,103.0,3.9,15.0,318.0,73.42,59.69
2016,4,29,17,15,523.5,94.5,3.7,14.5,266.5,69.48,56.41
2016,4,29,17,30,471.0,86.0,3.5,14.0,215.0,63.28,50.98
2016,4,29,17,45,395.0,74.5,3.3,13.5,167.0,55.73,44.14
2016,4,29,18,0,319.0,63.0,3.1,13.0,119.0,47.92,36.82
2016,4,29,18,15,215.5,46.5,2.95,12.5,79.0,35.88,25.46
2016,4,29,18,30,112.0,30.0,2.8,12.0,39.0,24.14,11.77
2016,4,29,18,45,56.0,15.0,2.7,11.5,19.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,7.5,2.4,10.5,10.0,35.31,0.0
2016,4,30,5,30,105.0,15.0,2.6,11.0,20.0,98.74,0.0
2016,4,30,5,45,231.5,29.0,2.8,12.0,56.5,221.49,168.22
2016,4,30,6,0,358.0,43.0,3.0,13.0,93.0,332.31,273.39
2016,4,30,6,15,443.0,53.0,3.25,13.5,141.0,419.79,350.38
2016,4,30,6,30,528.0,63.0,3.5,14.0,189.0,512.9,428.25
2016,4,30,6,45,586.0,70.0,3.75,14.5,242.0,585.68,486.49
2016,4,30,7,0,644.0,77.0,4.0,15.0,295.0,660.59,544.13
2016,4,30,7,15,683.0,82.0,4.15,15.5,348.0,718.23,586.25
2016,4,30,7,30,722.0,87.0,4.3,16.0,401.0,775.82,627.24
2016,4,30,7,45,751.5,91.0,4.5,16.5,453.5,818.12,656.38
2016,4,30,8,0,781.0,95.0,4.7,17.0,506.0,864.38,688.02
2016,4,30,8,15,802.5,98.5,4.7,17.0,555.0,900.7,711.98
2016,4,30,8,30,824.0,102.0,4.7,17.0,604.0,934.68,734.08
2016,4,30,8,45,840.0,104.5,4.7,17.5,649.5,959.53,748.09
2016,4,30,9,0,856.0,107.0,4.7,18.0,695.0,981.47,760.04
2016,4,30,9,15,868.0,109.5,4.7,18.0,735.5,986.13,761.43
2016,4,30,9,30,880.0,112.0,4.7,18.0,776.0,997.89,768.04
2016,4,30,9,45,896.0,109.5,4.75,18.5,812.0,1004.76,770.27
2016,4,30,10,0,912.0,107.0,4.8,19.0,848.0,1008.3,770.37
2016,4,30,10,15,918.0,108.5,4.8,19.0,875.5,1003.01,765.62
2016,4,30,10,30,924.0,110.0,4.8,19.0,903.0,994.26,758.7
2016,4,30,10,45,928.5,110.5,4.8,19.5,923.5,979.65,746.43
2016,4,30,11,0,933.0,111.0,4.8,20.0,944.0,961.71,732.05
2016,4,30,11,15,935.0,111.5,4.75,20.0,957.0,938.3,715.08
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,911.82,696.09
2016,4,30,11,45,938.0,112.0,4.7,20.5,975.0,881.13,673.23
2016,4,30,12,0,939.0,112.0,4.7,21.0,980.0,847.73,648.54
2016,4,30,12,15,938.0,112.0,4.65,21.0,977.0,810.26,621.94
2016,4,30,12,30,937.0,112.0,4.6,21.0,974.0,770.53,593.66
2016,4,30,12,45,933.5,112.0,4.55,21.5,963.0,727.03,559.31
2016,4,30,13,0,930.0,112.0,4.5,22.0,952.0,681.83,523.24
2016,4,30,13,15,925.5,111.0,4.45,22.0,933.5,633.72,485.39
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,584.4,445.75
2016,4,30,13,45,916.0,108.5,4.35,22.0,889.5,533.41,403.87
2016,4,30,14,0,911.0,107.0,4.3,22.0,864.0,481.66,360.3
2016,4,30,14,15,902.5,105.5,4.2,22.0,831.5,428.0,314.24
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,374.33,267.27
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,319.73,219.22
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,265.73,172.05
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,211.86,127.24
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,159.4,88.55
2016,4,30,15,45,829.5,90.5,3.7,22.0,588.5,98.17,52.51
2016,4,30,16,0,813.0,87.0,3.6,22.0,541.0,60.32,46.08
2016,4,30,16,15,789.0,84.0,3.4,21.5,490.0,59.76,45.88
2016,4,30,16,30,765.0,81.0,3.2,21.0,439.0,59.16,45.63
2016,4,30,16,45,734.0,76.0,3.0,20.5,387.0,56.91,43.94
2016,4,30,17,0,703.0,71.0,2.8,20.0,335.0,54.55,42.1
2016,4,30,17,15,656.5,65.5,2.6,19.5,282.5,47.06,35.73
2016,4,30,17,30,610.0,60.0,2.4,19.0,230.0,44.28,33.36
2016,4,30,17,45,542.0,53.0,2.2,18.5,180.0,40.1,29.62
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,35.8,25.59
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,28.17,18.43
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,20.26,9.19
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.55,12.5,11.0,43.21,0.0
2016,5,1,5,30,132.0,16.0,0.4,13.0,22.0,117.39,0.0
2016,5,1,5,45,262.5,28.5,0.3,13.5,59.5,240.83,182.42
2016,5,1,6,0,393.0,41.0,0.2,14.0,97.0,354.41,284.1
2016,5,1,6,15,475.0,49.0,0.3,14.5,145.0,438.49,354.22
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,527.92,424.1
2016,5,1,6,45,610.0,63.5,0.5,15.5,245.0,596.93,475.55
2016,5,1,7,0,663.0,70.0,0.6,16.0,297.0,667.83,526.27
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.5,719.33,560.56
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,775.88,597.37
2016,5,1,7,45,765.0,83.0,0.8,18.0,453.5,821.6,625.29
2016,5,1,8,0,792.0,87.0,0.9,19.0,505.0,865.8,651.63
2016,5,1,8,15,812.0,90.0,0.85,19.5,554.0,900.28,669.67
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,932.4,685.85
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,946.5,689.94
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,967.66,698.77
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,981.78,704.68
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,992.7,708.74
2016,5,1,9,45,892.5,104.5,0.7,22.5,806.5,996.92,708.55
2016,5,1,10,0,900.0,107.0,0.7,23.0,840.0,997.72,706.49
2016,5,1,10,15,906.0,108.5,0.8,23.0,868.0,992.56,704.47
2016,5,1,10,30,912.0,110.0,0.9,23.0,896.0,983.99,700.44
2016,5,1,10,45,915.5,111.5,1.0,23.5,916.0,969.67,691.53
2016,5,1,11,0,919.0,113.0,1.1,24.0,936.0,952.07,680.59
2016,5,1,11,15,921.5,113.5,1.25,24.0,949.0,929.41,668.48
2016,5,1,11,30,924.0,114.0,1.4,24.0,962.0,903.71,654.16
2016,5,1,11,45,923.0,115.0,1.55,24.5,966.5,872.66,634.81
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,839.04,613.48
2016,5,1,12,15,921.5,116.0,1.8,25.0,968.5,802.51,590.58
2016,5,1,12,30,921.0,116.0,1.9,25.0,966.0,763.75,565.75
2016,5,1,12,45,918.0,116.0,2.05,25.0,955.0,721.23,536.4
2016,5,1,13,0,915.0,116.0,2.2,25.0,944.0,677.0,504.88
2016,5,1,13,15,911.0,115.0,2.3,24.5,926.0,629.87,470.93
2016,5,1,13,30,907.0,114.0,2.4,24.0,908.0,581.5,434.83
2016,5,1,13,45,898.5,114.5,2.55,24.0,882.5,531.06,395.24
2016,5,1,14,0,890.0,115.0,2.7,24.0,857.0,480.16,353.98
2016,5,1,14,15,882.0,113.5,2.75,24.0,825.0,427.74,310.15
2016,5,1,14,30,874.0,112.0,2.8,24.0,793.0,375.29,265.26
2016,5,1,14,45,860.0,111.0,2.85,24.0,754.5,321.7,219.09
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,269.1,174.01
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,208.13,124.55
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,156.69,86.85
2016,5,1,15,45,794.5,103.5,2.95,22.5,582.0,107.33,59.9
2016,5,1,16,0,772.0,102.0,3.0,22.0,534.0,70.38,54.62
2016,5,1,16,15,746.0,97.5,2.9,21.5,483.5,69.16,53.91
2016,5,1,16,30,720.0,93.0,2.8,21.0,433.0,61.4,47.55
2016,5,1,16,45,680.0,89.5,2.75,20.5,380.5,60.84,47.33
2016,5,1,17,0,640.0,86.0,2.7,20.0,328.0,60.3,47.1
2016,5,1,17,15,591.0,79.0,2.45,19.0,276.0,56.98,44.48
2016,5,1,17,30,542.0,72.0,2.2,18.0,224.0,53.5,41.61
2016,5,1,17,45,465.5,63.5,1.95,17.5,174.5,48.5,37.13
2016,5,1,18,0,389.0,55.0,1.7,17.0,125.0,43.34,32.31
2016,5,1,18,15,283.5,41.5,1.6,16.5,84.0,32.05,21.9
2016,5,1,18,30,178.0,28.0,1.5,16.0,43.0,21.89,10.88
2016,5,1,18,45,89.0,14.0,1.45,15.5,21.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,10.5,27.58,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,21.0,75.8,0.0
2016,5,2,5,45,181.0,34.0,1.35,12.5,57.0,194.5,150.17
2016,5,2,6,0,291.0,50.0,1.5,13.0,93.0,294.93,241.91
2016,5,2,6,15,145.5,61.5,1.5,13.5,83.0,197.16,163.27
2016,5,2,6,30,0.0,73.0,1.5,14.0,73.0,69.74,53.82
2016,5,2,6,45,0.0,93.0,1.55,14.5,93.0,89.68,70.88
2016,5,2,7,0,0.0,113.0,1.6,15.0,113.0,109.26,87.09
2016,5,2,7,15,161.5,138.5,1.5,15.5,209.5,301.34,249.5
2016,5,2,7,30,323.0,164.0,1.4,16.0,306.0,494.0,401.0
2016,5,2,7,45,209.0,196.0,1.35,16.5,292.0,416.32,334.97
2016,5,2,8,0,95.0,228.0,1.3,17.0,278.0,331.65,264.65
2016,5,2,8,15,271.0,225.5,1.25,17.5,388.0,527.72,417.11
2016,5,2,8,30,447.0,223.0,1.2,18.0,498.0,712.57,549.49
2016,5,2,8,45,614.0,177.5,1.2,18.5,585.0,832.32,630.47
2016,5,2,9,0,781.0,132.0,1.2,19.0,672.0,938.98,697.07
2016,5,2,9,15,794.0,134.5,1.2,19.5,711.0,954.34,702.73
2016,5,2,9,30,807.0,137.0,1.2,20.0,750.0,966.61,707.68
2016,5,2,9,45,828.5,133.0,1.25,20.5,787.0,976.86,712.3
2016,5,2,10,0,850.0,129.0,1.3,21.0,824.0,973.39,708.3
2016,5,2,10,15,857.0,130.5,1.25,21.5,851.0,969.24,702.56
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,961.81,694.9
2016,5,2,10,45,867.0,134.0,1.15,22.5,897.5,947.87,683.31
2016,5,2,11,0,870.0,136.0,1.1,23.0,917.0,930.79,669.99
2016,5,2,11,15,873.0,136.5,1.1,23.0,930.0,909.27,656.09
2016,5,2,11,30,876.0,137.0,1.1,23.0,943.0,884.84,640.42
2016,5,2,11,45,873.0,140.0,1.1,23.5,946.5,854.88,620.0
2016,5,2,12,0,870.0,143.0,1.1,24.0,950.0,822.55,598.12
2016,5,2,12,15,869.0,142.5,1.2,24.0,947.5,786.63,576.2
2016,5,2,12,30,868.0,142.0,1.3,24.0,945.0,748.7,551.65
2016,5,2,12,45,860.5,144.5,1.4,24.0,933.0,706.92,523.02
2016,5,2,13,0,853.0,147.0,1.5,24.0,921.0,663.9,492.66
2016,5,2,13,15,848.0,146.0,1.6,23.5,903.0,618.61,460.68
2016,5,2,13,30,843.0,145.0,1.7,23.0,885.0,570.82,425.7
2016,5,2,13,45,683.5,224.5,1.85,23.0,813.5,506.75,376.91
2016,5,2,14,0,524.0,304.0,2.0,23.0,742.0,459.1,340.32
2016,5,2,14,15,661.0,224.0,2.1,22.5,755.0,417.45,306.14
2016,5,2,14,30,798.0,144.0,2.2,22.0,768.0,369.42,263.94
2016,5,2,14,45,777.0,145.5,2.35,22.0,729.0,318.93,220.89
2016,5,2,15,0,756.0,147.0,2.5,22.0,690.0,263.53,174.34
2016,5,2,15,15,739.0,143.5,2.55,21.5,647.5,213.44,133.53
2016,5,2,15,30,722.0,140.0,2.6,21.0,605.0,165.32,98.04
2016,5,2,15,45,621.5,156.5,2.7,21.0,535.5,128.48,81.4
2016,5,2,16,0,521.0,173.0,2.8,21.0,466.0,109.74,88.2
2016,5,2,16,15,521.5,155.5,2.8,20.0,425.5,101.33,81.72
2016,5,2,16,30,522.0,138.0,2.8,19.0,385.0,92.33,74.61
2016,5,2,16,45,363.5,143.5,2.85,18.5,306.5,97.03,79.07
2016,5,2,17,0,205.0,149.0,2.9,18.0,228.0,106.79,87.9
2016,5,2,17,15,173.5,132.0,2.85,17.0,191.5,100.21,82.67
2016,5,2,17,30,142.0,115.0,2.8,16.0,155.0,87.96,72.26
2016,5,2,17,45,197.0,92.5,2.75,15.5,136.0,70.01,56.39
2016,5,2,18,0,252.0,70.0,2.7,15.0,117.0,52.87,40.95
2016,5,2,18,15,171.0,51.0,2.55,14.5,78.0,40.2,29.16
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,25.68,14.28
2016,5,2,18,45,45.0,16.0,2.25,13.5,19.5,14.55,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,3,5,45,2.0,30.0,0.65,12.5,30.5,29.88,18.47
2016,5,3,6,0,4.0,49.0,0.7,13.0,50.0,51.99,38.27
2016,5,3,6,15,17.0,70.5,0.6,13.0,75.0,92.8,73.8
2016,5,3,6,30,30.0,92.0,0.5,13.0,100.0,126.86,103.24
