Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,43.5,113.0,0.45,13.5,127.0,160.67,131.63
2016,5,3,7,0,57.0,134.0,0.4,14.0,154.0,194.81,159.45
2016,5,3,7,15,53.0,154.0,0.4,14.0,175.0,212.91,173.35
2016,5,3,7,30,49.0,174.0,0.4,14.0,196.0,230.41,186.55
2016,5,3,7,45,87.0,203.0,0.45,14.5,247.5,297.0,239.41
2016,5,3,8,0,125.0,232.0,0.5,15.0,299.0,381.97,304.11
2016,5,3,8,15,78.0,235.5,0.6,15.5,278.5,320.41,253.95
2016,5,3,8,30,31.0,239.0,0.7,16.0,258.0,275.67,217.19
2016,5,3,8,45,93.0,281.5,0.85,16.5,345.0,381.1,299.56
2016,5,3,9,0,155.0,324.0,1.0,17.0,432.0,504.58,390.95
2016,5,3,9,15,202.5,339.5,1.05,17.5,489.0,563.78,432.49
2016,5,3,9,30,250.0,355.0,1.1,18.0,546.0,639.52,484.96
2016,5,3,9,45,170.5,371.0,1.2,18.5,504.0,554.98,421.33
2016,5,3,10,0,91.0,387.0,1.3,19.0,462.0,471.74,358.77
2016,5,3,10,15,132.5,408.0,1.25,19.0,521.0,542.61,410.54
2016,5,3,10,30,174.0,429.0,1.2,19.0,580.0,595.22,447.2
2016,5,3,10,45,193.0,438.5,1.2,19.5,609.5,612.65,457.89
2016,5,3,11,0,212.0,448.0,1.2,20.0,639.0,628.26,467.55
2016,5,3,11,15,325.0,415.0,1.15,20.0,712.5,693.34,514.14
2016,5,3,11,30,438.0,382.0,1.1,20.0,786.0,748.58,552.33
2016,5,3,11,45,318.0,425.5,1.1,20.0,720.0,661.68,489.53
2016,5,3,12,0,198.0,469.0,1.1,20.0,654.0,582.42,432.37
2016,5,3,12,15,306.0,431.5,1.1,20.0,716.0,618.34,460.15
2016,5,3,12,30,414.0,394.0,1.1,20.0,778.0,643.47,478.67
2016,5,3,12,45,395.0,399.5,1.1,20.0,762.5,610.41,454.42
2016,5,3,13,0,376.0,405.0,1.1,20.0,747.0,577.83,430.83
2016,5,3,13,15,444.5,370.5,1.2,20.0,767.5,562.37,420.71
2016,5,3,13,30,513.0,336.0,1.3,20.0,788.0,543.99,407.3
2016,5,3,13,45,458.0,344.0,1.4,20.0,739.0,490.6,367.55
2016,5,3,14,0,403.0,352.0,1.5,20.0,690.0,442.02,331.02
2016,5,3,14,15,400.5,339.5,1.6,20.0,664.5,411.51,306.84
2016,5,3,14,30,398.0,327.0,1.7,20.0,639.0,374.74,277.39
2016,5,3,14,45,415.5,302.5,1.8,20.0,614.5,327.39,238.99
2016,5,3,15,0,433.0,278.0,1.9,20.0,590.0,286.43,204.91
2016,5,3,15,15,327.0,284.5,2.0,19.5,512.0,252.73,182.43
2016,5,3,15,30,221.0,291.0,2.1,19.0,434.0,231.69,171.78
2016,5,3,15,45,174.5,270.0,2.25,18.5,377.5,198.38,150.56
2016,5,3,16,0,128.0,249.0,2.4,18.0,321.0,172.15,141.86
2016,5,3,16,15,167.0,223.5,2.45,17.5,308.5,158.05,130.76
2016,5,3,16,30,206.0,198.0,2.5,17.0,296.0,143.25,118.87
2016,5,3,16,45,180.0,176.0,2.55,17.0,254.5,129.29,107.31
2016,5,3,17,0,154.0,154.0,2.6,17.0,213.0,114.88,95.18
2016,5,3,17,15,128.5,135.0,2.5,16.5,179.0,101.85,84.22
2016,5,3,17,30,103.0,116.0,2.4,16.0,145.0,88.46,72.69
2016,5,3,17,45,83.5,93.0,2.3,15.5,113.5,72.23,58.36
2016,5,3,18,0,64.0,70.0,2.2,15.0,82.0,55.54,43.32
2016,5,3,18,15,33.5,49.0,2.0,14.5,55.0,40.74,29.69
2016,5,3,18,30,3.0,28.0,1.8,14.0,28.0,24.24,13.51
2016,5,3,18,45,1.5,14.0,1.6,14.0,14.0,12.34,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,12.32,0.0
2016,5,4,5,45,20.0,35.0,2.1,12.5,38.0,54.33,38.73
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,94.31,74.63
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.0,140.3,115.2
2016,5,4,6,30,89.0,102.0,2.2,13.0,124.0,199.85,166.45
2016,5,4,6,45,121.5,120.5,2.2,13.0,158.5,247.46,207.13
2016,5,4,7,0,154.0,139.0,2.2,13.0,193.0,296.95,248.41
2016,5,4,7,15,187.0,160.0,2.15,13.0,236.0,351.77,292.86
2016,5,4,7,30,220.0,181.0,2.1,13.0,279.0,424.92,350.35
2016,5,4,7,45,288.5,193.0,2.1,13.5,338.0,502.91,410.66
2016,5,4,8,0,357.0,205.0,2.1,14.0,397.0,583.08,470.64
2016,5,4,8,15,334.5,232.5,2.0,14.0,425.5,596.85,477.36
2016,5,4,8,30,312.0,260.0,1.9,14.0,454.0,607.89,482.44
2016,5,4,8,45,312.5,281.5,1.8,14.5,487.5,631.83,496.77
2016,5,4,9,0,313.0,303.0,1.7,15.0,521.0,654.0,509.44
2016,5,4,9,15,285.0,329.0,1.6,15.0,536.5,651.3,504.24
2016,5,4,9,30,257.0,355.0,1.5,15.0,552.0,646.54,497.89
2016,5,4,9,45,282.5,366.5,1.4,15.5,591.5,676.81,517.25
2016,5,4,10,0,308.0,378.0,1.3,16.0,631.0,705.34,534.61
2016,5,4,10,15,281.5,399.0,1.3,16.0,636.5,691.54,522.88
2016,5,4,10,30,255.0,420.0,1.3,16.0,642.0,676.44,510.8
2016,5,4,10,45,291.0,421.0,1.3,16.5,679.5,698.63,525.67
2016,5,4,11,0,327.0,422.0,1.3,17.0,717.0,718.23,538.19
2016,5,4,11,15,296.0,437.5,1.4,17.0,707.5,689.35,517.51
2016,5,4,11,30,265.0,453.0,1.5,17.0,698.0,660.28,496.99
2016,5,4,11,45,276.0,453.0,1.65,17.5,709.5,652.14,491.51
2016,5,4,12,0,287.0,453.0,1.8,18.0,721.0,642.4,484.57
2016,5,4,12,15,298.0,448.5,1.85,18.0,726.0,627.24,474.05
2016,5,4,12,30,309.0,444.0,1.9,18.0,731.0,610.73,462.45
2016,5,4,12,45,346.5,422.5,2.0,18.5,741.0,596.97,452.55
2016,5,4,13,0,384.0,401.0,2.1,19.0,751.0,580.24,440.08
2016,5,4,13,15,402.0,384.0,2.15,19.0,744.0,548.43,416.7
2016,5,4,13,30,420.0,367.0,2.2,19.0,737.0,518.06,393.78
2016,5,4,13,45,416.5,357.0,2.3,19.5,716.0,480.65,364.39
2016,5,4,14,0,413.0,347.0,2.4,20.0,695.0,443.52,334.69
2016,5,4,14,15,422.5,329.0,2.5,20.0,673.0,406.11,304.67
2016,5,4,14,30,432.0,311.0,2.6,20.0,651.0,367.93,273.28
2016,5,4,14,45,391.0,309.5,2.75,20.0,605.5,334.57,246.47
2016,5,4,15,0,350.0,308.0,2.9,20.0,560.0,297.36,217.32
2016,5,4,15,15,331.0,292.0,2.95,19.5,519.0,258.98,187.7
2016,5,4,15,30,312.0,276.0,3.0,19.0,478.0,222.99,161.48
2016,5,4,15,45,329.5,249.5,3.05,18.5,449.0,185.46,135.73
2016,5,4,16,0,347.0,223.0,3.1,18.0,420.0,148.77,122.33
2016,5,4,16,15,358.0,198.5,3.15,17.5,385.5,135.87,112.05
2016,5,4,16,30,369.0,174.0,3.2,17.0,351.0,122.2,100.93
2016,5,4,16,45,216.0,163.0,3.3,17.0,263.5,114.97,95.05
2016,5,4,17,0,63.0,152.0,3.4,17.0,176.0,118.14,98.09
2016,5,4,17,15,50.0,130.5,3.3,16.5,148.0,102.65,84.96
2016,5,4,17,30,37.0,109.0,3.2,16.0,120.0,86.85,71.31
2016,5,4,17,45,25.5,87.5,3.15,15.5,94.0,70.75,57.08
2016,5,4,18,0,14.0,66.0,3.1,15.0,68.0,55.53,43.34
2016,5,4,18,15,7.0,45.0,2.9,14.5,46.0,38.49,27.8
2016,5,4,18,30,0.0,24.0,2.7,14.0,24.0,21.16,11.31
2016,5,4,18,45,0.0,12.0,2.55,13.5,12.0,10.56,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,5,5,5,45,0.0,31.5,1.85,12.5,31.5,29.93,18.73
2016,5,5,6,0,0.0,50.0,2.1,13.0,50.0,49.72,36.32
2016,5,5,6,15,9.5,71.0,2.15,13.0,73.5,78.64,61.76
2016,5,5,6,30,19.0,92.0,2.2,13.0,97.0,107.38,86.88
2016,5,5,6,45,30.0,113.0,2.3,13.5,122.5,149.0,122.28
2016,5,5,7,0,41.0,134.0,2.4,14.0,148.0,180.76,148.73
2016,5,5,7,15,123.5,159.0,2.4,14.0,212.0,295.52,245.21
2016,5,5,7,30,206.0,184.0,2.4,14.0,276.0,399.0,329.28
2016,5,5,7,45,129.0,201.5,2.45,14.5,261.5,350.11,285.99
2016,5,5,8,0,52.0,219.0,2.5,15.0,247.0,279.69,226.02
2016,5,5,8,15,26.0,189.5,2.5,15.5,203.5,216.92,174.02
2016,5,5,8,30,0.0,160.0,2.5,16.0,160.0,146.92,115.7
2016,5,5,8,45,102.5,242.0,2.55,16.5,314.0,362.66,290.4
2016,5,5,9,0,205.0,324.0,2.6,17.0,468.0,553.65,435.35
2016,5,5,9,15,132.0,331.0,2.6,17.0,425.5,484.68,379.41
2016,5,5,9,30,59.0,338.0,2.6,17.0,383.0,397.75,310.87
2016,5,5,9,45,38.5,313.0,2.6,17.5,343.0,346.5,270.46
2016,5,5,10,0,18.0,288.0,2.6,18.0,303.0,283.38,220.55
2016,5,5,10,15,92.5,360.0,2.6,18.0,440.5,439.42,341.54
2016,5,5,10,30,167.0,432.0,2.6,18.0,578.0,591.79,453.81
2016,5,5,10,45,90.5,353.0,2.6,18.0,432.5,432.37,333.81
2016,5,5,11,0,14.0,274.0,2.6,18.0,287.0,260.6,201.59
2016,5,5,11,15,10.5,232.5,2.6,18.0,242.5,218.3,169.08
2016,5,5,11,30,7.0,191.0,2.6,18.0,198.0,176.92,136.6
2016,5,5,11,45,12.5,255.5,2.6,18.5,268.0,238.69,184.66
2016,5,5,12,0,18.0,320.0,2.6,19.0,338.0,299.17,230.52
2016,5,5,12,15,13.5,266.5,2.6,19.0,280.0,246.58,189.97
2016,5,5,12,30,9.0,213.0,2.6,19.0,222.0,195.05,150.1
2016,5,5,12,45,9.5,220.5,2.65,19.0,230.0,200.96,154.88
2016,5,5,13,0,10.0,228.0,2.7,19.0,238.0,206.69,159.39
2016,5,5,13,15,40.0,320.0,2.7,19.0,356.0,296.71,229.22
2016,5,5,13,30,70.0,412.0,2.7,19.0,474.0,380.0,291.97
2016,5,5,13,45,36.5,286.0,2.7,19.0,318.5,258.17,199.09
2016,5,5,14,0,3.0,160.0,2.7,19.0,163.0,141.59,108.46
2016,5,5,14,15,1.5,123.5,2.65,18.5,125.0,109.5,83.36
2016,5,5,14,30,0.0,87.0,2.6,18.0,87.0,77.29,57.68
2016,5,5,14,45,177.0,197.5,2.6,18.0,325.5,197.71,149.11
2016,5,5,15,0,354.0,308.0,2.6,18.0,564.0,299.12,220.46
2016,5,5,15,15,177.0,183.5,2.6,17.5,311.5,162.46,119.14
2016,5,5,15,30,0.0,59.0,2.6,17.0,59.0,52.23,37.77
2016,5,5,15,45,0.0,51.0,2.65,17.0,51.0,45.11,32.04
2016,5,5,16,0,0.0,43.0,2.7,17.0,43.0,37.99,27.62
2016,5,5,16,15,0.0,34.5,2.6,16.5,34.5,30.45,21.17
2016,5,5,16,30,0.0,26.0,2.5,16.0,26.0,22.92,14.66
2016,5,5,16,45,0.0,29.0,2.45,16.0,29.0,25.56,17.07
2016,5,5,17,0,0.0,32.0,2.4,16.0,32.0,28.2,19.48
2016,5,5,17,15,0.0,27.0,2.15,15.5,27.0,23.77,15.62
2016,5,5,17,30,0.0,22.0,1.9,15.0,22.0,19.35,11.71
2016,5,5,17,45,0.0,17.5,1.65,15.0,17.5,15.38,8.12
2016,5,5,18,0,0.0,13.0,1.4,15.0,13.0,11.42,4.49
2016,5,5,18,15,0.0,8.5,1.25,14.5,8.5,7.46,0.86
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.5,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.75,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,6,5,45,0.0,12.0,1.65,12.0,12.0,10.54,3.0
2016,5,6,6,0,0.0,19.0,1.8,12.0,19.0,16.7,8.57
2016,5,6,6,15,0.0,28.0,1.75,12.0,28.0,24.65,15.61
2016,5,6,6,30,0.0,37.0,1.7,12.0,37.0,32.6,22.61
2016,5,6,6,45,0.0,47.0,1.7,12.5,47.0,41.46,30.23
2016,5,6,7,0,0.0,57.0,1.7,13.0,57.0,50.33,37.74
2016,5,6,7,15,0.5,100.5,1.7,13.0,100.5,92.59,73.56
2016,5,6,7,30,1.0,144.0,1.7,13.0,144.0,137.73,111.06
2016,5,6,7,45,129.5,185.5,1.7,13.5,255.0,330.26,271.63
2016,5,6,8,0,258.0,227.0,1.7,14.0,366.0,518.04,417.87
2016,5,6,8,15,132.0,209.0,1.75,14.0,280.5,357.51,288.9
2016,5,6,8,30,6.0,191.0,1.8,14.0,195.0,183.9,146.29
2016,5,6,8,45,3.0,153.0,1.85,14.0,155.0,142.2,112.47
2016,5,6,9,0,0.0,115.0,1.9,14.0,115.0,102.86,79.97
2016,5,6,9,15,0.0,110.5,1.95,14.0,110.5,98.65,76.39
2016,5,6,9,30,0.0,106.0,2.0,14.0,106.0,94.52,72.85
2016,5,6,9,45,2.5,145.5,2.05,14.5,148.0,133.39,104.34
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,172.41,135.34
2016,5,6,10,15,3.0,167.5,2.1,15.0,171.0,153.83,120.11
2016,5,6,10,30,1.0,150.0,2.1,15.0,152.0,135.61,105.29
2016,5,6,10,45,3.5,165.0,2.15,15.5,169.0,151.46,117.83
2016,5,6,11,0,6.0,180.0,2.2,16.0,186.0,167.1,130.02
2016,5,6,11,15,11.0,240.5,2.15,16.0,251.5,226.05,176.47
2016,5,6,11,30,16.0,301.0,2.1,16.0,317.0,284.17,221.34
2016,5,6,11,45,15.5,295.0,2.1,16.5,310.0,276.67,214.82
2016,5,6,12,0,15.0,289.0,2.1,17.0,303.0,269.25,208.67
2016,5,6,12,15,14.5,281.0,2.05,17.0,295.0,260.14,201.6
2016,5,6,12,30,14.0,273.0,2.0,17.0,287.0,251.16,194.65
2016,5,6,12,45,10.5,233.0,2.0,17.0,243.5,212.53,164.68
2016,5,6,13,0,7.0,193.0,2.0,17.0,200.0,174.57,135.02
2016,5,6,13,15,4.0,170.0,1.95,16.5,174.5,152.17,117.64
2016,5,6,13,30,1.0,147.0,1.9,16.0,149.0,130.19,100.4
2016,5,6,13,45,0.5,117.5,1.85,16.0,118.5,104.2,79.62
2016,5,6,14,0,0.0,88.0,1.8,16.0,88.0,78.23,58.69
2016,5,6,14,15,0.0,80.5,1.8,16.0,80.5,71.54,53.35
2016,5,6,14,30,0.0,73.0,1.8,16.0,73.0,64.82,47.95
2016,5,6,14,45,0.0,64.5,1.8,16.0,64.5,57.22,41.8
2016,5,6,15,0,0.0,56.0,1.8,16.0,56.0,49.63,35.64
2016,5,6,15,15,0.0,70.5,1.7,15.5,70.5,62.49,46.48
2016,5,6,15,30,0.0,85.0,1.6,15.0,85.0,75.36,57.37
2016,5,6,15,45,0.0,68.0,1.55,15.0,68.0,60.2,44.92
2016,5,6,16,0,0.0,51.0,1.5,15.0,51.0,45.09,34.09
2016,5,6,16,15,0.0,47.0,1.35,15.0,47.0,41.52,31.1
2016,5,6,16,30,0.0,43.0,1.2,15.0,43.0,37.96,28.08
2016,5,6,16,45,0.0,30.5,1.1,15.0,30.5,26.88,18.35
2016,5,6,17,0,0.0,18.0,1.0,15.0,18.0,15.84,8.56
2016,5,6,17,15,0.0,15.0,0.85,14.5,15.0,13.19,6.23
2016,5,6,17,30,0.0,12.0,0.7,14.0,12.0,10.54,3.87
2016,5,6,17,45,141.0,42.0,0.55,14.0,69.0,30.44,21.74
2016,5,6,18,0,282.0,72.0,0.4,14.0,126.0,54.22,42.54
2016,5,6,18,15,197.5,54.5,0.45,13.5,86.5,42.88,31.9
2016,5,6,18,30,113.0,37.0,0.5,13.0,47.0,29.51,18.65
2016,5,6,18,45,56.5,18.5,0.55,13.0,23.5,15.14,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.5,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,1.4,12.0,14.0,12.32,1.08
2016,5,7,5,45,0.0,33.5,1.65,12.5,33.5,32.03,20.69
2016,5,7,6,0,0.0,53.0,1.9,13.0,53.0,53.09,39.26
2016,5,7,6,15,11.5,74.5,1.95,13.0,77.5,84.04,66.47
2016,5,7,6,30,23.0,96.0,2.0,13.0,102.0,125.42,102.26
2016,5,7,6,45,36.5,117.0,2.1,13.0,129.0,159.03,131.07
2016,5,7,7,0,50.0,138.0,2.2,13.0,156.0,193.0,159.68
2016,5,7,7,15,46.0,157.0,2.25,13.5,176.0,209.56,172.41
2016,5,7,7,30,42.0,176.0,2.3,14.0,196.0,225.6,184.47
2016,5,7,7,45,25.0,178.0,2.35,14.5,190.5,194.07,157.17
2016,5,7,8,0,8.0,180.0,2.4,15.0,185.0,177.96,142.59
2016,5,7,8,15,81.0,232.0,2.4,15.0,283.0,318.46,257.71
2016,5,7,8,30,154.0,284.0,2.4,15.0,381.0,465.24,372.25
2016,5,7,8,45,118.0,300.0,2.4,15.5,377.5,444.86,352.82
2016,5,7,9,0,82.0,316.0,2.4,16.0,374.0,405.06,319.77
2016,5,7,9,15,46.0,273.5,2.35,16.0,306.5,318.34,251.41
2016,5,7,9,30,10.0,231.0,2.3,16.0,239.0,222.67,174.97
2016,5,7,9,45,5.0,176.0,2.3,16.5,180.0,164.37,128.23
2016,5,7,10,0,0.0,121.0,2.3,17.0,121.0,108.27,82.76
2016,5,7,10,15,0.0,121.5,2.25,17.0,121.5,108.71,83.07
2016,5,7,10,30,0.0,122.0,2.2,17.0,122.0,109.14,83.31
2016,5,7,10,45,0.0,104.5,2.2,17.5,104.5,93.28,70.32
2016,5,7,11,0,0.0,87.0,2.2,18.0,87.0,77.55,57.48
2016,5,7,11,15,6.0,168.5,2.15,18.0,174.5,156.25,120.52
2016,5,7,11,30,12.0,250.0,2.1,18.0,262.0,234.52,181.61
2016,5,7,11,45,10.5,229.5,2.05,18.5,239.5,213.75,164.81
2016,5,7,12,0,9.0,209.0,2.0,19.0,217.0,193.32,148.6
2016,5,7,12,15,9.0,208.5,1.95,19.0,217.0,192.02,147.6
2016,5,7,12,30,9.0,208.0,1.9,19.0,217.0,190.7,146.55
2016,5,7,12,45,6.0,182.5,1.9,19.0,188.5,165.49,126.83
2016,5,7,13,0,3.0,157.0,1.9,19.0,160.0,140.73,107.41
2016,5,7,13,15,10.5,232.0,1.9,19.0,241.5,209.28,161.27
2016,5,7,13,30,18.0,307.0,1.9,19.0,323.0,274.76,211.53
2016,5,7,13,45,12.0,251.0,1.95,19.0,262.0,223.24,171.88
2016,5,7,14,0,6.0,195.0,2.0,19.0,201.0,172.49,132.67
2016,5,7,14,15,7.0,205.5,2.0,19.0,211.5,180.65,139.34
2016,5,7,14,30,8.0,216.0,2.0,19.0,222.0,188.35,145.52
2016,5,7,14,45,4.0,176.0,2.05,19.0,179.0,153.47,118.31
2016,5,7,15,0,0.0,136.0,2.1,19.0,136.0,118.91,91.17
2016,5,7,15,15,9.5,185.0,2.1,18.5,191.5,159.57,123.82
2016,5,7,15,30,19.0,234.0,2.1,18.0,247.0,195.46,152.48
2016,5,7,15,45,11.5,205.5,2.1,18.0,213.0,170.9,133.67
2016,5,7,16,0,4.0,177.0,2.1,18.0,179.0,147.4,120.95
2016,5,7,16,15,31.0,186.5,2.05,17.5,201.5,144.24,118.94
2016,5,7,16,30,58.0,196.0,2.0,17.0,224.0,148.74,123.39
2016,5,7,16,45,29.0,141.5,1.95,17.0,155.5,113.06,93.18
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,75.95,61.29
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,64.56,51.59
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,53.01,41.54
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,41.92,31.7
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,30.85,21.72
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,21.12,12.84
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,11.42,3.81
2016,5,7,18,45,0.0,6.5,1.2,14.0,6.5,5.7,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,0.85,12.5,4.0,3.64,0.0
2016,5,8,5,30,0.0,8.0,1.0,13.0,8.0,7.02,0.0
2016,5,8,5,45,0.0,18.5,1.15,13.5,18.5,16.27,7.76
2016,5,8,6,0,0.0,29.0,1.3,14.0,29.0,25.54,15.98
2016,5,8,6,15,0.0,42.0,1.35,14.0,42.0,37.05,26.07
2016,5,8,6,30,0.0,55.0,1.4,14.0,55.0,48.58,36.08
2016,5,8,6,45,0.0,68.5,1.45,14.5,68.5,61.26,46.84
2016,5,8,7,0,0.0,82.0,1.5,15.0,82.0,74.06,57.5
2016,5,8,7,15,0.0,83.0,1.45,15.0,83.0,74.1,57.36
2016,5,8,7,30,0.0,84.0,1.4,15.0,84.0,74.54,57.53
2016,5,8,7,45,80.5,161.0,1.4,15.5,205.5,238.9,195.19
2016,5,8,8,0,161.0,238.0,1.4,16.0,327.0,422.46,338.83
2016,5,8,8,15,177.5,261.0,1.4,16.0,366.5,463.49,367.83
2016,5,8,8,30,194.0,284.0,1.4,16.0,406.0,503.94,396.9
2016,5,8,8,45,161.0,306.0,1.45,16.5,412.5,493.93,386.29
2016,5,8,9,0,128.0,328.0,1.5,17.0,419.0,482.28,374.95
2016,5,8,9,15,83.5,323.5,1.55,17.0,384.5,410.29,319.51
2016,5,8,9,30,39.0,319.0,1.6,17.0,350.0,357.01,277.61
2016,5,8,9,45,52.5,348.0,1.7,17.5,391.0,397.27,307.74
2016,5,8,10,0,66.0,377.0,1.8,18.0,432.0,436.46,336.13
2016,5,8,10,15,104.5,405.0,1.9,18.0,495.0,497.55,381.76
2016,5,8,10,30,143.0,433.0,2.0,18.0,558.0,570.15,434.65
2016,5,8,10,45,92.5,412.0,2.1,18.5,494.0,480.42,366.97
2016,5,8,11,0,42.0,391.0,2.2,19.0,430.0,407.18,311.22
2016,5,8,11,15,44.5,394.0,2.3,19.0,436.0,407.05,311.52
2016,5,8,11,30,47.0,397.0,2.4,19.0,442.0,406.54,311.19
2016,5,8,11,45,93.5,435.5,2.5,19.5,523.5,474.69,362.02
2016,5,8,12,0,140.0,474.0,2.6,20.0,605.0,541.64,410.45
2016,5,8,12,15,235.0,457.0,2.65,20.0,677.0,586.6,444.53
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,624.11,472.61
2016,5,8,12,45,334.5,435.0,2.8,20.0,745.0,600.83,455.54
2016,5,8,13,0,339.0,430.0,2.9,20.0,741.0,576.79,438.01
2016,5,8,13,15,303.5,429.5,2.9,19.5,704.0,531.77,405.03
2016,5,8,13,30,268.0,429.0,2.9,19.0,667.0,489.64,373.91
2016,5,8,13,45,287.5,410.5,2.95,19.0,659.5,464.77,354.87
2016,5,8,14,0,307.0,392.0,3.0,19.0,652.0,438.32,333.96
2016,5,8,14,15,555.5,265.5,3.0,19.0,714.5,416.18,313.08
2016,5,8,14,30,804.0,139.0,3.0,19.0,777.0,376.58,274.6
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.5,325.17,229.44
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,274.11,184.56
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,223.69,142.09
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,174.98,104.34
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,126.85,73.89
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,73.26,57.92
2016,5,8,16,15,702.0,108.5,2.85,17.5,482.5,68.54,54.19
2016,5,8,16,30,677.0,104.0,2.8,17.0,434.0,67.83,53.89
2016,5,8,16,45,648.5,97.0,2.8,17.0,384.5,65.2,51.78
2016,5,8,17,0,620.0,90.0,2.8,17.0,335.0,62.35,49.44
2016,5,8,17,15,574.5,83.5,2.75,16.5,284.5,59.57,47.21
2016,5,8,17,30,529.0,77.0,2.7,16.0,234.0,56.66,44.76
2016,5,8,17,45,472.0,67.0,2.65,15.5,187.0,50.61,39.39
2016,5,8,18,0,415.0,57.0,2.6,15.0,140.0,44.27,33.56
2016,5,8,18,15,320.5,45.5,2.45,14.5,98.0,34.97,24.93
2016,5,8,18,30,226.0,34.0,2.3,14.0,56.0,26.48,16.39
2016,5,8,18,45,113.0,17.0,2.2,14.0,28.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,13.5,1.9,11.0,17.5,42.94,0.0
2016,5,9,5,30,110.0,27.0,2.0,11.0,35.0,119.69,71.98
2016,5,9,5,45,218.5,42.0,2.1,11.5,73.5,229.96,186.12
2016,5,9,6,0,327.0,57.0,2.2,12.0,112.0,330.79,275.3
2016,5,9,6,15,401.5,67.5,2.2,12.0,159.0,408.96,343.16
2016,5,9,6,30,476.0,78.0,2.2,12.0,206.0,497.85,416.93
2016,5,9,6,45,238.0,78.5,2.25,12.5,142.5,314.98,265.6
2016,5,9,7,0,0.0,79.0,2.3,13.0,79.0,70.9,55.01
2016,5,9,7,15,0.0,102.5,2.3,13.0,102.5,94.01,74.69
2016,5,9,7,30,0.0,126.0,2.3,13.0,126.0,117.08,93.8
2016,5,9,7,45,0.0,143.5,2.3,13.5,143.5,133.71,107.09
2016,5,9,8,0,0.0,161.0,2.3,14.0,161.0,150.24,120.1
2016,5,9,8,15,21.0,208.5,2.3,14.0,222.0,218.17,175.9
2016,5,9,8,30,42.0,256.0,2.3,14.0,283.0,305.05,245.2
2016,5,9,8,45,42.0,273.5,2.35,14.5,302.0,321.2,256.39
2016,5,9,9,0,42.0,291.0,2.4,15.0,321.0,337.02,267.51
2016,5,9,9,15,43.5,309.5,2.4,15.0,342.5,355.05,280.76
2016,5,9,9,30,45.0,328.0,2.4,15.0,364.0,372.62,293.58
2016,5,9,9,45,51.5,349.5,2.45,15.5,391.5,397.81,311.85
2016,5,9,10,0,58.0,371.0,2.5,16.0,419.0,422.25,329.33
2016,5,9,10,15,159.0,397.0,2.55,16.5,535.0,557.01,431.57
2016,5,9,10,30,260.0,423.0,2.6,17.0,651.0,685.1,524.32
2016,5,9,10,45,281.5,428.0,2.65,17.5,680.0,697.82,531.53
2016,5,9,11,0,303.0,433.0,2.7,18.0,709.0,708.37,538.01
2016,5,9,11,15,604.0,278.0,2.75,18.0,837.5,823.8,627.31
2016,5,9,11,30,905.0,123.0,2.8,18.0,966.0,903.69,684.22
2016,5,9,11,45,905.5,123.0,2.85,18.5,971.0,873.59,661.78
2016,5,9,12,0,906.0,123.0,2.9,19.0,976.0,840.97,638.56
2016,5,9,12,15,905.5,123.0,2.95,19.0,973.0,805.22,614.28
2016,5,9,12,30,905.0,123.0,3.0,19.0,970.0,767.32,588.32
2016,5,9,12,45,902.0,123.0,3.05,19.0,959.5,725.73,557.68
2016,5,9,13,0,899.0,123.0,3.1,19.0,949.0,682.52,525.06
2016,5,9,13,15,895.0,122.5,3.15,19.0,931.5,636.86,489.83
2016,5,9,13,30,891.0,122.0,3.2,19.0,914.0,590.02,452.77
2016,5,9,13,45,885.0,121.0,3.25,19.0,889.5,540.8,412.89
2016,5,9,14,0,879.0,120.0,3.3,19.0,865.0,490.95,371.41
2016,5,9,14,15,871.0,118.5,3.3,19.0,833.5,439.52,327.52
2016,5,9,14,30,863.0,117.0,3.3,19.0,802.0,388.07,282.63
2016,5,9,14,45,853.0,114.5,3.35,19.0,765.0,335.5,236.32
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,283.54,190.49
2016,5,9,15,15,829.5,109.5,3.35,18.5,686.0,223.37,139.87
2016,5,9,15,30,816.0,107.0,3.3,18.0,644.0,172.5,100.02
2016,5,9,15,45,798.5,103.5,3.3,18.0,597.5,122.31,67.89
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,74.42,58.92
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,67.66,53.42
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,67.08,53.23
2016,5,9,16,45,702.0,88.5,3.05,16.5,400.5,59.47,46.85
2016,5,9,17,0,670.0,84.0,3.0,16.0,349.0,58.14,45.93
2016,5,9,17,15,625.5,78.0,2.85,15.5,297.5,55.52,43.81
2016,5,9,17,30,581.0,72.0,2.7,15.0,246.0,52.77,41.5
2016,5,9,17,45,510.5,65.0,2.55,15.0,196.5,48.98,38.04
2016,5,9,18,0,440.0,58.0,2.4,15.0,147.0,45.11,34.33
2016,5,9,18,15,342.5,46.5,2.1,14.0,103.5,36.99,26.79
2016,5,9,18,30,245.0,35.0,1.8,13.0,60.0,27.27,17.28
2016,5,9,18,45,122.5,17.5,1.55,12.5,30.0,13.73,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,1.8,11.0,18.0,46.65,0.0
2016,5,10,5,30,123.0,27.0,1.9,11.0,36.0,141.3,90.26
2016,5,10,5,45,236.0,41.5,2.0,11.5,75.5,240.26,195.1
2016,5,10,6,0,349.0,56.0,2.1,12.0,115.0,344.59,286.87
2016,5,10,6,15,423.0,66.0,2.05,12.0,162.5,427.11,357.7
2016,5,10,6,30,497.0,76.0,2.0,12.0,210.0,512.4,427.82
2016,5,10,6,45,248.5,69.5,1.95,12.5,136.5,310.65,262.04
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,55.66,42.03
2016,5,10,7,15,0.0,76.5,1.85,13.5,76.5,67.67,52.26
2016,5,10,7,30,0.0,90.0,1.8,14.0,90.0,80.35,62.66
2016,5,10,7,45,0.0,109.0,1.75,14.5,109.0,98.49,77.45
2016,5,10,8,0,0.0,128.0,1.7,15.0,128.0,116.62,91.97
2016,5,10,8,15,2.5,158.5,1.55,15.5,160.5,148.59,117.66
2016,5,10,8,30,5.0,189.0,1.4,16.0,193.0,180.63,142.83
2016,5,10,8,45,5.5,194.5,1.3,17.0,198.5,185.39,145.54
2016,5,10,9,0,6.0,200.0,1.2,18.0,204.0,190.28,148.4
2016,5,10,9,15,10.5,229.5,1.2,18.5,237.5,222.75,173.29
2016,5,10,9,30,15.0,259.0,1.2,19.0,271.0,254.99,197.48
2016,5,10,9,45,27.5,304.0,1.25,19.5,327.0,325.87,250.78
2016,5,10,10,0,40.0,349.0,1.3,20.0,383.0,381.49,291.26
2016,5,10,10,15,68.0,386.0,1.35,20.0,445.0,442.45,336.11
2016,5,10,10,30,96.0,423.0,1.4,20.0,507.0,501.43,378.66
2016,5,10,10,45,287.5,394.0,1.45,20.5,655.0,669.88,501.26
2016,5,10,11,0,479.0,365.0,1.5,21.0,803.0,813.5,600.12
2016,5,10,11,15,664.0,263.0,1.55,21.5,878.5,864.12,636.04
2016,5,10,11,30,849.0,161.0,1.6,22.0,954.0,898.9,658.91
2016,5,10,11,45,853.0,159.5,1.7,22.5,959.5,870.3,639.47
2016,5,10,12,0,857.0,158.0,1.8,23.0,965.0,832.57,614.52
2016,5,10,12,15,856.0,157.5,1.9,23.0,962.0,797.16,592.08
2016,5,10,12,30,855.0,157.0,2.0,23.0,959.0,759.84,567.08
2016,5,10,12,45,862.0,150.5,2.15,23.0,951.5,721.53,540.7
2016,5,10,13,0,869.0,144.0,2.3,23.0,944.0,681.05,511.88
2016,5,10,13,15,864.5,143.0,2.4,23.0,926.0,635.83,478.35
2016,5,10,13,30,860.0,142.0,2.5,23.0,908.0,589.55,443.06
2016,5,10,13,45,854.0,140.5,2.6,23.5,883.5,541.27,404.44
2016,5,10,14,0,848.0,139.0,2.7,24.0,859.0,488.69,361.69
2016,5,10,14,15,839.5,137.0,2.75,23.5,827.5,437.15,319.79
2016,5,10,14,30,831.0,135.0,2.8,23.0,796.0,385.8,276.82
2016,5,10,14,45,821.5,131.5,2.9,23.0,759.5,333.44,231.82
2016,5,10,15,0,812.0,128.0,3.0,23.0,723.0,281.79,187.26
2016,5,10,15,15,797.0,125.0,3.05,22.5,680.5,230.42,144.54
2016,5,10,15,30,782.0,122.0,3.1,22.0,638.0,180.75,106.26
2016,5,10,15,45,766.5,117.5,3.2,22.0,592.5,131.82,74.97
2016,5,10,16,0,751.0,113.0,3.3,22.0,547.0,85.0,57.68
2016,5,10,16,15,726.0,108.5,3.35,21.5,498.0,68.53,53.29
2016,5,10,16,30,701.0,104.0,3.4,21.0,449.0,67.81,52.98
2016,5,10,16,45,672.5,97.5,3.45,20.5,398.5,65.52,51.3
2016,5,10,17,0,644.0,91.0,3.5,20.0,348.0,63.04,49.42
2016,5,10,17,15,599.0,84.5,3.45,19.0,296.5,60.27,47.32
2016,5,10,17,30,554.0,78.0,3.4,18.0,245.0,57.36,45.01
2016,5,10,17,45,493.0,69.0,3.35,17.5,196.5,52.15,40.43
2016,5,10,18,0,432.0,60.0,3.3,17.0,148.0,46.72,35.46
2016,5,10,18,15,337.0,48.0,3.1,16.0,105.0,36.86,26.46
2016,5,10,18,30,242.0,36.0,2.9,15.0,62.0,28.02,17.84
2016,5,10,18,45,121.0,18.0,2.7,14.5,31.0,14.11,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,1.65,11.5,20.5,67.28,0.0
2016,5,11,5,30,198.0,26.0,1.9,12.0,41.0,185.65,124.63
2016,5,11,5,45,307.5,37.5,2.15,12.5,81.5,283.83,230.63
2016,5,11,6,0,417.0,49.0,2.4,13.0,122.0,386.36,320.81
2016,5,11,6,15,488.5,57.5,2.35,13.5,170.0,465.75,388.07
2016,5,11,6,30,560.0,66.0,2.3,14.0,218.0,549.4,454.56
2016,5,11,6,45,280.0,79.5,2.25,14.5,155.5,350.47,293.05
2016,5,11,7,0,0.0,93.0,2.2,15.0,93.0,85.43,66.73
2016,5,11,7,15,1.0,121.0,2.1,15.5,121.5,114.45,91.02
2016,5,11,7,30,2.0,149.0,2.0,16.0,150.0,143.41,114.42
2016,5,11,7,45,15.0,179.0,1.95,16.5,187.5,185.43,148.5
2016,5,11,8,0,28.0,209.0,1.9,17.0,225.0,243.85,194.82
2016,5,11,8,15,26.0,223.0,1.85,17.0,239.0,238.27,189.45
2016,5,11,8,30,24.0,237.0,1.8,17.0,253.0,248.78,197.04
2016,5,11,8,45,85.0,284.5,1.75,17.5,344.5,375.79,296.46
2016,5,11,9,0,146.0,332.0,1.7,18.0,436.0,504.47,391.97
2016,5,11,9,15,122.0,348.0,1.65,18.5,438.0,493.59,380.3
2016,5,11,9,30,98.0,364.0,1.6,19.0,440.0,464.4,356.52
2016,5,11,9,45,314.5,332.0,1.6,19.5,591.5,672.35,510.9
2016,5,11,10,0,531.0,300.0,1.6,20.0,743.0,859.06,639.41
2016,5,11,10,15,548.0,307.5,1.6,20.0,777.5,871.49,644.77
2016,5,11,10,30,565.0,315.0,1.6,20.0,812.0,881.03,650.19
2016,5,11,10,45,493.0,348.5,1.6,20.5,789.5,829.22,611.76
2016,5,11,11,0,421.0,382.0,1.6,21.0,767.0,776.63,573.31
2016,5,11,11,15,653.5,261.0,1.65,21.0,868.0,853.52,631.65
2016,5,11,11,30,886.0,140.0,1.7,21.0,969.0,904.43,666.33
2016,5,11,11,45,889.0,139.0,1.8,21.5,974.5,875.83,646.58
2016,5,11,12,0,892.0,138.0,1.9,22.0,980.0,844.66,625.84
2016,5,11,12,15,891.0,137.5,1.95,22.0,976.5,808.4,602.25
2016,5,11,12,30,890.0,137.0,2.0,22.0,973.0,770.14,576.89
2016,5,11,12,45,896.0,131.0,2.05,22.5,965.0,730.37,547.71
2016,5,11,13,0,902.0,125.0,2.1,23.0,957.0,688.42,516.34
2016,5,11,13,15,897.5,124.0,2.15,23.0,939.0,642.03,481.92
2016,5,11,13,30,893.0,123.0,2.2,23.0,921.0,594.52,445.71
2016,5,11,13,45,888.0,121.0,2.3,23.0,896.0,545.05,407.16
2016,5,11,14,0,883.0,119.0,2.4,23.0,871.0,494.88,366.84
2016,5,11,14,15,874.5,117.5,2.45,22.5,839.0,443.18,324.66
2016,5,11,14,30,866.0,116.0,2.5,22.0,807.0,391.5,281.24
2016,5,11,14,45,855.0,114.0,2.55,22.0,769.5,338.97,235.85
2016,5,11,15,0,844.0,112.0,2.6,22.0,732.0,287.13,190.89
2016,5,11,15,15,830.0,109.5,2.6,21.5,689.5,226.92,140.93
2016,5,11,15,30,816.0,107.0,2.6,21.0,647.0,176.05,101.31
2016,5,11,15,45,797.5,104.0,2.6,21.0,600.0,126.2,69.15
2016,5,11,16,0,779.0,101.0,2.6,21.0,553.0,78.75,51.33
2016,5,11,16,15,755.0,97.0,2.55,20.5,503.5,67.79,52.86
2016,5,11,16,30,731.0,93.0,2.5,20.0,454.0,66.85,52.36
2016,5,11,16,45,699.5,88.5,2.45,20.0,402.5,59.25,45.97
2016,5,11,17,0,668.0,84.0,2.4,20.0,351.0,57.93,44.98
2016,5,11,17,15,624.5,78.0,2.25,19.0,300.0,55.31,42.99
2016,5,11,17,30,581.0,72.0,2.1,18.0,249.0,52.56,40.8
2016,5,11,17,45,519.0,64.0,1.95,17.5,199.5,47.96,36.77
2016,5,11,18,0,457.0,56.0,1.8,17.0,150.0,43.19,32.4
2016,5,11,18,15,364.0,45.0,1.6,16.0,107.0,35.46,25.3
2016,5,11,18,30,271.0,34.0,1.4,15.0,64.0,27.42,17.48
2016,5,11,18,45,135.5,17.0,1.25,14.5,32.0,13.32,0.24
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.5,19.5,50.92,0.0
2016,5,12,5,30,136.0,28.0,1.7,12.0,39.0,152.82,104.81
2016,5,12,5,45,228.5,43.5,2.0,12.5,77.5,238.3,193.57
2016,5,12,6,0,321.0,59.0,2.3,13.0,116.0,329.87,274.27
2016,5,12,6,15,392.0,70.5,2.3,13.0,162.5,407.02,340.8
2016,5,12,6,30,463.0,82.0,2.3,13.0,209.0,489.1,408.86
2016,5,12,6,45,231.5,74.5,2.35,13.5,138.0,304.29,256.06
2016,5,12,7,0,0.0,67.0,2.4,14.0,67.0,59.22,44.9
2016,5,12,7,15,0.0,99.5,2.4,14.5,99.5,90.69,71.45
2016,5,12,7,30,0.0,132.0,2.4,15.0,132.0,123.17,98.1
2016,5,12,7,45,0.0,136.5,2.4,15.5,136.5,126.21,100.04
2016,5,12,8,0,0.0,141.0,2.4,16.0,141.0,129.56,102.25
2016,5,12,8,15,3.5,169.5,2.35,16.0,171.5,160.59,127.35
2016,5,12,8,30,7.0,198.0,2.3,16.0,202.0,191.62,152.05
2016,5,12,8,45,11.0,219.5,2.3,16.5,227.0,215.9,170.78
2016,5,12,9,0,15.0,241.0,2.3,17.0,252.0,240.04,189.17
2016,5,12,9,15,21.0,269.5,2.25,17.0,286.0,273.01,214.63
2016,5,12,9,30,27.0,298.0,2.2,17.0,320.0,322.23,252.22
2016,5,12,9,45,56.5,345.5,2.2,17.5,392.5,398.29,309.83
2016,5,12,10,0,86.0,393.0,2.2,18.0,465.0,472.81,364.59
2016,5,12,10,15,244.0,383.0,2.15,18.5,596.5,639.98,488.65
2016,5,12,10,30,402.0,373.0,2.1,19.0,728.0,782.34,588.65
2016,5,12,10,45,626.0,261.0,2.1,19.5,827.0,871.65,652.84
2016,5,12,11,0,850.0,149.0,2.1,20.0,926.0,933.12,692.74
2016,5,12,11,15,853.0,149.5,2.1,20.0,938.5,912.03,677.67
2016,5,12,11,30,856.0,150.0,2.1,20.0,951.0,888.15,661.65
2016,5,12,11,45,855.0,151.5,2.1,20.5,955.5,859.11,640.96
2016,5,12,12,0,854.0,153.0,2.1,21.0,960.0,827.77,618.79
2016,5,12,12,15,853.5,152.5,2.1,21.0,957.5,793.03,595.45
2016,5,12,12,30,853.0,152.0,2.1,21.0,955.0,756.36,569.98
2016,5,12,12,45,834.0,162.0,2.15,21.5,940.0,716.64,540.04
2016,5,12,13,0,815.0,172.0,2.2,22.0,925.0,672.61,506.71
2016,5,12,13,15,810.5,171.0,2.25,22.0,907.5,628.29,473.73
2016,5,12,13,30,806.0,170.0,2.3,22.0,890.0,583.11,439.21
2016,5,12,13,45,803.5,165.5,2.4,22.0,867.0,535.51,402.15
2016,5,12,14,0,801.0,161.0,2.5,22.0,844.0,487.26,363.43
2016,5,12,14,15,792.0,159.0,2.55,21.5,813.0,437.84,323.22
2016,5,12,14,30,783.0,157.0,2.6,21.0,782.0,388.75,282.13
2016,5,12,14,45,777.0,151.0,2.7,21.0,747.0,338.05,238.5
2016,5,12,15,0,771.0,145.0,2.8,21.0,712.0,287.77,194.98
2016,5,12,15,15,755.0,141.5,2.8,20.5,670.5,238.09,153.48
2016,5,12,15,30,739.0,138.0,2.8,20.0,629.0,182.43,110.0
2016,5,12,15,45,726.0,131.5,2.85,20.0,584.5,134.13,77.88
2016,5,12,16,0,713.0,125.0,2.9,20.0,540.0,87.71,58.32
2016,5,12,16,15,530.5,155.0,2.9,19.5,449.0,99.94,80.59
2016,5,12,16,30,348.0,185.0,2.9,19.0,358.0,128.37,105.3
2016,5,12,16,45,324.5,166.5,2.95,18.5,314.0,117.73,96.71
2016,5,12,17,0,301.0,148.0,3.0,18.0,270.0,106.59,87.6
2016,5,12,17,15,406.0,116.5,3.0,17.0,256.0,82.06,66.78
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,62.64,50.03
2016,5,12,17,45,448.0,75.5,3.05,15.5,194.0,55.94,44.13
2016,5,12,18,0,385.0,66.0,3.1,15.0,146.0,49.7,38.43
2016,5,12,18,15,296.0,52.5,3.0,14.5,104.0,40.12,29.55
2016,5,12,18,30,207.0,39.0,2.9,14.0,62.0,30.23,20.0
2016,5,12,18,45,103.5,19.5,2.85,13.5,31.0,15.24,2.15
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,15.0,2.3,11.0,21.0,56.13,0.0
2016,5,13,5,30,151.0,30.0,2.4,11.0,42.0,166.64,118.1
2016,5,13,5,45,258.0,44.0,2.55,11.5,82.5,258.2,211.49
2016,5,13,6,0,365.0,58.0,2.7,12.0,123.0,359.04,300.21
2016,5,13,6,15,199.0,80.0,2.75,12.0,117.5,262.74,221.3
2016,5,13,6,30,33.0,102.0,2.8,12.0,112.0,139.37,114.66
2016,5,13,6,45,43.5,123.0,2.9,12.5,138.5,170.92,141.68
2016,5,13,7,0,54.0,144.0,3.0,13.0,165.0,202.64,167.97
2016,5,13,7,15,27.0,119.0,3.0,13.0,129.5,144.51,118.15
2016,5,13,7,30,0.0,94.0,3.0,13.0,94.0,84.21,66.08
2016,5,13,7,45,0.0,115.5,3.0,13.5,115.5,104.86,83.09
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,125.49,99.75
2016,5,13,8,15,3.5,166.5,3.0,14.5,168.5,157.49,125.66
2016,5,13,8,30,7.0,196.0,3.0,15.0,200.0,189.52,151.13
2016,5,13,8,45,11.5,221.0,3.0,15.5,228.5,217.86,173.3
