Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,16.0,246.0,3.0,16.0,257.0,246.04,195.02
2016,5,13,9,15,10.5,219.5,3.0,16.0,227.0,212.82,167.97
2016,5,13,9,30,5.0,193.0,3.0,16.0,197.0,180.91,142.05
2016,5,13,9,45,7.0,208.0,3.05,16.5,213.5,196.58,154.15
2016,5,13,10,0,9.0,223.0,3.1,17.0,230.0,212.09,165.92
2016,5,13,10,15,14.5,269.5,3.15,17.0,282.5,260.62,203.9
2016,5,13,10,30,20.0,316.0,3.2,17.0,335.0,308.65,240.89
2016,5,13,10,45,44.5,372.5,3.3,17.5,413.5,396.32,307.71
2016,5,13,11,0,69.0,429.0,3.4,18.0,492.0,469.0,361.61
2016,5,13,11,15,71.0,437.0,3.5,18.0,502.5,471.88,363.31
2016,5,13,11,30,73.0,445.0,3.6,18.0,513.0,474.12,364.88
2016,5,13,11,45,78.0,451.0,3.75,18.0,524.5,476.37,366.68
2016,5,13,12,0,83.0,457.0,3.9,18.0,536.0,477.81,367.88
2016,5,13,12,15,171.5,460.5,3.95,18.0,622.5,542.29,417.71
2016,5,13,12,30,260.0,464.0,4.0,18.0,709.0,595.1,457.67
2016,5,13,12,45,581.5,294.0,4.1,18.0,834.0,653.74,506.73
2016,5,13,13,0,903.0,124.0,4.2,18.0,959.0,690.61,537.32
2016,5,13,13,15,899.5,123.0,4.25,18.0,941.5,644.91,501.06
2016,5,13,13,30,896.0,122.0,4.3,18.0,924.0,598.0,463.54
2016,5,13,13,45,892.5,119.5,4.4,18.0,900.0,548.9,423.48
2016,5,13,14,0,889.0,117.0,4.5,18.0,876.0,498.96,381.57
2016,5,13,14,15,881.5,115.5,4.5,17.5,845.0,447.5,337.79
2016,5,13,14,30,874.0,114.0,4.5,17.0,814.0,395.95,292.79
2016,5,13,14,45,867.0,111.0,4.5,17.0,778.0,343.6,245.81
2016,5,13,15,0,860.0,108.0,4.5,17.0,742.0,291.54,199.0
2016,5,13,15,15,847.0,105.5,4.4,16.5,699.5,239.16,153.58
2016,5,13,15,30,834.0,103.0,4.3,16.0,657.0,179.14,105.14
2016,5,13,15,45,822.0,98.0,4.25,16.0,612.0,127.52,69.9
2016,5,13,16,0,810.0,93.0,4.2,16.0,567.0,77.61,48.51
2016,5,13,16,15,788.0,90.0,4.1,15.5,517.5,62.89,49.66
2016,5,13,16,30,766.0,87.0,4.0,15.0,468.0,62.47,49.58
2016,5,13,16,45,743.5,81.0,3.95,15.0,417.5,59.71,47.32
2016,5,13,17,0,721.0,75.0,3.9,15.0,367.0,56.74,44.85
2016,5,13,17,15,680.5,70.0,3.75,14.5,315.0,49.5,38.62
2016,5,13,17,30,640.0,65.0,3.6,14.0,263.0,47.22,36.72
2016,5,13,17,45,587.0,58.0,3.45,13.5,213.5,43.21,33.15
2016,5,13,18,0,534.0,51.0,3.3,13.0,164.0,39.03,29.27
2016,5,13,18,15,443.0,42.5,3.0,12.5,118.5,33.29,23.82
2016,5,13,18,30,352.0,34.0,2.7,12.0,73.0,27.38,17.85
2016,5,13,18,45,176.0,17.0,2.45,12.0,36.5,13.36,1.98
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,1.4,12.0,11.0,10.01,0.0
2016,5,14,5,30,0.0,22.0,1.6,12.0,22.0,19.39,8.87
2016,5,14,5,45,3.0,41.0,1.85,12.5,42.0,42.29,29.77
2016,5,14,6,0,6.0,60.0,2.1,13.0,62.0,64.37,49.22
2016,5,14,6,15,16.0,80.5,2.15,13.5,85.0,92.93,74.18
2016,5,14,6,30,26.0,101.0,2.2,14.0,108.0,132.14,107.71
2016,5,14,6,45,32.5,121.5,2.25,14.5,132.5,159.61,130.66
2016,5,14,7,0,39.0,142.0,2.3,15.0,157.0,187.03,153.07
2016,5,14,7,15,37.5,161.0,2.3,15.5,177.0,205.52,167.35
2016,5,14,7,30,36.0,180.0,2.3,16.0,197.0,223.64,181.06
2016,5,14,7,45,37.0,199.5,2.3,16.5,219.0,244.34,196.68
2016,5,14,8,0,38.0,219.0,2.3,17.0,241.0,264.77,211.83
2016,5,14,8,15,34.5,233.5,2.25,17.0,254.5,274.69,218.7
2016,5,14,8,30,31.0,248.0,2.2,17.0,268.0,284.39,225.4
2016,5,14,8,45,23.0,245.5,2.15,17.5,261.0,254.26,200.43
2016,5,14,9,0,15.0,243.0,2.1,18.0,254.0,241.96,189.65
2016,5,14,9,15,86.0,309.0,2.15,18.0,376.0,396.35,310.68
2016,5,14,9,30,157.0,375.0,2.2,18.0,498.0,552.54,426.94
2016,5,14,9,45,308.5,349.5,2.25,18.5,604.0,685.77,524.83
2016,5,14,10,0,460.0,324.0,2.3,19.0,710.0,814.95,615.95
2016,5,14,10,15,418.0,356.0,2.35,19.5,715.5,794.77,597.68
2016,5,14,10,30,376.0,388.0,2.4,20.0,721.0,761.71,572.21
2016,5,14,10,45,642.0,253.0,2.5,20.5,836.0,880.09,659.99
2016,5,14,11,0,908.0,118.0,2.6,21.0,951.0,958.64,711.59
2016,5,14,11,15,910.5,118.5,2.65,21.0,963.5,936.46,696.09
2016,5,14,11,30,913.0,119.0,2.7,21.0,976.0,911.34,679.58
2016,5,14,11,45,910.5,121.0,2.8,21.0,980.0,880.56,659.59
2016,5,14,12,0,908.0,123.0,2.9,21.0,984.0,847.36,637.81
2016,5,14,12,15,907.5,123.0,2.95,21.0,981.5,811.77,613.89
2016,5,14,12,30,907.0,123.0,3.0,21.0,979.0,774.07,588.32
2016,5,14,12,45,893.5,129.5,3.1,21.0,965.0,730.71,557.1
2016,5,14,13,0,880.0,136.0,3.2,21.0,951.0,686.4,524.09
2016,5,14,13,15,876.0,135.0,3.25,21.0,933.5,641.34,489.7
2016,5,14,13,30,872.0,134.0,3.3,21.0,916.0,595.16,453.59
2016,5,14,13,45,866.5,132.0,3.4,21.0,891.5,546.52,414.79
2016,5,14,14,0,861.0,130.0,3.5,21.0,867.0,497.27,374.39
2016,5,14,14,15,852.5,128.5,3.55,20.5,835.5,446.74,332.47
2016,5,14,14,30,844.0,127.0,3.6,20.0,804.0,396.27,289.42
2016,5,14,14,45,831.0,125.5,3.7,20.0,766.5,338.02,239.24
2016,5,14,15,0,818.0,124.0,3.8,20.0,729.0,286.73,194.24
2016,5,14,15,15,803.5,121.5,3.8,19.5,687.0,235.68,150.76
2016,5,14,15,30,789.0,119.0,3.8,19.0,645.0,186.24,111.39
2016,5,14,15,45,768.5,116.0,3.85,19.0,598.5,137.74,78.84
2016,5,14,16,0,748.0,113.0,3.9,19.0,552.0,91.87,59.26
2016,5,14,16,15,723.5,109.0,3.8,18.5,503.0,68.39,53.79
2016,5,14,16,30,699.0,105.0,3.7,18.0,454.0,68.03,53.79
2016,5,14,16,45,663.0,100.5,3.65,18.0,403.0,67.14,53.21
2016,5,14,17,0,627.0,96.0,3.6,18.0,352.0,66.2,52.56
2016,5,14,17,15,582.5,89.5,3.4,17.5,301.0,63.6,50.52
2016,5,14,17,30,538.0,83.0,3.2,17.0,250.0,60.87,48.28
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,56.23,44.23
2016,5,14,18,0,410.0,66.0,2.9,16.0,153.0,49.7,38.31
2016,5,14,18,15,319.5,53.5,2.6,15.5,110.0,40.87,30.14
2016,5,14,18,30,229.0,41.0,2.3,15.0,67.0,31.77,21.4
2016,5,14,18,45,124.0,25.0,2.05,14.5,38.0,19.58,6.33
2016,5,14,19,0,19.0,9.0,1.8,14.0,9.0,8.19,0.0
2016,5,14,19,15,9.5,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.0,2.0,12.5,22.0,78.54,0.0
2016,5,15,5,30,144.0,32.0,2.2,13.0,44.0,165.6,120.56
2016,5,15,5,45,251.5,45.5,2.4,13.5,84.5,256.11,208.78
2016,5,15,6,0,359.0,59.0,2.6,14.0,125.0,356.55,296.22
2016,5,15,6,15,430.0,68.5,2.55,14.0,172.0,437.53,365.16
2016,5,15,6,30,501.0,78.0,2.5,14.0,219.0,520.45,432.83
2016,5,15,6,45,253.5,103.0,2.45,14.5,174.5,343.08,286.69
2016,5,15,7,0,6.0,128.0,2.4,15.0,130.0,129.07,103.41
2016,5,15,7,15,23.5,155.5,2.35,15.5,166.0,172.35,139.77
2016,5,15,7,30,41.0,183.0,2.3,16.0,202.0,231.72,187.87
2016,5,15,7,45,37.0,199.5,2.25,16.5,218.5,244.16,196.46
2016,5,15,8,0,33.0,216.0,2.2,17.0,235.0,256.29,204.8
2016,5,15,8,15,110.5,253.5,2.15,17.5,323.5,389.49,310.24
2016,5,15,8,30,188.0,291.0,2.1,18.0,412.0,506.14,398.21
2016,5,15,8,45,504.0,204.5,2.1,18.5,559.5,753.34,584.07
2016,5,15,9,0,820.0,118.0,2.1,19.0,707.0,970.98,729.9
2016,5,15,9,15,832.0,120.0,2.1,19.0,745.5,985.08,735.27
2016,5,15,9,30,844.0,122.0,2.1,19.0,784.0,985.23,733.8
2016,5,15,9,45,869.5,114.5,2.15,19.5,821.5,996.41,739.09
2016,5,15,10,0,895.0,107.0,2.2,20.0,859.0,1004.41,742.26
2016,5,15,10,15,901.0,108.0,2.3,20.0,886.0,998.97,738.77
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,990.21,733.31
2016,5,15,10,45,910.0,111.0,2.5,20.5,933.0,976.3,723.16
2016,5,15,11,0,913.0,113.0,2.6,21.0,953.0,959.17,710.97
2016,5,15,11,15,916.0,113.5,2.75,21.0,965.5,937.47,697.56
2016,5,15,11,30,919.0,114.0,2.9,21.0,978.0,912.79,682.05
2016,5,15,11,45,918.0,115.5,3.1,21.5,982.5,882.79,661.85
2016,5,15,12,0,917.0,117.0,3.3,22.0,987.0,850.29,639.75
2016,5,15,12,15,916.5,117.0,3.45,22.0,985.0,814.55,616.12
2016,5,15,12,30,916.0,117.0,3.6,22.0,983.0,776.66,590.72
2016,5,15,12,45,920.0,113.0,3.75,22.0,974.5,736.6,562.35
2016,5,15,13,0,924.0,109.0,3.9,22.0,966.0,694.42,531.02
2016,5,15,13,15,921.0,108.0,4.0,21.5,949.0,648.41,496.76
2016,5,15,13,30,918.0,107.0,4.1,21.0,932.0,601.1,460.43
2016,5,15,13,45,912.0,106.5,4.2,21.0,907.5,551.51,420.39
2016,5,15,14,0,906.0,106.0,4.3,21.0,883.0,501.26,378.71
2016,5,15,14,15,899.0,105.0,4.3,20.5,852.0,449.75,335.46
2016,5,15,14,30,892.0,104.0,4.3,20.0,821.0,398.09,290.89
2016,5,15,14,45,883.0,102.0,4.3,20.0,784.5,345.14,244.01
2016,5,15,15,0,874.0,100.0,4.3,20.0,748.0,292.66,197.37
2016,5,15,15,15,861.5,98.0,4.3,19.5,705.5,240.17,152.22
2016,5,15,15,30,849.0,96.0,4.3,19.0,663.0,188.9,110.98
2016,5,15,15,45,831.5,93.5,4.35,19.0,616.5,128.81,68.89
2016,5,15,16,0,814.0,91.0,4.4,19.0,570.0,80.05,47.52
2016,5,15,16,15,792.0,88.0,4.35,18.5,520.5,61.35,47.71
2016,5,15,16,30,770.0,85.0,4.3,18.0,471.0,60.87,47.57
2016,5,15,16,45,736.0,82.0,4.25,17.5,418.5,60.24,47.29
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,54.21,42.25
2016,5,15,17,15,661.0,74.0,4.0,16.5,314.5,52.17,40.65
2016,5,15,17,30,620.0,69.0,3.8,16.0,263.0,50.03,38.9
2016,5,15,17,45,553.5,63.0,3.65,15.5,212.5,46.91,36.16
2016,5,15,18,0,487.0,57.0,3.5,15.0,162.0,43.73,33.2
2016,5,15,18,15,396.0,47.0,3.2,14.5,118.0,36.9,26.82
2016,5,15,18,30,305.0,37.0,2.9,14.0,74.0,29.81,19.9
2016,5,15,18,45,172.0,23.5,2.65,14.0,42.5,18.43,6.34
2016,5,15,19,0,39.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,5,15,19,15,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,15.5,1.7,12.5,23.0,84.83,0.0
2016,5,16,5,30,168.0,31.0,1.8,13.0,46.0,177.94,131.65
2016,5,16,5,45,262.0,44.5,1.95,13.5,85.0,261.26,213.05
2016,5,16,6,0,356.0,58.0,2.1,14.0,124.0,353.04,292.87
2016,5,16,6,15,425.5,68.0,2.05,14.0,171.0,434.08,361.36
2016,5,16,6,30,495.0,78.0,2.0,14.0,218.0,516.23,427.87
2016,5,16,6,45,544.0,85.0,2.0,14.5,268.0,581.61,477.29
2016,5,16,7,0,593.0,92.0,2.0,15.0,318.0,648.41,525.82
2016,5,16,7,15,629.0,98.0,2.05,15.5,368.5,703.61,564.27
2016,5,16,7,30,665.0,104.0,2.1,16.0,419.0,758.66,601.54
2016,5,16,7,45,695.5,107.0,2.15,17.0,469.0,804.29,629.92
2016,5,16,8,0,726.0,110.0,2.2,18.0,519.0,848.76,656.84
2016,5,16,8,15,746.5,114.0,2.25,18.5,565.5,878.11,674.0
2016,5,16,8,30,767.0,118.0,2.3,19.0,612.0,910.86,693.46
2016,5,16,8,45,786.5,119.0,2.4,19.5,656.0,936.72,708.51
2016,5,16,9,0,806.0,120.0,2.5,20.0,700.0,959.93,721.8
2016,5,16,9,15,818.0,122.0,2.55,20.0,738.5,973.97,729.9
2016,5,16,9,30,830.0,124.0,2.6,20.0,777.0,984.95,736.16
2016,5,16,9,45,851.0,119.0,2.65,20.5,813.0,983.45,732.88
2016,5,16,10,0,872.0,114.0,2.7,21.0,849.0,989.81,735.06
2016,5,16,10,15,878.5,115.5,2.75,21.5,876.0,985.49,730.23
2016,5,16,10,30,885.0,117.0,2.8,22.0,903.0,977.89,723.48
2016,5,16,10,45,890.0,117.5,2.9,22.5,923.0,964.61,713.53
2016,5,16,11,0,895.0,118.0,3.0,23.0,943.0,948.17,701.61
2016,5,16,11,15,898.0,119.0,3.05,23.0,955.5,927.29,687.78
2016,5,16,11,30,901.0,120.0,3.1,23.0,968.0,903.48,672.02
2016,5,16,11,45,903.0,120.0,3.2,23.5,973.5,875.1,652.22
2016,5,16,12,0,905.0,120.0,3.3,24.0,979.0,844.14,630.64
2016,5,16,12,15,904.5,119.5,3.4,24.0,977.0,808.4,606.89
2016,5,16,12,30,904.0,119.0,3.5,24.0,975.0,770.57,581.48
2016,5,16,12,45,904.0,117.5,3.6,24.0,966.0,730.33,552.93
2016,5,16,13,0,904.0,116.0,3.7,24.0,957.0,688.28,521.79
2016,5,16,13,15,901.0,115.5,3.75,24.0,939.5,643.54,487.72
2016,5,16,13,30,898.0,115.0,3.8,24.0,922.0,597.52,451.84
2016,5,16,13,45,896.5,112.0,3.85,24.0,899.0,549.23,413.33
2016,5,16,14,0,895.0,109.0,3.9,24.0,876.0,499.92,372.94
2016,5,16,14,15,887.5,107.5,3.9,23.5,845.5,448.42,330.41
2016,5,16,14,30,880.0,106.0,3.9,23.0,815.0,396.85,286.64
2016,5,16,14,45,869.5,104.5,3.95,23.0,778.0,344.47,241.0
2016,5,16,15,0,859.0,103.0,4.0,23.0,741.0,292.72,195.69
2016,5,16,15,15,846.0,101.0,3.95,22.5,699.0,240.96,151.7
2016,5,16,15,30,833.0,99.0,3.9,22.0,657.0,190.46,111.48
2016,5,16,15,45,811.0,98.0,3.9,22.0,610.0,131.97,70.92
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,85.21,50.48
2016,5,16,16,15,766.5,94.0,3.8,21.5,514.0,65.27,50.45
2016,5,16,16,30,744.0,91.0,3.7,21.0,465.0,64.98,50.5
2016,5,16,16,45,709.0,88.0,3.65,20.5,413.5,58.52,45.22
2016,5,16,17,0,674.0,85.0,3.6,20.0,362.0,58.22,45.2
2016,5,16,17,15,632.0,79.0,3.45,19.5,311.0,55.63,43.16
2016,5,16,17,30,590.0,73.0,3.3,19.0,260.0,52.9,40.92
2016,5,16,17,45,528.0,66.0,3.2,18.5,210.5,49.13,37.66
2016,5,16,18,0,466.0,59.0,3.1,18.0,161.0,45.25,34.13
2016,5,16,18,15,376.5,49.0,2.9,17.0,117.0,38.51,27.96
2016,5,16,18,30,287.0,39.0,2.7,16.0,73.0,30.26,20.16
2016,5,16,18,45,160.5,24.5,2.5,15.5,42.0,19.18,7.36
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,9.1,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,1.2,12.5,25.5,104.54,0.0
2016,5,17,5,30,243.0,29.0,1.4,13.0,51.0,223.05,167.64
2016,5,17,5,45,349.0,39.5,1.65,14.0,93.5,315.18,256.49
2016,5,17,6,0,455.0,50.0,1.9,15.0,136.0,416.57,343.01
2016,5,17,6,15,522.5,57.5,1.95,15.5,185.0,493.48,406.31
2016,5,17,6,30,590.0,65.0,2.0,16.0,234.0,574.25,469.14
2016,5,17,6,45,641.0,70.0,2.1,17.0,286.5,641.5,518.22
2016,5,17,7,0,692.0,75.0,2.2,18.0,339.0,710.3,566.39
2016,5,17,7,15,725.0,79.0,2.35,18.5,391.5,758.62,599.35
2016,5,17,7,30,758.0,83.0,2.5,19.0,444.0,811.29,634.74
2016,5,17,7,45,785.5,86.0,2.7,20.0,495.5,856.68,663.28
2016,5,17,8,0,813.0,89.0,2.9,21.0,547.0,900.55,690.21
2016,5,17,8,15,831.5,91.5,2.95,21.5,595.5,933.27,709.27
2016,5,17,8,30,850.0,94.0,3.0,22.0,644.0,953.52,719.78
2016,5,17,8,45,865.0,96.0,3.1,22.5,688.5,977.13,733.05
2016,5,17,9,0,880.0,98.0,3.2,23.0,733.0,997.91,744.37
2016,5,17,9,15,891.0,100.0,3.25,23.5,772.5,1011.66,750.68
2016,5,17,9,30,902.0,102.0,3.3,24.0,812.0,1022.21,755.03
2016,5,17,9,45,909.5,103.5,3.35,24.5,845.5,1025.4,754.67
2016,5,17,10,0,917.0,105.0,3.4,25.0,879.0,1025.23,752.32
2016,5,17,10,15,922.5,106.5,3.35,25.0,906.0,1019.68,747.32
2016,5,17,10,30,928.0,108.0,3.3,25.0,933.0,1010.74,740.3
2016,5,17,10,45,931.5,109.0,3.25,25.5,952.5,996.03,728.23
2016,5,17,11,0,935.0,110.0,3.2,26.0,972.0,978.05,714.24
2016,5,17,11,15,937.5,110.5,3.15,26.0,984.5,955.52,698.81
2016,5,17,11,30,940.0,111.0,3.1,26.0,997.0,929.97,681.49
2016,5,17,11,45,940.0,111.5,3.05,26.5,1001.5,899.43,659.62
2016,5,17,12,0,940.0,112.0,3.0,27.0,1006.0,866.31,636.13
2016,5,17,12,15,939.0,111.5,2.95,27.0,1003.0,829.13,611.19
2016,5,17,12,30,938.0,111.0,2.9,27.0,1000.0,789.81,584.71
2016,5,17,12,45,937.0,109.5,2.85,27.0,990.0,747.68,555.33
2016,5,17,13,0,936.0,108.0,2.8,27.0,980.0,703.74,523.12
2016,5,17,13,15,932.5,107.5,2.75,27.0,962.0,657.43,488.51
2016,5,17,13,30,929.0,107.0,2.7,27.0,944.0,609.83,452.14
2016,5,17,13,45,922.0,106.5,2.7,27.5,918.5,559.33,412.1
2016,5,17,14,0,915.0,106.0,2.7,28.0,893.0,508.24,370.69
2016,5,17,14,15,907.5,104.5,2.7,27.5,861.5,455.82,328.65
2016,5,17,14,30,900.0,103.0,2.7,27.0,830.0,403.29,285.28
2016,5,17,14,45,889.5,101.5,2.7,27.0,792.5,349.95,239.91
2016,5,17,15,0,879.0,100.0,2.7,27.0,755.0,297.23,194.77
2016,5,17,15,15,866.0,98.0,2.7,26.5,712.0,244.47,150.87
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,192.98,110.53
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,142.0,76.26
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,83.26,46.51
2016,5,17,16,15,799.5,87.0,2.65,25.5,526.0,60.57,45.65
2016,5,17,16,30,778.0,84.0,2.6,25.0,476.0,60.05,45.49
2016,5,17,16,45,748.5,80.0,2.55,24.5,424.5,58.66,44.57
2016,5,17,17,0,719.0,76.0,2.5,24.0,373.0,57.19,43.56
2016,5,17,17,15,679.0,71.0,2.35,23.0,321.0,49.92,37.61
2016,5,17,17,30,639.0,66.0,2.2,22.0,269.0,47.67,35.88
2016,5,17,17,45,578.5,60.0,2.1,21.5,219.0,44.44,33.12
2016,5,17,18,0,518.0,54.0,2.0,21.0,169.0,41.12,30.14
2016,5,17,18,15,431.5,45.0,1.85,20.0,124.0,35.06,24.66
2016,5,17,18,30,345.0,36.0,1.7,19.0,79.0,28.78,18.71
2016,5,17,18,45,210.0,23.5,1.6,18.5,46.0,18.95,7.56
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,10.01,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,25.5,97.71,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,51.0,202.91,153.35
2016,5,18,5,45,307.0,43.5,2.45,14.5,92.0,289.02,236.01
2016,5,18,6,0,407.0,55.0,2.7,15.0,133.0,389.2,322.47
2016,5,18,6,15,474.0,64.0,2.6,15.5,180.5,466.09,386.69
2016,5,18,6,30,541.0,73.0,2.5,16.0,228.0,546.79,450.1
2016,5,18,6,45,590.5,79.0,2.45,17.0,279.0,612.71,498.32
2016,5,18,7,0,640.0,85.0,2.4,18.0,330.0,680.07,545.38
2016,5,18,7,15,674.0,90.0,2.3,18.5,381.0,733.55,581.02
2016,5,18,7,30,708.0,95.0,2.2,19.0,432.0,786.71,615.17
2016,5,18,7,45,734.0,98.5,2.1,20.0,482.0,824.78,636.36
2016,5,18,8,0,760.0,102.0,2.0,21.0,532.0,866.82,659.65
2016,5,18,8,15,779.5,105.5,1.95,21.5,579.0,900.79,678.5
2016,5,18,8,30,799.0,109.0,1.9,22.0,626.0,932.49,695.55
2016,5,18,8,45,814.0,111.5,1.9,22.5,669.5,956.03,707.59
2016,5,18,9,0,829.0,114.0,1.9,23.0,713.0,976.79,717.83
2016,5,18,9,15,840.0,116.0,1.95,23.5,751.0,979.25,716.89
2016,5,18,9,30,851.0,118.0,2.0,24.0,789.0,989.48,721.31
2016,5,18,9,45,863.5,117.0,2.1,25.0,822.5,994.84,721.78
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,997.03,720.35
2016,5,18,10,15,882.0,117.5,2.3,26.0,882.5,992.19,717.37
2016,5,18,10,30,888.0,119.0,2.4,26.0,909.0,984.08,712.44
2016,5,18,10,45,890.0,121.0,2.5,26.5,927.5,969.4,701.97
2016,5,18,11,0,892.0,123.0,2.6,27.0,946.0,951.62,689.6
2016,5,18,11,15,894.5,123.5,2.65,27.0,958.5,929.86,675.62
2016,5,18,11,30,897.0,124.0,2.7,27.0,971.0,905.23,659.78
2016,5,18,11,45,895.0,126.0,2.8,27.0,975.0,875.38,640.83
2016,5,18,12,0,893.0,128.0,2.9,27.0,979.0,843.16,620.18
2016,5,18,12,15,892.5,128.0,2.95,27.0,976.5,808.22,597.22
2016,5,18,12,30,892.0,128.0,3.0,27.0,974.0,771.22,572.7
2016,5,18,12,45,890.0,127.5,3.05,27.0,964.0,730.88,544.31
2016,5,18,13,0,888.0,127.0,3.1,27.0,954.0,688.91,513.75
2016,5,18,13,15,884.5,126.0,3.15,27.0,936.5,644.16,480.48
2016,5,18,13,30,881.0,125.0,3.2,27.0,919.0,598.24,445.49
2016,5,18,13,45,878.0,122.0,3.25,27.0,895.5,550.04,407.91
2016,5,18,14,0,875.0,119.0,3.3,27.0,872.0,500.99,368.62
2016,5,18,14,15,867.5,117.5,3.3,26.5,841.5,450.52,327.75
2016,5,18,14,30,860.0,116.0,3.3,26.0,811.0,399.99,285.68
2016,5,18,14,45,851.5,113.0,3.35,26.0,775.0,348.2,241.36
2016,5,18,15,0,843.0,110.0,3.4,26.0,739.0,296.86,197.12
2016,5,18,15,15,829.5,108.0,3.4,25.5,697.5,237.5,147.96
2016,5,18,15,30,816.0,106.0,3.4,25.0,656.0,187.38,108.28
2016,5,18,15,45,795.0,104.5,3.4,24.5,609.5,138.57,75.29
2016,5,18,16,0,774.0,103.0,3.4,24.0,563.0,92.38,54.2
2016,5,18,16,15,751.5,99.5,3.3,23.0,514.0,68.89,53.18
2016,5,18,16,30,729.0,96.0,3.2,22.0,465.0,68.41,53.2
2016,5,18,16,45,698.0,91.5,3.1,21.5,414.5,60.67,46.86
2016,5,18,17,0,667.0,87.0,3.0,21.0,364.0,59.43,46.05
2016,5,18,17,15,626.0,81.0,2.9,20.0,313.0,56.91,44.17
2016,5,18,17,30,585.0,75.0,2.8,19.0,262.0,54.25,42.1
2016,5,18,17,45,533.5,66.5,2.75,18.5,214.0,49.37,37.88
2016,5,18,18,0,482.0,58.0,2.7,18.0,166.0,44.25,33.29
2016,5,18,18,15,396.0,48.5,2.65,17.0,122.0,37.91,27.49
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,31.34,21.2
2016,5,18,18,45,186.0,25.5,2.6,15.5,45.5,19.97,8.85
2016,5,18,19,0,62.0,12.0,2.6,15.0,13.0,10.91,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,4.25,12.0,26.5,92.89,0.0
2016,5,19,5,30,175.0,36.0,4.4,12.0,53.0,190.0,145.8
2016,5,19,5,45,276.0,49.5,4.55,12.0,94.5,278.09,230.36
2016,5,19,6,0,377.0,63.0,4.7,12.0,136.0,375.36,316.85
2016,5,19,6,15,445.5,72.5,4.75,12.0,183.5,450.66,382.82
2016,5,19,6,30,514.0,82.0,4.8,12.0,231.0,536.75,454.88
2016,5,19,6,45,435.0,106.5,4.9,12.5,250.0,514.12,434.75
2016,5,19,7,0,356.0,131.0,5.0,13.0,269.0,489.87,412.19
2016,5,19,7,15,496.0,118.0,4.85,13.5,339.0,603.92,503.82
2016,5,19,7,30,636.0,105.0,4.7,14.0,409.0,734.88,601.97
2016,5,19,7,45,564.0,143.5,4.55,14.5,435.5,727.26,591.64
2016,5,19,8,0,492.0,182.0,4.4,15.0,462.0,705.75,570.57
2016,5,19,8,15,493.5,199.0,4.35,15.0,500.0,732.52,588.5
2016,5,19,8,30,495.0,216.0,4.3,15.0,538.0,757.08,604.32
2016,5,19,8,45,666.5,168.0,4.3,15.5,632.0,882.33,694.87
2016,5,19,9,0,838.0,120.0,4.3,16.0,726.0,993.22,769.47
2016,5,19,9,15,851.0,122.0,4.3,16.5,766.5,1008.41,776.16
2016,5,19,9,30,864.0,124.0,4.3,17.0,807.0,1009.46,773.83
2016,5,19,9,45,870.0,128.5,4.3,17.5,840.5,1014.04,774.21
2016,5,19,10,0,876.0,133.0,4.3,18.0,874.0,1015.26,772.4
2016,5,19,10,15,883.5,134.5,4.25,18.0,902.0,1011.54,768.53
2016,5,19,10,30,891.0,136.0,4.2,18.0,930.0,1004.49,762.58
2016,5,19,10,45,900.5,135.0,4.2,18.5,952.0,993.6,753.04
2016,5,19,11,0,910.0,134.0,4.2,19.0,974.0,979.41,741.41
2016,5,19,11,15,912.0,134.5,4.2,19.0,987.0,956.55,725.4
2016,5,19,11,30,914.0,135.0,4.2,19.0,1000.0,930.8,707.49
2016,5,19,11,45,914.5,135.5,4.25,19.0,1004.5,901.02,687.07
2016,5,19,12,0,915.0,136.0,4.3,19.0,1009.0,868.72,664.84
2016,5,19,12,15,914.0,136.0,4.3,19.0,1006.5,832.5,639.54
2016,5,19,12,30,913.0,136.0,4.3,19.0,1004.0,794.23,612.68
2016,5,19,12,45,919.0,130.5,4.35,19.0,995.5,754.52,583.51
2016,5,19,13,0,925.0,125.0,4.4,19.0,987.0,712.58,551.76
2016,5,19,13,15,709.5,240.0,4.45,19.0,894.5,628.62,485.54
2016,5,19,13,30,494.0,355.0,4.5,19.0,802.0,560.47,431.21
2016,5,19,13,45,460.5,352.5,4.55,19.0,760.0,510.37,392.33
2016,5,19,14,0,427.0,350.0,4.6,19.0,718.0,463.23,355.15
2016,5,19,14,15,475.5,318.0,4.7,18.5,714.5,432.03,329.67
2016,5,19,14,30,524.0,286.0,4.8,18.0,711.0,396.31,299.29
2016,5,19,14,45,695.5,201.0,4.9,18.0,737.5,353.29,258.29
2016,5,19,15,0,867.0,116.0,5.0,18.0,764.0,308.73,212.96
2016,5,19,15,15,853.0,113.5,4.9,17.5,721.0,247.81,160.54
2016,5,19,15,30,839.0,111.0,4.8,17.0,678.0,195.99,117.93
2016,5,19,15,45,814.0,111.0,4.75,16.5,629.5,146.65,83.39
2016,5,19,16,0,789.0,111.0,4.7,16.0,581.0,100.4,61.47
2016,5,19,16,15,754.0,101.0,4.7,15.5,519.0,69.9,55.73
2016,5,19,16,30,719.0,91.0,4.7,15.0,457.0,64.48,51.3
2016,5,19,16,45,683.5,87.5,4.75,14.5,405.5,57.71,45.61
2016,5,19,17,0,648.0,84.0,4.8,14.0,354.0,57.04,45.26
2016,5,19,17,15,572.0,90.0,4.7,13.5,305.0,63.33,51.09
2016,5,19,17,30,496.0,96.0,4.6,13.0,256.0,69.29,56.58
2016,5,19,17,45,432.5,86.0,4.6,13.0,208.0,63.14,51.05
2016,5,19,18,0,369.0,76.0,4.6,13.0,160.0,56.76,45.14
2016,5,19,18,15,290.5,62.0,4.55,12.5,117.5,47.05,36.12
2016,5,19,18,30,212.0,48.0,4.5,12.0,75.0,37.0,26.54
2016,5,19,18,45,106.0,31.0,4.45,12.0,44.5,24.91,13.12
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,19.0,4.2,11.0,27.0,94.63,0.0
2016,5,20,5,30,173.0,38.0,4.3,11.0,54.0,191.81,148.65
2016,5,20,5,45,283.5,50.0,4.4,11.5,96.0,283.73,235.66
2016,5,20,6,0,394.0,62.0,4.5,12.0,138.0,385.9,325.66
2016,5,20,6,15,463.5,71.0,4.5,12.0,186.5,467.0,395.91
2016,5,20,6,30,533.0,80.0,4.5,12.0,235.0,549.63,464.46
2016,5,20,6,45,586.0,86.0,4.5,12.5,287.0,618.49,518.15
2016,5,20,7,0,639.0,92.0,4.5,13.0,339.0,688.86,571.03
2016,5,20,7,15,674.5,97.0,4.5,13.0,391.0,743.74,611.38
2016,5,20,7,30,710.0,102.0,4.5,13.0,443.0,798.31,650.59
2016,5,20,7,45,418.5,175.5,4.5,13.5,382.5,622.84,510.58
2016,5,20,8,0,127.0,249.0,4.5,14.0,322.0,402.68,327.97
2016,5,20,8,15,468.0,181.5,4.5,14.0,481.0,687.54,559.29
2016,5,20,8,30,809.0,114.0,4.5,14.0,640.0,949.05,750.91
2016,5,20,8,45,823.5,117.0,4.5,14.5,684.0,972.78,762.55
2016,5,20,9,0,838.0,120.0,4.5,15.0,728.0,993.66,773.86
2016,5,20,9,15,849.5,122.5,4.55,15.0,767.0,1007.95,782.56
2016,5,20,9,30,861.0,125.0,4.6,15.0,806.0,1008.02,781.48
2016,5,20,9,45,876.5,122.5,4.7,15.5,841.0,1014.67,784.21
2016,5,20,10,0,892.0,120.0,4.8,16.0,876.0,1018.13,784.78
2016,5,20,10,15,898.5,121.5,4.8,16.0,903.0,1013.58,780.57
2016,5,20,10,30,905.0,123.0,4.8,16.0,930.0,1005.69,774.24
2016,5,20,10,45,907.0,125.5,4.85,16.0,949.0,991.18,763.87
2016,5,20,11,0,909.0,128.0,4.9,16.0,968.0,973.49,751.38
2016,5,20,11,15,911.5,128.5,4.9,16.0,981.0,951.29,735.43
2016,5,20,11,30,914.0,129.0,4.9,16.0,994.0,926.16,717.49
2016,5,20,11,45,672.0,266.0,4.95,16.0,903.5,826.9,644.36
2016,5,20,12,0,430.0,403.0,5.0,16.0,813.0,721.85,561.44
2016,5,20,12,15,443.5,389.0,4.95,16.0,811.0,695.77,542.48
2016,5,20,12,30,457.0,375.0,4.9,16.0,809.0,668.18,521.79
2016,5,20,12,45,440.5,383.0,4.9,16.0,798.0,635.92,496.81
2016,5,20,13,0,424.0,391.0,4.9,16.0,787.0,604.03,471.88
2016,5,20,13,15,434.5,379.0,4.9,16.0,778.0,573.9,448.51
2016,5,20,13,30,445.0,367.0,4.9,16.0,769.0,542.68,423.82
2016,5,20,13,45,295.5,395.5,4.9,16.0,660.0,464.11,362.04
2016,5,20,14,0,146.0,424.0,4.9,16.0,551.0,401.73,313.41
2016,5,20,14,15,314.0,362.0,4.9,16.0,621.0,404.82,313.93
2016,5,20,14,30,482.0,300.0,4.9,16.0,691.0,391.96,299.22
2016,5,20,14,45,376.0,320.5,4.9,16.0,617.0,350.9,266.53
2016,5,20,15,0,270.0,341.0,4.9,16.0,543.0,311.51,236.78
2016,5,20,15,15,334.5,303.5,4.85,15.5,539.5,280.24,208.68
2016,5,20,15,30,399.0,266.0,4.8,15.0,536.0,242.94,175.98
2016,5,20,15,45,275.5,266.0,4.75,15.0,446.5,204.7,152.28
2016,5,20,16,0,152.0,266.0,4.7,15.0,357.0,190.28,148.7
2016,5,20,16,15,440.5,184.5,4.6,14.5,416.5,116.7,96.62
2016,5,20,16,30,729.0,103.0,4.5,14.0,476.0,66.31,53.08
2016,5,20,16,45,694.5,99.0,4.4,14.0,424.0,65.69,52.75
2016,5,20,17,0,660.0,95.0,4.3,14.0,372.0,65.03,52.34
2016,5,20,17,15,616.5,89.0,4.15,13.5,320.5,62.74,50.56
2016,5,20,17,30,573.0,83.0,4.0,13.0,269.0,60.34,48.6
2016,5,20,17,45,512.0,75.0,3.85,13.0,219.5,56.09,44.77
2016,5,20,18,0,451.0,67.0,3.7,13.0,170.0,51.68,40.64
2016,5,20,18,15,362.5,56.5,3.45,12.5,125.5,43.04,32.62
2016,5,20,18,30,274.0,46.0,3.2,12.0,81.0,35.55,25.34
2016,5,20,18,45,155.5,30.5,3.0,12.0,48.5,23.83,12.69
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,13.64,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,24.34,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,55.63,39.33
2016,5,21,5,45,54.5,53.0,2.0,12.0,62.5,110.24,88.16
2016,5,21,6,0,82.0,73.0,2.2,12.0,89.0,154.92,127.99
2016,5,21,6,15,101.5,94.5,2.25,12.0,120.0,197.05,164.9
2016,5,21,6,30,121.0,116.0,2.3,12.0,151.0,239.64,201.38
2016,5,21,6,45,129.5,139.0,2.4,12.5,183.5,275.93,231.05
2016,5,21,7,0,138.0,162.0,2.5,13.0,216.0,311.86,259.64
2016,5,21,7,15,152.0,182.0,2.55,13.0,249.0,348.28,288.62
2016,5,21,7,30,166.0,202.0,2.6,13.0,282.0,384.82,317.16
2016,5,21,7,45,158.5,226.0,2.7,13.5,309.0,406.37,332.11
2016,5,21,8,0,151.0,250.0,2.8,14.0,336.0,426.59,345.85
2016,5,21,8,15,95.5,256.0,2.85,14.0,312.5,359.28,290.34
2016,5,21,8,30,40.0,262.0,2.9,14.0,289.0,308.56,247.59
2016,5,21,8,45,20.0,204.5,3.0,14.5,218.0,209.34,167.14
2016,5,21,9,0,0.0,147.0,3.1,15.0,147.0,132.89,104.04
2016,5,21,9,15,16.0,231.0,3.15,15.0,244.0,229.43,182.31
2016,5,21,9,30,32.0,315.0,3.2,15.0,341.0,344.88,272.85
2016,5,21,9,45,20.5,270.5,3.25,15.0,287.5,270.07,213.34
2016,5,21,10,0,9.0,226.0,3.3,15.0,234.0,214.9,169.23
2016,5,21,10,15,23.0,299.0,3.3,15.0,319.5,309.9,244.24
2016,5,21,10,30,37.0,372.0,3.3,15.0,405.0,393.23,308.13
2016,5,21,10,45,49.0,399.0,3.3,15.0,444.0,426.85,333.36
2016,5,21,11,0,61.0,426.0,3.3,15.0,483.0,458.98,357.44
2016,5,21,11,15,85.5,447.5,3.25,15.0,528.0,495.44,384.93
2016,5,21,11,30,110.0,469.0,3.2,15.0,573.0,529.55,410.33
2016,5,21,11,45,95.5,464.5,3.2,15.0,555.5,504.25,390.71
2016,5,21,12,0,81.0,460.0,3.2,15.0,538.0,479.75,371.98
2016,5,21,12,15,239.5,435.5,3.2,15.0,664.0,576.5,447.81
2016,5,21,12,30,398.0,411.0,3.2,15.0,790.0,655.33,507.63
2016,5,21,12,45,273.5,440.0,3.2,15.0,699.5,568.09,440.25
2016,5,21,13,0,149.0,469.0,3.2,15.0,609.0,493.33,382.46
2016,5,21,13,15,114.0,448.5,3.2,15.0,554.5,442.08,343.71
2016,5,21,13,30,79.0,428.0,3.2,15.0,500.0,400.39,311.84
2016,5,21,13,45,76.0,414.5,3.2,15.0,482.5,379.66,296.1
2016,5,21,14,0,73.0,401.0,3.2,15.0,465.0,359.45,280.59
2016,5,21,14,15,81.0,390.0,3.15,15.0,458.5,346.09,270.13
2016,5,21,14,30,89.0,379.0,3.1,15.0,452.0,331.94,258.85
2016,5,21,14,45,163.0,363.0,3.1,15.0,488.5,324.12,250.68
2016,5,21,15,0,237.0,347.0,3.1,15.0,525.0,318.11,242.73
2016,5,21,15,15,257.0,322.0,3.05,15.0,505.0,276.92,208.55
2016,5,21,15,30,277.0,297.0,3.0,15.0,485.0,244.77,182.0
2016,5,21,15,45,347.0,258.5,2.95,15.0,477.0,207.85,151.32
2016,5,21,16,0,417.0,220.0,2.9,15.0,469.0,153.92,112.4
2016,5,21,16,15,331.0,215.5,2.85,14.5,402.5,144.63,120.54
2016,5,21,16,30,245.0,211.0,2.8,14.0,336.0,142.52,119.36
2016,5,21,16,45,250.5,187.0,2.75,14.0,303.0,129.35,108.35
2016,5,21,17,0,256.0,163.0,2.7,14.0,270.0,115.46,96.6
2016,5,21,17,15,403.5,123.5,2.55,14.0,267.0,86.16,71.12
2016,5,21,17,30,551.0,84.0,2.4,14.0,264.0,60.91,48.89
2016,5,21,17,45,501.0,74.5,2.3,14.0,216.5,55.5,44.08
2016,5,21,18,0,451.0,65.0,2.2,14.0,169.0,49.81,38.84
2016,5,21,18,15,369.0,54.0,1.95,13.5,125.0,42.38,31.95
2016,5,21,18,30,287.0,43.0,1.7,13.0,81.0,33.21,23.28
2016,5,21,18,45,175.0,28.5,1.45,12.5,49.0,22.25,11.76
2016,5,21,19,0,63.0,14.0,1.2,12.0,17.0,12.73,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.5,8.5,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,28.5,103.31,14.2
2016,5,22,5,30,204.0,37.0,1.6,11.0,57.0,208.65,163.1
2016,5,22,5,45,300.0,49.5,1.85,11.5,98.5,293.7,242.55
2016,5,22,6,0,396.0,62.0,2.1,12.0,140.0,387.41,323.94
2016,5,22,6,15,233.5,88.5,2.1,12.5,138.0,299.87,251.81
2016,5,22,6,30,71.0,115.0,2.1,13.0,136.0,185.06,153.48
2016,5,22,6,45,82.5,135.5,2.1,13.5,164.5,217.72,180.93
2016,5,22,7,0,94.0,156.0,2.1,14.0,193.0,250.63,207.49
2016,5,22,7,15,215.5,168.0,2.05,14.0,268.0,402.72,332.33
2016,5,22,7,30,337.0,180.0,2.0,14.0,343.0,529.24,431.69
2016,5,22,7,45,322.5,205.5,1.95,14.5,375.0,551.24,444.34
2016,5,22,8,0,308.0,231.0,1.9,15.0,407.0,570.84,455.65
2016,5,22,8,15,537.0,179.5,1.9,15.0,517.5,752.19,592.83
2016,5,22,8,30,766.0,128.0,1.9,15.0,628.0,923.77,709.73
2016,5,22,8,45,397.5,204.5,1.95,15.5,465.0,649.51,508.82
2016,5,22,9,0,29.0,281.0,2.0,16.0,302.0,311.85,244.28
2016,5,22,9,15,68.0,327.5,2.05,16.0,380.5,398.35,312.92
2016,5,22,9,30,107.0,374.0,2.1,16.0,459.0,483.87,377.24
2016,5,22,9,45,130.0,394.0,2.15,16.5,502.0,539.97,417.27
2016,5,22,10,0,153.0,414.0,2.2,17.0,545.0,577.17,443.23
2016,5,22,10,15,148.5,428.0,2.25,17.0,558.0,579.6,444.0
2016,5,22,10,30,144.0,442.0,2.3,17.0,571.0,581.11,444.42
2016,5,22,10,45,516.5,285.5,2.4,17.5,762.5,794.07,606.15
2016,5,22,11,0,889.0,129.0,2.5,18.0,954.0,957.23,718.46
2016,5,22,11,15,891.5,129.5,2.6,18.0,966.0,935.57,702.76
2016,5,22,11,30,894.0,130.0,2.7,18.0,978.0,911.05,686.91
2016,5,22,11,45,892.5,132.0,2.85,18.0,982.0,881.75,668.06
2016,5,22,12,0,891.0,134.0,3.0,18.0,986.0,850.06,647.37
2016,5,22,12,15,890.0,134.0,3.1,18.0,983.5,814.89,623.72
2016,5,22,12,30,889.0,134.0,3.2,18.0,981.0,777.75,598.44
2016,5,22,12,45,884.5,135.0,3.3,18.0,970.0,737.12,569.01
2016,5,22,13,0,880.0,136.0,3.4,18.0,959.0,695.06,537.43
2016,5,22,13,15,875.5,135.0,3.5,18.0,941.5,650.18,503.04
2016,5,22,13,30,871.0,134.0,3.6,18.0,924.0,604.25,466.93
2016,5,22,13,45,862.5,134.5,3.7,18.0,899.5,556.46,428.41
2016,5,22,14,0,854.0,135.0,3.8,18.0,875.0,508.3,388.54
2016,5,22,14,15,649.0,225.0,3.85,17.5,776.0,436.13,331.61
2016,5,22,14,30,444.0,315.0,3.9,17.0,677.0,390.43,296.4
2016,5,22,14,45,398.5,317.5,3.95,17.0,631.0,348.9,262.65
2016,5,22,15,0,353.0,320.0,4.0,17.0,585.0,320.68,239.71
2016,5,22,15,15,338.0,304.0,3.95,16.5,546.0,282.85,209.32
2016,5,22,15,30,323.0,288.0,3.9,16.0,507.0,246.94,181.38
2016,5,22,15,45,190.5,269.0,3.9,16.0,396.0,210.98,159.7
2016,5,22,16,0,58.0,250.0,3.9,16.0,285.0,188.97,148.8
2016,5,22,16,15,259.0,209.0,3.8,15.5,345.0,140.04,116.21
2016,5,22,16,30,460.0,168.0,3.7,15.0,405.0,109.09,90.12
2016,5,22,16,45,554.5,131.5,3.6,15.0,387.0,88.18,72.21
2016,5,22,17,0,649.0,95.0,3.5,15.0,369.0,64.74,51.85
2016,5,22,17,15,608.0,88.5,3.35,14.5,319.0,62.09,49.77
2016,5,22,17,30,567.0,82.0,3.2,14.0,269.0,59.29,47.46
2016,5,22,17,45,516.0,73.0,3.1,13.5,220.5,54.22,43.02
2016,5,22,18,0,465.0,64.0,3.0,13.0,172.0,48.89,38.18
2016,5,22,18,15,384.5,53.5,2.65,12.5,128.0,41.87,31.64
2016,5,22,18,30,304.0,43.0,2.3,12.0,84.0,33.22,23.42
2016,5,22,18,45,194.5,29.0,2.0,12.0,51.0,22.65,12.36
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,2.15,12.0,13.0,11.44,0.0
