Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,0.0,26.0,2.3,12.0,26.0,22.93,12.85
2016,5,23,5,45,0.0,45.0,2.5,12.5,45.0,43.53,31.07
2016,5,23,6,0,0.0,64.0,2.7,13.0,64.0,63.23,48.29
2016,5,23,6,15,7.5,84.0,2.75,13.0,86.5,89.04,70.9
2016,5,23,6,30,15.0,104.0,2.8,13.0,109.0,114.88,93.26
2016,5,23,6,45,22.0,124.0,2.85,13.5,132.5,140.46,114.81
2016,5,23,7,0,29.0,144.0,2.9,14.0,156.0,179.29,146.94
2016,5,23,7,15,76.0,174.0,2.9,14.0,210.0,254.41,209.94
2016,5,23,7,30,123.0,204.0,2.9,14.0,264.0,348.23,286.12
2016,5,23,7,45,163.5,226.0,2.9,14.5,314.5,410.83,335.0
2016,5,23,8,0,204.0,248.0,2.9,15.0,365.0,474.31,383.41
2016,5,23,8,15,182.5,272.5,2.9,15.5,384.0,481.28,385.61
2016,5,23,8,30,161.0,297.0,2.9,16.0,403.0,486.44,386.7
2016,5,23,8,45,166.5,319.0,2.95,16.5,434.5,513.81,405.65
2016,5,23,9,0,172.0,341.0,3.0,17.0,466.0,540.19,423.54
2016,5,23,9,15,486.0,241.5,3.0,17.0,621.5,776.27,604.46
2016,5,23,9,30,800.0,142.0,3.0,17.0,777.0,978.27,745.18
2016,5,23,9,45,816.5,139.5,3.05,17.5,811.0,985.7,746.1
2016,5,23,10,0,833.0,137.0,3.1,18.0,845.0,989.98,746.82
2016,5,23,10,15,839.5,138.5,3.15,18.0,871.0,974.59,735.81
2016,5,23,10,30,846.0,140.0,3.2,18.0,897.0,967.26,730.55
2016,5,23,10,45,851.5,140.5,3.25,18.0,917.0,954.88,721.9
2016,5,23,11,0,857.0,141.0,3.3,18.0,937.0,939.46,711.3
2016,5,23,11,15,859.5,141.5,3.3,18.0,949.0,918.33,696.53
2016,5,23,11,30,862.0,142.0,3.3,18.0,961.0,894.45,679.97
2016,5,23,11,45,867.0,139.5,3.35,18.0,967.0,867.47,661.58
2016,5,23,12,0,872.0,137.0,3.4,18.0,973.0,837.96,641.39
2016,5,23,12,15,871.5,137.5,3.45,18.0,970.5,804.27,618.17
2016,5,23,12,30,871.0,138.0,3.5,18.0,968.0,768.59,593.41
2016,5,23,12,45,839.0,157.0,3.55,18.0,950.5,726.8,561.93
2016,5,23,13,0,807.0,176.0,3.6,18.0,933.0,681.86,527.51
2016,5,23,13,15,802.5,175.0,3.55,17.5,915.5,638.46,494.74
2016,5,23,13,30,798.0,174.0,3.5,17.0,898.0,594.23,460.48
2016,5,23,13,45,795.5,169.5,3.5,17.0,875.5,547.65,422.88
2016,5,23,14,0,793.0,165.0,3.5,17.0,853.0,500.43,383.81
2016,5,23,14,15,622.0,239.0,3.45,17.0,767.0,436.36,332.21
2016,5,23,14,30,451.0,313.0,3.4,17.0,681.0,392.42,297.36
2016,5,23,14,45,607.5,230.5,3.35,17.0,702.0,352.31,259.88
2016,5,23,15,0,764.0,148.0,3.3,17.0,723.0,304.26,213.32
2016,5,23,15,15,749.0,145.0,3.2,17.0,682.5,255.85,171.24
2016,5,23,15,30,734.0,142.0,3.1,17.0,642.0,201.43,126.44
2016,5,23,15,45,720.0,135.5,3.05,17.0,598.0,153.61,91.31
2016,5,23,16,0,706.0,129.0,3.0,17.0,554.0,107.75,65.96
2016,5,23,16,15,682.0,124.0,2.95,16.5,506.5,76.89,61.5
2016,5,23,16,30,658.0,119.0,2.9,16.0,459.0,76.31,61.36
2016,5,23,16,45,633.5,111.0,2.9,16.0,410.5,73.43,59.06
2016,5,23,17,0,609.0,103.0,2.9,16.0,362.0,70.27,56.49
2016,5,23,17,15,567.0,96.0,2.8,15.5,312.5,67.51,54.34
2016,5,23,17,30,525.0,89.0,2.7,15.0,263.0,64.58,51.95
2016,5,23,17,45,476.0,79.0,2.6,15.0,216.0,58.92,46.93
2016,5,23,18,0,427.0,69.0,2.5,15.0,169.0,51.59,40.27
2016,5,23,18,15,347.5,57.5,2.35,14.5,126.0,43.63,32.94
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,35.42,25.16
2016,5,23,18,45,167.5,30.5,2.1,13.5,50.5,23.76,13.36
2016,5,23,19,0,67.0,15.0,2.0,13.0,18.0,11.78,0.0
2016,5,23,19,15,33.5,7.5,2.0,13.0,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,107.85,29.63
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,216.92,170.91
2016,5,24,5,45,320.0,47.0,2.7,12.5,100.5,302.87,250.59
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,402.61,336.83
2016,5,24,6,15,258.5,87.0,2.9,13.0,143.5,316.01,266.06
2016,5,24,6,30,98.0,116.0,2.9,13.0,145.0,220.99,184.48
2016,5,24,6,45,110.5,137.0,2.95,13.5,176.0,257.02,214.51
2016,5,24,7,0,123.0,158.0,3.0,14.0,207.0,293.18,243.56
2016,5,24,7,15,105.0,179.5,3.0,14.0,225.5,303.25,250.22
2016,5,24,7,30,87.0,201.0,3.0,14.0,244.0,294.67,241.85
2016,5,24,7,45,141.0,225.5,3.05,14.5,303.0,389.19,317.62
2016,5,24,8,0,195.0,250.0,3.1,15.0,362.0,468.16,378.82
2016,5,24,8,15,246.5,264.5,3.1,15.0,418.5,552.29,442.83
2016,5,24,8,30,298.0,279.0,3.1,15.0,475.0,618.44,492.11
2016,5,24,8,45,559.0,199.0,3.15,15.5,596.0,811.27,638.19
2016,5,24,9,0,820.0,119.0,3.2,16.0,717.0,976.08,750.67
2016,5,24,9,15,832.0,121.0,3.2,16.0,755.5,990.34,757.38
2016,5,24,9,30,844.0,123.0,3.2,16.0,794.0,990.55,755.97
2016,5,24,9,45,846.0,129.0,3.25,16.5,825.0,992.95,755.32
2016,5,24,10,0,848.0,135.0,3.3,17.0,856.0,992.05,752.55
2016,5,24,10,15,855.0,136.5,3.35,17.0,883.0,988.26,749.4
2016,5,24,10,30,862.0,138.0,3.4,17.0,910.0,981.28,744.22
2016,5,24,10,45,868.0,138.5,3.45,17.5,930.0,969.18,734.31
2016,5,24,11,0,874.0,139.0,3.5,18.0,950.0,953.97,722.44
2016,5,24,11,15,877.0,139.5,3.5,18.0,963.0,932.98,707.76
2016,5,24,11,30,880.0,140.0,3.5,18.0,976.0,909.16,691.23
2016,5,24,11,45,883.0,139.0,3.55,18.0,981.5,881.34,672.24
2016,5,24,12,0,886.0,138.0,3.6,18.0,987.0,851.01,651.48
2016,5,24,12,15,885.5,138.0,3.6,18.0,985.0,816.44,627.4
2016,5,24,12,30,885.0,138.0,3.6,18.0,983.0,779.88,601.8
2016,5,24,12,45,879.5,140.0,3.65,18.0,972.0,739.55,572.12
2016,5,24,13,0,874.0,142.0,3.7,18.0,961.0,697.85,540.47
2016,5,24,13,15,870.0,141.0,3.7,18.0,944.0,653.59,506.13
2016,5,24,13,30,866.0,140.0,3.7,18.0,927.0,608.24,470.17
2016,5,24,13,45,861.0,138.0,3.7,18.0,903.0,560.7,431.69
2016,5,24,14,0,856.0,136.0,3.7,18.0,879.0,512.5,391.71
2016,5,24,14,15,847.5,134.0,3.7,18.0,848.5,462.36,349.24
2016,5,24,14,30,839.0,132.0,3.7,18.0,818.0,406.72,301.64
2016,5,24,14,45,832.5,128.0,3.7,18.0,782.0,355.24,256.3
2016,5,24,15,0,826.0,124.0,3.7,18.0,746.0,304.14,210.85
2016,5,24,15,15,520.5,217.0,3.65,17.5,601.5,255.5,179.9
2016,5,24,15,30,215.0,310.0,3.6,17.0,457.0,256.21,192.63
2016,5,24,15,45,176.5,289.0,3.6,17.0,404.5,222.3,168.43
2016,5,24,16,0,138.0,268.0,3.6,17.0,352.0,192.9,149.07
2016,5,24,16,15,92.5,237.0,3.55,16.5,291.5,175.7,146.01
2016,5,24,16,30,47.0,206.0,3.5,16.0,231.0,155.79,129.81
2016,5,24,16,45,50.5,186.5,3.45,16.0,210.5,142.55,118.9
2016,5,24,17,0,54.0,167.0,3.4,16.0,190.0,128.99,107.58
2016,5,24,17,15,47.5,146.0,3.3,15.5,164.5,114.12,95.15
2016,5,24,17,30,41.0,125.0,3.2,15.0,139.0,98.94,82.21
2016,5,24,17,45,33.0,104.5,3.15,14.5,114.5,83.77,69.01
2016,5,24,18,0,25.0,84.0,3.1,14.0,90.0,68.32,55.26
2016,5,24,18,15,12.5,64.5,2.95,13.5,67.5,54.38,42.58
2016,5,24,18,30,0.0,45.0,2.8,13.0,45.0,38.47,27.96
2016,5,24,18,45,0.0,27.5,2.65,13.0,27.5,23.95,13.74
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.55,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.25,12.0,30.0,108.71,35.57
2016,5,25,5,30,223.0,36.0,2.4,12.0,60.0,217.93,172.23
2016,5,25,5,45,320.0,47.5,2.55,12.5,101.5,303.59,251.21
2016,5,25,6,0,417.0,59.0,2.7,13.0,143.0,402.49,336.48
2016,5,25,6,15,208.5,58.5,2.7,13.0,100.5,254.03,214.28
2016,5,25,6,30,0.0,58.0,2.7,13.0,58.0,51.23,38.39
2016,5,25,6,45,0.0,70.0,2.7,13.5,70.0,62.09,47.69
2016,5,25,7,0,0.0,82.0,2.7,14.0,82.0,73.37,57.06
2016,5,25,7,15,0.0,92.5,2.7,14.0,92.5,83.12,65.1
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,92.86,73.05
2016,5,25,7,45,0.0,121.0,2.75,14.5,121.0,110.02,86.93
2016,5,25,8,0,0.0,139.0,2.8,15.0,139.0,127.13,100.57
2016,5,25,8,15,48.0,215.5,2.9,15.0,247.5,265.91,214.76
2016,5,25,8,30,96.0,292.0,3.0,15.0,356.0,398.14,319.22
2016,5,25,8,45,190.0,308.5,3.1,15.5,444.5,524.88,417.3
2016,5,25,9,0,284.0,325.0,3.2,16.0,533.0,652.38,512.24
2016,5,25,9,15,188.0,347.5,3.25,16.0,488.5,558.7,438.37
2016,5,25,9,30,92.0,370.0,3.3,16.0,444.0,464.39,363.97
2016,5,25,9,45,172.0,387.5,3.35,16.5,532.0,574.97,448.21
2016,5,25,10,0,252.0,405.0,3.4,17.0,620.0,681.8,526.06
2016,5,25,10,15,568.0,262.5,3.45,17.0,766.0,854.19,657.63
2016,5,25,10,30,884.0,120.0,3.5,17.0,912.0,985.22,748.76
2016,5,25,10,45,887.5,121.0,3.55,17.0,931.5,971.29,737.78
2016,5,25,11,0,891.0,122.0,3.6,17.0,951.0,954.28,726.01
2016,5,25,11,15,894.0,122.5,3.6,17.0,963.5,933.32,711.29
2016,5,25,11,30,897.0,123.0,3.6,17.0,976.0,909.48,694.64
2016,5,25,11,45,900.0,121.5,3.6,17.0,981.5,881.1,674.88
2016,5,25,12,0,903.0,120.0,3.6,17.0,987.0,850.19,653.34
2016,5,25,12,15,902.5,120.0,3.6,17.0,985.0,815.42,629.02
2016,5,25,12,30,902.0,120.0,3.6,17.0,983.0,778.6,603.14
2016,5,25,12,45,893.5,124.0,3.65,17.0,971.0,737.49,573.3
2016,5,25,13,0,885.0,128.0,3.7,17.0,959.0,695.15,540.95
2016,5,25,13,15,881.5,127.5,3.75,17.0,942.0,651.34,506.91
2016,5,25,13,30,878.0,127.0,3.8,17.0,925.0,606.36,471.14
2016,5,25,13,45,876.5,123.0,3.85,17.5,902.5,558.75,431.68
2016,5,25,14,0,875.0,119.0,3.9,18.0,880.0,510.18,390.54
2016,5,25,14,15,867.5,117.5,3.95,18.0,849.5,460.1,347.98
2016,5,25,14,30,860.0,116.0,4.0,18.0,819.0,409.95,304.31
2016,5,25,14,45,623.5,213.5,4.05,18.0,711.5,347.03,255.3
2016,5,25,15,0,387.0,311.0,4.1,18.0,604.0,326.04,242.14
2016,5,25,15,15,605.5,207.0,4.1,17.5,635.5,265.32,184.51
2016,5,25,15,30,824.0,103.0,4.1,17.0,667.0,197.8,119.87
2016,5,25,15,45,809.5,99.5,4.1,17.0,622.5,147.96,82.74
2016,5,25,16,0,795.0,96.0,4.1,17.0,578.0,100.04,56.03
2016,5,25,16,15,774.5,93.0,4.05,16.5,529.5,63.9,50.25
2016,5,25,16,30,754.0,90.0,4.0,16.0,481.0,63.59,50.27
2016,5,25,16,45,726.5,86.0,3.95,16.0,431.0,62.4,49.41
2016,5,25,17,0,699.0,82.0,3.9,16.0,381.0,55.53,43.53
2016,5,25,17,15,661.0,77.0,3.8,15.5,330.5,53.59,42.04
2016,5,25,17,30,623.0,72.0,3.7,15.0,280.0,51.53,40.39
2016,5,25,17,45,564.0,66.5,3.6,14.5,230.5,48.9,38.12
2016,5,25,18,0,505.0,61.0,3.5,14.0,181.0,46.21,35.67
2016,5,25,18,15,424.0,52.0,3.35,13.5,136.5,40.38,30.24
2016,5,25,18,30,343.0,43.0,3.2,13.0,92.0,34.35,24.41
2016,5,25,18,45,212.0,30.5,3.05,13.0,57.0,23.79,13.78
2016,5,25,19,0,81.0,18.0,2.9,13.0,22.0,14.15,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.5,11.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,13.0,29.5,100.93,36.77
2016,5,26,5,30,181.0,40.0,2.8,13.0,59.0,198.42,156.19
2016,5,26,5,45,273.0,53.0,2.9,13.0,99.5,280.83,232.01
2016,5,26,6,0,365.0,66.0,3.0,13.0,140.0,371.43,311.2
2016,5,26,6,15,429.5,76.0,3.0,13.5,187.0,444.32,372.81
2016,5,26,6,30,494.0,86.0,3.0,14.0,234.0,527.38,439.84
2016,5,26,6,45,542.0,93.0,3.0,14.5,283.5,592.29,489.23
2016,5,26,7,0,590.0,100.0,3.0,15.0,333.0,658.46,537.8
2016,5,26,7,15,624.5,106.0,2.95,15.0,383.0,712.43,576.37
2016,5,26,7,30,659.0,112.0,2.9,15.0,433.0,766.14,613.78
2016,5,26,7,45,687.5,116.0,2.9,15.5,482.0,811.18,643.09
2016,5,26,8,0,716.0,120.0,2.9,16.0,531.0,855.0,670.96
2016,5,26,8,15,736.0,123.5,2.85,16.5,577.5,888.43,690.61
2016,5,26,8,30,756.0,127.0,2.8,17.0,624.0,913.97,704.55
2016,5,26,8,45,773.5,129.0,2.8,17.5,667.0,939.04,718.5
2016,5,26,9,0,791.0,131.0,2.8,18.0,710.0,961.47,730.56
2016,5,26,9,15,803.5,133.5,2.75,18.0,748.0,976.63,738.65
2016,5,26,9,30,816.0,136.0,2.7,18.0,786.0,988.78,744.84
2016,5,26,9,45,819.0,142.0,2.7,18.5,817.0,992.11,744.3
2016,5,26,10,0,822.0,148.0,2.7,19.0,848.0,992.19,741.81
2016,5,26,10,15,829.0,149.5,2.7,19.5,874.5,988.21,736.8
2016,5,26,10,30,836.0,151.0,2.7,20.0,901.0,981.03,729.86
2016,5,26,10,45,841.5,152.0,2.7,20.5,921.0,968.71,719.69
2016,5,26,11,0,847.0,153.0,2.7,21.0,941.0,943.01,700.8
2016,5,26,11,15,850.0,153.5,2.7,21.0,953.5,922.44,686.87
2016,5,26,11,30,853.0,154.0,2.7,21.0,966.0,899.13,671.09
2016,5,26,11,45,855.0,154.0,2.75,21.5,971.5,871.92,651.84
2016,5,26,12,0,857.0,154.0,2.8,22.0,977.0,842.35,630.99
2016,5,26,12,15,857.0,154.0,2.85,22.0,975.0,808.99,608.7
2016,5,26,12,30,857.0,154.0,2.9,22.0,973.0,773.7,584.84
2016,5,26,12,45,866.0,146.0,2.95,22.0,966.5,736.69,558.28
2016,5,26,13,0,875.0,138.0,3.0,22.0,960.0,697.41,529.46
2016,5,26,13,15,871.5,137.5,3.05,22.0,943.5,653.97,496.74
2016,5,26,13,30,868.0,137.0,3.1,22.0,927.0,609.38,462.35
2016,5,26,13,45,863.0,135.0,3.15,22.0,903.5,561.89,424.92
2016,5,26,14,0,858.0,133.0,3.2,22.0,880.0,513.74,385.96
2016,5,26,14,15,850.5,131.5,3.25,22.0,850.0,464.42,345.05
2016,5,26,14,30,843.0,130.0,3.3,22.0,820.0,415.03,303.05
2016,5,26,14,45,831.5,128.5,3.4,22.0,784.0,358.1,254.68
2016,5,26,15,0,820.0,127.0,3.5,22.0,748.0,307.65,210.75
2016,5,26,15,15,807.0,124.0,3.5,21.5,707.0,256.84,167.34
2016,5,26,15,30,794.0,121.0,3.5,21.0,666.0,207.46,126.85
2016,5,26,15,45,775.5,118.5,3.55,21.0,620.5,159.46,91.75
2016,5,26,16,0,757.0,116.0,3.6,21.0,575.0,113.83,66.64
2016,5,26,16,15,734.5,112.0,3.55,20.5,527.0,69.22,53.95
2016,5,26,16,30,712.0,108.0,3.5,20.0,479.0,68.94,54.05
2016,5,26,16,45,681.0,103.0,3.5,19.5,428.5,67.81,53.37
2016,5,26,17,0,650.0,98.0,3.5,19.0,378.0,66.56,52.57
2016,5,26,17,15,609.5,92.0,3.4,18.0,328.0,64.38,51.04
2016,5,26,17,30,569.0,86.0,3.3,17.0,278.0,62.08,49.33
2016,5,26,17,45,507.5,79.0,3.25,16.5,228.5,58.74,46.49
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,55.32,43.42
2016,5,26,18,15,365.0,61.0,3.05,15.0,134.5,46.22,35.2
2016,5,26,18,30,284.0,50.0,2.9,14.0,90.0,38.45,27.91
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.0,26.84,16.4
2016,5,26,19,0,59.0,19.0,2.6,13.0,22.0,15.54,0.0
2016,5,26,19,15,29.5,9.5,2.6,12.5,11.0,8.64,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,20.5,2.2,12.0,30.0,89.3,35.48
2016,5,27,5,30,177.0,41.0,2.2,12.0,60.0,197.34,156.09
2016,5,27,5,45,272.5,54.5,2.25,12.5,101.5,282.66,233.53
2016,5,27,6,0,368.0,68.0,2.3,13.0,143.0,376.39,314.27
2016,5,27,6,15,433.5,78.0,2.25,13.5,190.5,450.13,375.84
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,533.65,442.31
2016,5,27,6,45,351.0,122.0,2.15,14.5,237.5,466.0,384.93
2016,5,27,7,0,203.0,156.0,2.1,15.0,237.0,358.2,295.41
2016,5,27,7,15,439.5,133.5,2.0,15.5,339.0,575.0,468.45
2016,5,27,7,30,676.0,111.0,1.9,16.0,441.0,780.49,616.4
2016,5,27,7,45,707.0,113.5,1.8,16.5,491.0,826.39,642.75
2016,5,27,8,0,738.0,116.0,1.7,17.0,541.0,871.11,669.02
2016,5,27,8,15,757.5,119.5,1.6,17.5,587.5,898.79,682.94
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,930.26,699.22
2016,5,27,8,45,796.0,124.5,1.4,19.0,678.0,956.49,710.25
2016,5,27,9,0,815.0,126.0,1.3,20.0,722.0,980.06,719.26
2016,5,27,9,15,826.0,128.0,1.25,20.5,760.0,993.31,723.71
2016,5,27,9,30,837.0,130.0,1.2,21.0,798.0,1003.49,726.38
2016,5,27,9,45,853.0,127.5,1.2,21.5,832.0,999.52,721.14
2016,5,27,10,0,869.0,125.0,1.2,22.0,866.0,1003.84,721.47
2016,5,27,10,15,875.0,126.5,1.2,22.5,892.5,999.19,716.19
2016,5,27,10,30,881.0,128.0,1.2,23.0,919.0,991.31,709.16
2016,5,27,10,45,887.0,127.5,1.3,24.0,939.0,978.26,699.38
2016,5,27,11,0,893.0,127.0,1.4,25.0,959.0,962.1,687.71
2016,5,27,11,15,895.5,127.5,1.55,25.0,971.5,940.62,676.0
2016,5,27,11,30,898.0,128.0,1.7,25.0,984.0,916.28,662.26
2016,5,27,11,45,900.5,127.5,1.85,25.5,989.5,888.33,644.66
2016,5,27,12,0,903.0,127.0,2.0,26.0,995.0,857.85,625.17
2016,5,27,12,15,902.5,127.0,2.15,26.0,992.5,823.05,603.76
2016,5,27,12,30,902.0,127.0,2.3,26.0,990.0,786.22,580.61
2016,5,27,12,45,898.5,127.0,2.45,26.5,979.5,745.37,552.38
2016,5,27,13,0,895.0,127.0,2.6,27.0,969.0,703.01,521.56
2016,5,27,13,15,891.0,126.0,2.7,27.0,952.0,658.19,489.0
2016,5,27,13,30,887.0,125.0,2.8,27.0,935.0,612.23,454.7
2016,5,27,13,45,880.0,125.0,2.95,27.0,910.5,564.48,418.21
2016,5,27,14,0,873.0,125.0,3.1,27.0,886.0,516.2,380.17
2016,5,27,14,15,865.5,123.0,3.15,26.5,855.5,465.89,340.0
2016,5,27,14,30,858.0,121.0,3.2,26.0,825.0,415.52,298.56
2016,5,27,14,45,846.5,120.0,3.3,26.0,788.5,364.7,255.39
2016,5,27,15,0,835.0,119.0,3.4,26.0,752.0,307.21,206.79
2016,5,27,15,15,822.0,116.5,3.4,25.5,711.0,256.05,163.66
2016,5,27,15,30,809.0,114.0,3.4,25.0,670.0,206.29,123.32
2016,5,27,15,45,791.5,111.0,3.45,25.0,624.5,157.27,87.72
2016,5,27,16,0,774.0,108.0,3.5,25.0,579.0,110.48,61.83
2016,5,27,16,15,752.5,104.5,3.45,24.5,531.0,71.68,55.13
2016,5,27,16,30,731.0,101.0,3.4,24.0,483.0,64.36,49.27
2016,5,27,16,45,700.5,97.0,3.35,23.5,432.5,63.7,48.99
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,62.98,48.64
2016,5,27,17,15,631.0,87.0,3.15,22.0,332.0,60.64,46.98
2016,5,27,17,30,592.0,81.0,3.0,21.0,282.0,58.15,45.12
2016,5,27,17,45,536.5,74.0,2.85,20.5,232.5,54.65,42.17
2016,5,27,18,0,481.0,67.0,2.7,20.0,183.0,51.01,38.97
2016,5,27,18,15,402.0,57.0,2.35,19.0,138.5,44.52,33.16
2016,5,27,18,30,323.0,47.0,2.0,18.0,94.0,36.2,25.53
2016,5,27,18,45,211.0,33.0,1.7,17.5,59.0,25.7,15.31
2016,5,27,19,0,99.0,19.0,1.4,17.0,24.0,14.93,0.0
2016,5,27,19,15,49.5,9.5,1.3,16.5,12.0,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,0.8,14.5,31.0,113.05,49.25
2016,5,28,5,30,232.0,37.0,0.9,15.0,62.0,224.61,175.86
2016,5,28,5,45,323.5,48.5,1.05,15.5,103.5,307.26,249.65
2016,5,28,6,0,415.0,60.0,1.2,16.0,145.0,402.6,329.53
2016,5,28,6,15,477.5,68.5,1.3,16.5,192.5,476.23,389.36
2016,5,28,6,30,540.0,77.0,1.4,17.0,240.0,553.2,448.53
2016,5,28,6,45,586.5,83.0,1.55,17.5,290.5,616.81,495.47
2016,5,28,7,0,633.0,89.0,1.7,18.0,341.0,681.66,541.8
2016,5,28,7,15,666.0,94.5,1.75,18.5,391.5,734.8,577.48
2016,5,28,7,30,699.0,100.0,1.8,19.0,442.0,787.6,611.98
2016,5,28,7,45,725.0,104.0,1.85,20.0,491.5,831.22,638.05
2016,5,28,8,0,751.0,108.0,1.9,21.0,541.0,868.35,659.13
2016,5,28,8,15,770.5,111.0,1.9,21.5,588.0,901.69,678.05
2016,5,28,8,30,790.0,114.0,1.9,22.0,635.0,932.79,695.26
2016,5,28,8,45,805.0,117.0,1.9,22.5,678.0,956.97,707.75
2016,5,28,9,0,820.0,120.0,1.9,23.0,721.0,978.41,718.45
2016,5,28,9,15,832.0,122.5,1.9,23.5,759.5,993.35,724.96
2016,5,28,9,30,844.0,125.0,1.9,24.0,798.0,994.09,722.51
2016,5,28,9,45,852.0,127.0,1.95,25.0,831.0,998.36,721.83
2016,5,28,10,0,860.0,129.0,2.0,26.0,864.0,999.45,719.2
2016,5,28,10,15,866.5,130.5,2.0,26.0,890.5,995.33,715.66
2016,5,28,10,30,873.0,132.0,2.0,26.0,917.0,988.0,710.26
2016,5,28,10,45,877.0,134.0,2.05,26.5,936.5,975.57,700.96
2016,5,28,11,0,881.0,136.0,2.1,27.0,956.0,960.0,689.81
2016,5,28,11,15,884.0,136.5,2.1,27.0,969.0,939.1,676.18
2016,5,28,11,30,887.0,137.0,2.1,27.0,982.0,915.36,660.8
2016,5,28,11,45,887.0,138.0,2.15,27.5,987.0,886.77,641.51
2016,5,28,12,0,887.0,139.0,2.2,28.0,992.0,855.8,620.66
2016,5,28,12,15,886.5,139.0,2.25,28.0,990.0,821.38,598.68
2016,5,28,12,30,886.0,139.0,2.3,28.0,988.0,784.99,575.22
2016,5,28,12,45,874.0,145.0,2.4,28.0,975.5,743.39,546.99
2016,5,28,13,0,862.0,151.0,2.5,28.0,963.0,700.82,516.93
2016,5,28,13,15,858.0,150.0,2.55,28.0,946.0,657.21,485.29
2016,5,28,13,30,854.0,149.0,2.6,28.0,929.0,612.53,452.05
2016,5,28,13,45,847.0,148.0,2.7,28.0,904.5,563.43,414.95
2016,5,28,14,0,840.0,147.0,2.8,28.0,880.0,514.73,377.03
2016,5,28,14,15,831.5,145.0,2.85,27.5,849.5,464.46,337.43
2016,5,28,14,30,823.0,143.0,2.9,27.0,819.0,414.37,296.77
2016,5,28,14,45,682.5,197.0,3.0,27.0,741.0,357.22,252.28
2016,5,28,15,0,542.0,251.0,3.1,27.0,663.0,320.39,224.51
2016,5,28,15,15,657.0,192.0,3.15,26.5,664.0,268.97,178.91
2016,5,28,15,30,772.0,133.0,3.2,26.0,665.0,215.57,131.5
2016,5,28,15,45,754.5,129.0,3.25,26.0,619.5,167.77,96.86
2016,5,28,16,0,737.0,125.0,3.3,26.0,574.0,114.11,64.87
2016,5,28,16,15,581.5,153.0,3.3,25.0,489.0,95.21,74.7
2016,5,28,16,30,426.0,181.0,3.3,24.0,404.0,116.49,93.13
2016,5,28,16,45,380.0,169.0,3.3,23.5,353.0,111.25,89.19
2016,5,28,17,0,334.0,157.0,3.3,23.0,302.0,112.12,90.41
2016,5,28,17,15,303.0,143.0,3.05,22.0,261.5,103.58,83.75
2016,5,28,17,30,272.0,129.0,2.8,21.0,221.0,94.68,76.61
2016,5,28,17,45,246.0,109.5,2.6,20.5,182.5,81.81,65.69
2016,5,28,18,0,220.0,90.0,2.4,20.0,144.0,68.46,54.1
2016,5,28,18,15,178.5,71.5,2.1,19.0,109.0,55.27,42.48
2016,5,28,18,30,137.0,53.0,1.8,18.0,74.0,41.68,30.26
2016,5,28,18,45,74.5,35.5,1.55,17.5,46.5,29.31,18.38
2016,5,28,19,0,12.0,18.0,1.3,17.0,19.0,15.73,0.0
2016,5,28,19,15,6.0,9.0,1.3,16.5,9.5,8.19,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.5,19.0,2.25,12.5,32.0,115.74,54.14
2016,5,29,5,30,237.0,38.0,2.3,13.0,64.0,229.23,182.19
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.0,313.4,258.62
2016,5,29,6,0,424.0,61.0,2.5,14.0,148.0,410.15,341.36
2016,5,29,6,15,487.5,69.0,2.45,14.5,196.0,484.38,402.81
2016,5,29,6,30,551.0,77.0,2.4,15.0,244.0,561.92,463.2
2016,5,29,6,45,597.5,83.0,2.35,15.5,295.0,625.92,510.45
2016,5,29,7,0,644.0,89.0,2.3,16.0,346.0,691.13,556.69
2016,5,29,7,15,677.0,94.0,2.25,16.5,396.5,743.96,592.1
2016,5,29,7,30,710.0,99.0,2.2,17.0,447.0,796.41,626.14
2016,5,29,7,45,735.5,103.0,2.15,17.5,497.0,839.84,652.8
2016,5,29,8,0,761.0,107.0,2.1,18.0,547.0,876.85,674.42
2016,5,29,8,15,780.0,110.5,2.1,18.5,593.5,910.48,693.83
2016,5,29,8,30,799.0,114.0,2.1,19.0,640.0,941.83,711.46
2016,5,29,8,45,813.5,116.5,2.1,20.0,683.5,965.05,722.12
2016,5,29,9,0,828.0,119.0,2.1,21.0,727.0,985.5,730.93
2016,5,29,9,15,839.5,121.5,2.15,21.5,765.0,1000.01,737.85
2016,5,29,9,30,851.0,124.0,2.2,22.0,803.0,1000.35,735.69
2016,5,29,9,45,859.5,125.5,2.3,22.5,836.0,1004.62,736.93
2016,5,29,10,0,868.0,127.0,2.4,23.0,869.0,1005.71,736.17
2016,5,29,10,15,874.5,128.5,2.45,23.0,895.5,1001.6,733.06
2016,5,29,10,30,881.0,130.0,2.5,23.0,922.0,994.25,728.03
2016,5,29,10,45,884.0,132.0,2.65,23.5,941.5,980.82,718.7
2016,5,29,11,0,887.0,134.0,2.8,24.0,961.0,964.28,707.37
2016,5,29,11,15,889.5,134.5,2.85,24.0,973.5,942.87,693.41
2016,5,29,11,30,892.0,135.0,2.9,24.0,986.0,918.63,677.61
2016,5,29,11,45,891.0,136.5,2.95,24.0,990.5,889.58,658.58
2016,5,29,12,0,890.0,138.0,3.0,24.0,995.0,858.17,637.91
2016,5,29,12,15,889.5,138.0,3.0,24.0,993.0,823.72,614.77
2016,5,29,12,30,889.0,138.0,3.0,24.0,991.0,787.29,590.16
2016,5,29,12,45,878.0,143.5,3.05,24.5,979.0,745.95,559.9
2016,5,29,13,0,867.0,149.0,3.1,25.0,967.0,703.57,527.86
2016,5,29,13,15,863.5,148.0,3.15,25.0,950.5,660.13,495.61
2016,5,29,13,30,860.0,147.0,3.2,25.0,934.0,615.57,461.73
2016,5,29,13,45,855.0,145.5,3.25,25.0,910.0,568.88,425.41
2016,5,29,14,0,850.0,144.0,3.3,25.0,886.0,518.38,385.36
2016,5,29,14,15,842.0,142.5,3.3,24.5,856.0,468.27,345.08
2016,5,29,14,30,834.0,141.0,3.3,24.0,826.0,418.28,303.72
2016,5,29,14,45,825.0,137.5,3.3,24.0,790.5,366.78,259.77
2016,5,29,15,0,816.0,134.0,3.3,24.0,755.0,315.91,215.87
2016,5,29,15,15,802.5,131.5,3.25,23.5,714.0,265.63,173.24
2016,5,29,15,30,789.0,129.0,3.2,23.0,673.0,216.82,133.38
2016,5,29,15,45,774.0,124.5,3.15,23.0,628.0,168.04,97.27
2016,5,29,16,0,759.0,120.0,3.1,23.0,583.0,121.27,70.26
2016,5,29,16,15,736.0,115.5,3.05,22.5,535.0,71.21,55.16
2016,5,29,16,30,713.0,111.0,3.0,22.0,487.0,70.7,55.07
2016,5,29,16,45,685.5,105.5,2.95,22.0,437.0,69.32,54.09
2016,5,29,17,0,658.0,100.0,2.9,22.0,387.0,67.8,52.97
2016,5,29,17,15,617.5,94.0,2.75,21.0,336.0,65.67,51.51
2016,5,29,17,30,577.0,88.0,2.6,20.0,285.0,63.42,49.88
2016,5,29,17,45,523.5,79.5,2.5,19.5,236.0,58.92,46.08
2016,5,29,18,0,470.0,71.0,2.4,19.0,187.0,54.21,41.94
2016,5,29,18,15,389.5,60.5,2.25,18.0,141.5,45.82,34.47
2016,5,29,18,30,309.0,50.0,2.1,17.0,96.0,38.42,27.62
2016,5,29,18,45,199.0,35.5,2.0,16.0,61.0,27.6,17.21
2016,5,29,19,0,89.0,21.0,1.9,15.0,26.0,17.15,0.0
2016,5,29,19,15,44.5,10.5,2.0,14.5,13.0,9.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,22.51,0.0
2016,5,30,5,15,147.5,23.0,1.65,11.5,38.0,140.59,70.21
2016,5,30,5,30,268.0,37.0,1.8,12.0,67.0,246.61,196.93
2016,5,30,5,45,362.5,47.5,1.95,13.0,110.0,335.41,276.61
2016,5,30,6,0,457.0,58.0,2.1,14.0,153.0,430.22,356.91
2016,5,30,6,15,519.5,65.5,2.05,14.5,201.5,504.12,417.15
2016,5,30,6,30,582.0,73.0,2.0,15.0,250.0,581.3,476.38
2016,5,30,6,45,627.0,78.5,2.0,15.5,301.0,644.37,522.44
2016,5,30,7,0,672.0,84.0,2.0,16.0,352.0,708.55,567.54
2016,5,30,7,15,704.0,88.5,2.0,16.5,403.0,760.63,602.21
2016,5,30,7,30,736.0,93.0,2.0,17.0,454.0,807.31,632.08
2016,5,30,7,45,761.0,96.5,2.0,18.0,504.0,850.65,657.63
2016,5,30,8,0,786.0,100.0,2.0,19.0,554.0,892.41,681.42
2016,5,30,8,15,804.5,103.0,2.0,19.5,601.5,925.4,700.06
2016,5,30,8,30,823.0,106.0,2.0,20.0,649.0,956.08,716.98
2016,5,30,8,45,837.0,108.5,2.05,21.0,692.0,979.13,727.91
2016,5,30,9,0,851.0,111.0,2.1,22.0,735.0,988.64,730.0
2016,5,30,9,15,861.5,113.0,2.1,22.5,773.5,1001.85,735.56
2016,5,30,9,30,872.0,115.0,2.1,23.0,812.0,1011.99,739.17
2016,5,30,9,45,879.0,117.5,2.15,23.5,844.5,1015.97,739.56
2016,5,30,10,0,886.0,120.0,2.2,24.0,877.0,1016.7,738.04
2016,5,30,10,15,892.0,121.0,2.25,24.0,903.5,1011.6,734.39
2016,5,30,10,30,898.0,122.0,2.3,24.0,930.0,1003.24,728.82
2016,5,30,10,45,902.0,123.0,2.35,24.5,950.0,989.74,718.65
2016,5,30,11,0,906.0,124.0,2.4,25.0,970.0,973.08,706.6
2016,5,30,11,15,908.5,124.5,2.4,25.5,982.5,951.51,691.01
2016,5,30,11,30,911.0,125.0,2.4,26.0,995.0,927.04,673.67
2016,5,30,11,45,911.5,125.5,2.45,26.5,999.5,898.11,653.93
2016,5,30,12,0,912.0,126.0,2.5,27.0,1004.0,866.69,632.56
2016,5,30,12,15,911.5,126.0,2.5,27.0,1002.0,831.76,609.67
2016,5,30,12,30,911.0,126.0,2.5,27.0,1000.0,794.78,585.29
2016,5,30,12,45,905.5,127.5,2.55,27.5,989.0,753.55,556.38
2016,5,30,13,0,900.0,129.0,2.6,28.0,978.0,710.91,524.94
2016,5,30,13,15,896.5,128.0,2.65,28.0,961.0,666.33,492.57
2016,5,30,13,30,893.0,127.0,2.7,28.0,944.0,620.55,458.49
2016,5,30,13,45,888.5,125.0,2.8,28.0,920.0,572.46,421.96
2016,5,30,14,0,884.0,123.0,2.9,28.0,896.0,523.62,383.77
2016,5,30,14,15,876.5,121.5,2.95,27.5,866.0,473.3,343.93
2016,5,30,14,30,869.0,120.0,3.0,27.0,836.0,422.88,302.78
2016,5,30,14,45,860.0,117.5,3.1,27.0,800.0,371.37,259.32
2016,5,30,15,0,851.0,115.0,3.2,27.0,764.0,320.32,215.69
2016,5,30,15,15,838.5,112.5,3.25,26.5,722.5,261.06,166.53
2016,5,30,15,30,826.0,110.0,3.3,26.0,681.0,210.61,125.54
2016,5,30,15,45,811.0,106.5,3.4,26.0,636.0,160.67,88.72
2016,5,30,16,0,796.0,103.0,3.5,26.0,591.0,112.69,61.04
2016,5,30,16,15,774.5,99.5,3.45,25.5,542.5,68.1,51.87
2016,5,30,16,30,753.0,96.0,3.4,25.0,494.0,67.59,51.77
2016,5,30,16,45,727.0,91.5,3.4,24.5,443.5,66.21,50.89
2016,5,30,17,0,701.0,87.0,3.4,24.0,393.0,58.7,44.77
2016,5,30,17,15,663.0,82.0,3.15,23.0,342.0,56.9,43.55
2016,5,30,17,30,625.0,77.0,2.9,22.0,291.0,55.0,42.19
2016,5,30,17,45,573.5,70.0,2.7,21.5,241.5,51.34,39.14
2016,5,30,18,0,522.0,63.0,2.5,21.0,192.0,47.53,35.81
2016,5,30,18,15,444.5,54.5,2.2,20.0,146.5,42.18,31.05
2016,5,30,18,30,367.0,46.0,1.9,19.0,101.0,36.66,25.91
2016,5,30,18,45,251.0,33.5,1.6,18.0,64.5,26.1,15.92
2016,5,30,19,0,135.0,21.0,1.3,17.0,28.0,16.52,0.0
2016,5,30,19,15,67.5,10.5,1.3,16.5,14.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,24.64,0.0
2016,5,31,5,15,155.5,23.0,1.7,13.5,39.5,145.41,74.95
2016,5,31,5,30,280.0,37.0,1.8,14.0,69.0,255.62,202.88
2016,5,31,5,45,372.5,47.0,1.95,14.5,111.5,341.56,280.15
2016,5,31,6,0,465.0,57.0,2.1,15.0,154.0,434.75,359.31
2016,5,31,6,15,527.0,64.5,2.0,15.5,202.5,508.51,418.86
2016,5,31,6,30,589.0,72.0,1.9,16.0,251.0,585.55,477.34
2016,5,31,6,45,633.5,77.0,1.85,16.5,302.0,647.77,522.09
2016,5,31,7,0,678.0,82.0,1.8,17.0,353.0,711.06,565.76
2016,5,31,7,15,709.5,86.5,1.75,18.0,404.0,762.88,598.32
2016,5,31,7,30,741.0,91.0,1.7,19.0,455.0,809.53,626.06
2016,5,31,7,45,765.5,94.5,1.7,20.0,505.0,852.51,650.86
2016,5,31,8,0,790.0,98.0,1.7,21.0,555.0,893.9,673.93
2016,5,31,8,15,808.0,101.0,1.7,21.5,602.0,926.5,691.95
2016,5,31,8,30,826.0,104.0,1.7,22.0,649.0,956.77,708.27
2016,5,31,8,45,840.0,106.0,1.75,22.5,692.0,979.3,720.08
2016,5,31,9,0,854.0,108.0,1.8,23.0,735.0,988.46,723.35
2016,5,31,9,15,864.5,110.0,1.85,23.5,773.5,1001.77,729.55
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,1012.01,733.81
2016,5,31,9,45,886.0,112.0,1.95,25.0,846.0,1017.41,733.69
2016,5,31,10,0,897.0,112.0,2.0,26.0,880.0,1019.6,731.7
2016,5,31,10,15,903.0,113.5,2.1,26.0,906.5,1015.12,729.13
2016,5,31,10,30,909.0,115.0,2.2,26.0,933.0,1007.34,724.59
2016,5,31,10,45,913.0,116.0,2.3,26.5,953.0,993.86,715.09
2016,5,31,11,0,917.0,117.0,2.4,27.0,973.0,977.19,703.65
2016,5,31,11,15,920.0,117.5,2.4,27.5,986.0,956.03,688.43
2016,5,31,11,30,923.0,118.0,2.4,28.0,999.0,931.92,671.46
2016,5,31,11,45,924.0,118.5,2.45,28.5,1004.5,903.27,652.06
2016,5,31,12,0,925.0,119.0,2.5,29.0,1010.0,872.06,631.01
2016,5,31,12,15,924.5,118.5,2.5,29.0,1008.0,836.44,607.88
2016,5,31,12,30,924.0,118.0,2.5,29.0,1006.0,798.75,583.26
2016,5,31,12,45,925.5,116.0,2.5,29.5,997.5,759.3,555.9
2016,5,31,13,0,927.0,114.0,2.5,30.0,989.0,717.92,525.42
2016,5,31,13,15,924.0,113.5,2.55,30.0,972.5,673.11,493.2
2016,5,31,13,30,921.0,113.0,2.6,30.0,956.0,626.98,459.18
2016,5,31,13,45,916.0,112.0,2.7,30.0,932.0,578.27,422.54
2016,5,31,14,0,911.0,111.0,2.8,30.0,908.0,528.79,384.19
2016,5,31,14,15,904.5,109.5,2.8,30.0,878.0,477.72,343.3
2016,5,31,14,30,898.0,108.0,2.8,30.0,848.0,426.42,301.18
2016,5,31,14,45,888.5,106.5,2.85,30.0,812.0,374.12,257.53
2016,5,31,15,0,879.0,105.0,2.9,30.0,776.0,322.3,213.7
2016,5,31,15,15,867.5,103.0,2.9,29.5,735.0,270.36,170.44
2016,5,31,15,30,856.0,101.0,2.9,29.0,694.0,219.51,129.51
2016,5,31,15,45,840.5,98.5,2.95,29.0,648.5,159.88,85.6
2016,5,31,16,0,825.0,96.0,3.0,29.0,603.0,111.06,57.61
2016,5,31,16,15,805.0,93.0,2.9,28.0,554.0,64.0,47.91
2016,5,31,16,30,785.0,90.0,2.8,27.0,505.0,63.46,47.86
2016,5,31,16,45,758.0,86.5,2.75,26.5,454.5,62.62,47.43
2016,5,31,17,0,731.0,83.0,2.7,26.0,404.0,61.73,46.95
2016,5,31,17,15,694.5,78.0,2.45,25.0,352.0,54.13,40.82
2016,5,31,17,30,658.0,73.0,2.2,24.0,300.0,52.08,39.33
2016,5,31,17,45,606.0,67.0,1.95,23.0,250.0,49.06,36.93
2016,5,31,18,0,554.0,61.0,1.7,22.0,200.0,45.94,34.29
2016,5,31,18,15,476.5,53.0,1.5,21.0,153.0,40.92,29.85
2016,5,31,18,30,399.0,45.0,1.3,20.0,106.0,35.76,25.05
2016,5,31,18,45,279.5,33.0,1.15,19.0,68.5,26.64,16.38
2016,5,31,19,0,160.0,21.0,1.0,18.0,31.0,16.53,0.98
2016,5,31,19,15,80.0,10.5,1.05,17.5,15.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,10.0,28.21,0.0
2016,6,1,5,15,166.5,24.0,2.9,13.5,40.5,153.85,82.16
2016,6,1,5,30,297.0,38.0,3.0,14.0,71.0,267.13,213.09
2016,6,1,5,45,389.5,48.0,3.2,14.5,115.0,354.0,291.83
2016,6,1,6,0,482.0,58.0,3.4,15.0,159.0,447.98,372.47
2016,6,1,6,15,544.5,65.0,3.4,15.5,208.5,522.24,433.51
2016,6,1,6,30,607.0,72.0,3.4,16.0,258.0,599.7,493.81
2016,6,1,6,45,652.5,77.5,3.4,17.0,310.0,664.03,540.49
2016,6,1,7,0,698.0,83.0,3.4,18.0,362.0,729.46,586.03
2016,6,1,7,15,730.0,87.0,3.35,18.5,414.0,781.66,621.03
2016,6,1,7,30,762.0,91.0,3.3,19.0,466.0,828.67,651.28
2016,6,1,7,45,786.0,94.5,3.3,19.5,517.0,871.69,678.23
2016,6,1,8,0,810.0,98.0,3.3,20.0,568.0,913.04,703.48
2016,6,1,8,15,828.0,101.0,3.25,20.5,615.5,946.01,722.17
2016,6,1,8,30,846.0,104.0,3.2,21.0,663.0,976.59,739.0
2016,6,1,8,45,860.5,106.0,3.2,21.5,707.0,989.27,744.01
2016,6,1,9,0,875.0,108.0,3.2,22.0,751.0,1009.68,754.42
2016,6,1,9,15,885.5,110.0,3.2,22.5,790.0,1023.11,760.12
2016,6,1,9,30,896.0,112.0,3.2,23.0,829.0,1033.39,763.89
2016,6,1,9,45,906.0,112.5,3.2,23.5,863.0,1038.3,764.26
2016,6,1,10,0,916.0,113.0,3.2,24.0,897.0,1039.92,762.67
2016,6,1,10,15,922.0,114.0,3.2,24.5,924.0,1034.75,756.83
2016,6,1,10,30,928.0,115.0,3.2,25.0,951.0,1026.25,749.04
2016,6,1,10,45,930.5,117.0,3.25,25.5,971.0,1012.04,738.12
2016,6,1,11,0,933.0,119.0,3.3,26.0,991.0,994.61,725.26
2016,6,1,11,15,935.5,119.5,3.35,26.0,1004.0,972.63,710.94
2016,6,1,11,30,938.0,120.0,3.4,26.0,1017.0,947.67,694.7
2016,6,1,11,45,936.5,122.0,3.5,26.0,1021.5,917.78,675.49
2016,6,1,12,0,935.0,124.0,3.6,26.0,1026.0,885.4,654.5
2016,6,1,12,15,934.5,124.0,3.65,26.0,1024.0,849.81,630.94
2016,6,1,12,30,934.0,124.0,3.7,26.0,1022.0,812.11,605.78
2016,6,1,12,45,919.5,131.5,3.75,26.5,1008.0,768.56,574.58
2016,6,1,13,0,905.0,139.0,3.8,27.0,994.0,724.05,540.97
2016,6,1,13,15,901.0,138.5,3.8,26.5,977.0,679.3,508.65
2016,6,1,13,30,897.0,138.0,3.8,26.0,960.0,633.38,474.57
2016,6,1,13,45,888.5,138.0,3.8,26.0,935.0,584.45,436.44
2016,6,1,14,0,880.0,138.0,3.8,26.0,910.0,535.1,397.04
2016,6,1,14,15,872.0,136.5,3.75,26.0,879.5,484.69,355.78
2016,6,1,14,30,864.0,135.0,3.7,26.0,849.0,434.23,313.52
2016,6,1,14,45,852.5,133.5,3.7,26.0,812.0,376.7,265.34
2016,6,1,15,0,841.0,132.0,3.7,26.0,775.0,325.3,221.23
2016,6,1,15,15,827.5,129.5,3.65,25.5,733.5,273.77,177.73
2016,6,1,15,30,814.0,127.0,3.6,25.0,692.0,223.7,136.83
2016,6,1,15,45,797.0,123.5,3.55,25.0,646.0,174.14,99.95
2016,6,1,16,0,780.0,120.0,3.5,25.0,600.0,126.78,71.99
2016,6,1,16,15,757.5,116.0,3.35,24.5,551.0,73.2,56.36
2016,6,1,16,30,735.0,112.0,3.2,24.0,502.0,71.31,55.11
2016,6,1,16,45,559.5,131.0,3.1,23.5,411.0,86.43,68.25
2016,6,1,17,0,384.0,150.0,3.0,23.0,320.0,100.94,80.92
2016,6,1,17,15,493.5,119.0,2.8,22.0,309.0,82.87,66.01
2016,6,1,17,30,603.0,88.0,2.6,21.0,298.0,63.3,49.54
2016,6,1,17,45,552.5,80.0,2.45,20.5,248.0,59.2,46.14
2016,6,1,18,0,502.0,72.0,2.3,20.0,198.0,54.91,42.4
2016,6,1,18,15,422.0,62.0,2.05,19.0,151.5,48.54,36.74
2016,6,1,18,30,342.0,52.0,1.8,18.0,105.0,39.95,28.91
2016,6,1,18,45,231.0,38.0,1.6,17.0,68.0,29.54,19.03
2016,6,1,19,0,120.0,24.0,1.4,16.0,31.0,18.86,3.01
2016,6,1,19,15,60.0,12.0,1.4,15.5,15.5,10.91,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
