Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,12.0,11.0,31.93,0.0
2016,6,2,5,15,176.0,24.0,1.75,12.5,42.0,159.51,87.81
2016,6,2,5,30,309.0,38.0,1.9,13.0,73.0,274.64,219.38
2016,6,2,5,45,404.5,47.5,2.1,13.5,117.5,363.46,299.29
2016,6,2,6,0,500.0,57.0,2.3,14.0,162.0,459.55,381.09
2016,6,2,6,15,562.0,64.0,2.2,14.5,212.0,534.05,441.0
2016,6,2,6,30,624.0,71.0,2.1,15.0,262.0,611.75,499.95
2016,6,2,6,45,319.0,105.5,2.05,15.5,204.0,418.45,345.27
2016,6,2,7,0,14.0,140.0,2.0,16.0,146.0,147.91,118.47
2016,6,2,7,15,21.5,162.0,1.95,17.0,172.5,176.29,141.74
2016,6,2,7,30,29.0,184.0,1.9,18.0,199.0,219.89,175.97
2016,6,2,7,45,195.5,203.5,1.9,19.0,316.0,412.13,330.49
2016,6,2,8,0,362.0,223.0,1.9,20.0,433.0,612.59,480.01
2016,6,2,8,15,609.5,162.5,1.85,20.5,550.5,812.8,621.97
2016,6,2,8,30,857.0,102.0,1.8,21.0,668.0,985.1,732.2
2016,6,2,8,45,870.0,104.5,1.8,21.5,712.0,997.14,734.76
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,1016.75,744.16
2016,6,2,9,15,893.5,108.5,1.8,22.5,795.0,1029.7,749.23
2016,6,2,9,30,904.0,110.0,1.8,23.0,834.0,1039.5,752.46
2016,6,2,9,45,905.5,115.0,1.8,24.0,865.5,1040.79,749.0
2016,6,2,10,0,907.0,120.0,1.8,25.0,897.0,1038.67,743.65
2016,6,2,10,15,912.5,121.5,1.85,25.5,923.5,1033.51,738.73
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1025.02,731.88
2016,6,2,10,45,921.5,124.0,1.95,26.5,970.0,1010.82,721.6
2016,6,2,11,0,925.0,125.0,2.0,27.0,990.0,993.43,709.45
2016,6,2,11,15,927.0,125.5,2.0,27.0,1002.5,971.09,695.07
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,945.82,678.92
2016,6,2,11,45,929.0,127.0,2.05,27.5,1019.5,916.51,659.39
2016,6,2,12,0,929.0,128.0,2.1,28.0,1024.0,884.67,638.23
2016,6,2,12,15,928.0,127.5,2.15,28.0,1021.5,848.45,615.36
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,810.2,590.96
2016,6,2,12,45,932.0,122.0,2.3,28.5,1011.0,770.68,564.35
2016,6,2,13,0,937.0,117.0,2.4,29.0,1003.0,729.0,534.43
2016,6,2,13,15,933.0,116.5,2.4,29.0,985.5,683.2,501.33
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,636.15,466.54
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,586.6,428.39
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,536.36,388.78
2016,6,2,14,15,910.0,113.0,2.5,30.0,888.5,485.2,348.09
2016,6,2,14,30,903.0,112.0,2.5,30.0,858.0,433.85,306.16
2016,6,2,14,45,893.0,110.0,2.55,30.0,821.0,380.79,262.19
2016,6,2,15,0,883.0,108.0,2.6,30.0,784.0,328.27,218.03
2016,6,2,15,15,870.5,106.0,2.6,29.5,742.0,275.92,174.57
2016,6,2,15,30,858.0,104.0,2.6,29.0,700.0,224.75,133.4
2016,6,2,15,45,841.5,101.5,2.65,28.5,654.0,165.0,89.38
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,116.07,60.81
2016,6,2,16,15,804.5,95.5,2.7,27.5,559.0,68.65,51.86
2016,6,2,16,30,784.0,92.0,2.7,27.0,510.0,64.76,48.93
2016,6,2,16,45,756.5,88.5,2.7,26.5,458.5,63.98,48.56
2016,6,2,17,0,729.0,85.0,2.7,26.0,407.0,63.15,48.13
2016,6,2,17,15,692.0,80.0,2.55,25.0,355.5,55.44,41.92
2016,6,2,17,30,655.0,75.0,2.4,24.0,304.0,53.44,40.5
2016,6,2,17,45,603.5,69.0,2.3,23.5,253.0,50.49,38.07
2016,6,2,18,0,552.0,63.0,2.2,23.0,202.0,47.44,35.44
2016,6,2,18,15,476.0,54.5,1.9,21.5,155.5,42.06,30.78
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,36.5,25.73
2016,6,2,18,45,285.0,34.0,1.35,19.0,71.0,27.42,17.16
2016,6,2,19,0,170.0,22.0,1.1,18.0,33.0,17.31,3.02
2016,6,2,19,15,85.0,11.0,1.05,17.5,16.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,38.3,0.0
2016,6,3,5,15,187.0,23.0,0.9,15.5,42.0,166.87,92.62
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,278.96,219.43
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,364.15,294.41
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,456.38,370.82
2016,6,3,6,15,558.5,61.5,1.15,17.5,209.0,528.18,426.67
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,603.04,481.58
2016,6,3,6,45,659.0,73.5,1.1,18.5,309.0,663.99,524.04
2016,6,3,7,0,700.0,79.0,1.1,19.0,360.0,725.79,565.4
2016,6,3,7,15,730.0,83.0,1.05,19.5,411.0,771.75,593.52
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,822.0,623.67
2016,6,3,7,45,782.5,90.5,0.95,21.0,511.5,863.59,645.73
2016,6,3,8,0,805.0,94.0,0.9,22.0,561.0,903.48,666.0
2016,6,3,8,15,822.0,97.0,0.85,23.0,608.0,935.46,680.56
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,965.06,693.31
2016,6,3,8,45,852.0,102.0,0.8,25.0,698.0,976.47,695.55
2016,6,3,9,0,865.0,104.0,0.8,26.0,741.0,995.46,702.76
2016,6,3,9,15,875.0,106.0,0.85,27.0,778.5,1008.51,707.25
2016,6,3,9,30,885.0,108.0,0.9,28.0,816.0,1018.45,710.0
2016,6,3,9,45,899.5,105.0,0.95,29.5,850.5,1024.28,708.97
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,1026.93,706.17
2016,6,3,10,15,693.0,228.5,0.95,31.5,833.0,946.16,654.42
2016,6,3,10,30,472.0,355.0,0.9,32.0,781.0,839.0,581.22
2016,6,3,10,45,700.5,231.0,0.9,32.5,879.0,923.38,638.22
2016,6,3,11,0,929.0,107.0,0.9,33.0,977.0,980.35,669.53
2016,6,3,11,15,931.0,108.0,1.0,33.0,989.5,958.86,657.34
2016,6,3,11,30,933.0,109.0,1.1,33.0,1002.0,934.42,644.22
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.5,905.0,627.87
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,873.08,609.73
2016,6,3,12,15,931.5,111.0,1.4,33.0,1008.5,837.96,589.29
2016,6,3,12,30,931.0,111.0,1.5,33.0,1006.0,800.72,567.15
2016,6,3,12,45,914.5,119.5,1.6,33.0,992.0,757.09,540.2
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,712.61,510.33
2016,6,3,13,15,894.5,127.5,1.8,33.0,961.0,668.73,480.19
2016,6,3,13,30,891.0,127.0,1.9,33.0,944.0,623.65,448.24
2016,6,3,13,45,884.5,126.0,2.0,33.0,920.0,575.55,413.16
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,526.87,376.52
2016,6,3,14,15,870.5,123.5,2.15,33.0,866.0,477.0,337.73
2016,6,3,14,30,863.0,122.0,2.2,33.0,836.0,427.03,297.78
2016,6,3,14,45,689.5,192.0,2.3,33.0,747.0,362.46,249.8
2016,6,3,15,0,516.0,262.0,2.4,33.0,658.0,326.37,224.14
2016,6,3,15,15,666.5,187.5,2.4,32.5,670.0,274.64,178.61
2016,6,3,15,30,817.0,113.0,2.4,32.0,682.0,216.74,127.36
2016,6,3,15,45,662.5,154.5,2.4,32.0,596.0,174.59,102.41
2016,6,3,16,0,508.0,196.0,2.4,32.0,510.0,156.61,100.21
2016,6,3,16,15,624.0,148.0,2.35,31.5,502.5,95.32,72.63
2016,6,3,16,30,740.0,100.0,2.3,31.0,495.0,70.12,52.46
2016,6,3,16,45,711.5,96.0,2.3,30.5,444.5,62.58,46.54
2016,6,3,17,0,683.0,92.0,2.3,30.0,394.0,61.81,46.18
2016,6,3,17,15,645.0,86.5,2.05,29.0,344.0,59.8,44.84
2016,6,3,17,30,607.0,81.0,1.8,28.0,294.0,57.66,43.35
2016,6,3,17,45,555.0,74.0,1.6,27.0,244.5,54.14,40.59
2016,6,3,18,0,503.0,67.0,1.4,26.0,195.0,50.47,37.56
2016,6,3,18,15,428.5,57.5,1.3,25.0,150.0,44.4,32.31
2016,6,3,18,30,354.0,48.0,1.2,24.0,105.0,38.09,26.62
2016,6,3,18,45,248.0,35.5,1.1,23.0,68.5,27.57,17.01
2016,6,3,19,0,142.0,23.0,1.0,22.0,32.0,18.05,3.94
2016,6,3,19,15,71.0,11.5,0.95,21.5,16.0,10.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,18.0,5.0,4.55,0.0
2016,6,4,5,15,0.0,19.0,0.85,18.5,19.0,16.75,4.21
2016,6,4,5,30,0.0,33.0,0.8,19.0,33.0,31.06,19.35
2016,6,4,5,45,5.0,52.5,0.75,19.5,53.5,55.61,40.41
2016,6,4,6,0,10.0,72.0,0.7,20.0,74.0,79.41,60.67
2016,6,4,6,15,19.0,92.0,0.95,20.5,97.5,106.52,83.5
2016,6,4,6,30,28.0,112.0,1.2,21.0,121.0,144.97,115.14
2016,6,4,6,45,35.0,132.0,1.45,21.5,145.0,172.21,137.04
2016,6,4,7,0,42.0,152.0,1.7,22.0,169.0,199.51,158.57
2016,6,4,7,15,36.5,169.0,1.7,22.0,185.5,212.02,167.72
2016,6,4,7,30,31.0,186.0,1.7,22.0,202.0,224.08,176.38
2016,6,4,7,45,111.5,219.5,1.7,22.5,283.5,353.5,278.11
2016,6,4,8,0,192.0,253.0,1.7,23.0,365.0,468.5,364.24
2016,6,4,8,15,151.5,275.5,1.7,23.0,368.5,454.39,350.52
2016,6,4,8,30,111.0,298.0,1.7,23.0,372.0,419.54,322.58
2016,6,4,8,45,174.5,317.5,1.7,23.5,442.5,519.86,396.07
2016,6,4,9,0,238.0,337.0,1.7,24.0,513.0,601.78,453.41
2016,6,4,9,15,131.5,319.0,1.75,24.0,417.5,470.56,355.84
2016,6,4,9,30,25.0,301.0,1.8,24.0,322.0,322.73,244.11
2016,6,4,9,45,44.0,344.0,1.9,24.5,381.5,383.83,289.64
2016,6,4,10,0,63.0,387.0,2.0,25.0,441.0,443.71,332.4
2016,6,4,10,15,41.0,351.0,2.05,25.0,387.0,380.31,285.22
2016,6,4,10,30,19.0,315.0,2.1,25.0,333.0,306.88,230.58
2016,6,4,10,45,39.0,371.0,2.15,25.0,408.0,390.19,292.42
2016,6,4,11,0,59.0,427.0,2.2,25.0,483.0,458.9,341.83
2016,6,4,11,15,208.0,430.5,2.25,25.0,629.5,601.85,446.72
2016,6,4,11,30,357.0,434.0,2.3,25.0,776.0,732.15,538.4
2016,6,4,11,45,598.0,297.5,2.4,25.5,874.0,800.13,589.0
2016,6,4,12,0,839.0,161.0,2.5,26.0,972.0,847.23,622.89
2016,6,4,12,15,480.5,321.0,2.5,26.5,785.0,674.4,497.81
2016,6,4,12,30,122.0,481.0,2.5,27.0,598.0,513.67,377.22
2016,6,4,12,45,67.0,363.5,2.5,28.0,427.5,364.94,270.1
2016,6,4,13,0,12.0,246.0,2.5,29.0,257.0,224.31,165.67
2016,6,4,13,15,218.5,312.5,2.45,29.0,513.5,398.46,296.68
2016,6,4,13,30,425.0,379.0,2.4,29.0,770.0,549.91,403.39
2016,6,4,13,45,397.5,382.0,2.4,29.5,740.0,509.88,372.14
2016,6,4,14,0,370.0,385.0,2.4,30.0,710.0,479.07,348.27
2016,6,4,14,15,599.5,258.5,2.35,30.0,764.5,452.59,326.83
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,416.9,295.11
2016,6,4,14,45,824.0,127.5,2.3,30.0,785.5,366.52,253.33
2016,6,4,15,0,819.0,123.0,2.3,30.0,752.0,316.36,211.16
2016,6,4,15,15,806.0,120.5,2.3,29.5,711.5,266.21,169.7
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,217.45,130.49
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,169.1,94.61
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,122.55,66.59
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,77.81,59.17
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,64.34,48.35
2016,6,4,16,45,698.5,97.0,2.3,27.5,440.0,63.07,47.57
2016,6,4,17,0,673.0,92.0,2.3,27.0,391.0,61.66,46.66
2016,6,4,17,15,636.0,86.5,2.25,26.0,341.5,59.66,45.32
2016,6,4,17,30,599.0,81.0,2.2,25.0,292.0,57.54,43.81
2016,6,4,17,45,550.5,73.5,2.15,24.5,243.5,53.64,40.61
2016,6,4,18,0,502.0,66.0,2.1,24.0,195.0,49.55,37.11
2016,6,4,18,15,430.0,57.0,2.0,22.5,150.0,43.89,32.24
2016,6,4,18,30,358.0,48.0,1.9,21.0,105.0,38.02,26.94
2016,6,4,18,45,255.5,35.0,1.85,20.0,69.0,27.18,16.99
2016,6,4,19,0,153.0,22.0,1.8,19.0,33.0,17.25,4.2
2016,6,4,19,15,76.5,11.0,1.95,18.5,16.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,39.89,0.0
2016,6,5,5,15,178.5,23.5,1.7,13.5,41.0,160.33,92.59
2016,6,5,5,30,299.0,37.0,1.8,14.0,71.0,267.46,213.26
2016,6,5,5,45,387.0,46.5,1.95,14.5,114.0,350.57,287.77
2016,6,5,6,0,475.0,56.0,2.1,15.0,157.0,440.51,364.14
2016,6,5,6,15,534.0,63.5,2.1,15.5,205.5,512.33,422.24
2016,6,5,6,30,593.0,71.0,2.1,16.0,254.0,587.26,479.57
2016,6,5,6,45,296.5,88.0,2.1,17.0,179.5,376.36,310.51
2016,6,5,7,0,0.0,105.0,2.1,18.0,105.0,97.0,75.34
2016,6,5,7,15,0.0,112.0,2.05,18.5,112.0,102.8,80.12
2016,6,5,7,30,0.0,119.0,2.0,19.0,119.0,108.78,84.58
2016,6,5,7,45,10.0,164.0,2.0,19.5,170.0,163.19,128.57
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,218.46,172.05
2016,6,5,8,15,33.0,240.0,2.0,20.5,261.0,279.14,218.8
2016,6,5,8,30,46.0,271.0,2.0,21.0,301.0,324.07,252.38
2016,6,5,8,45,131.0,305.5,2.05,22.0,400.5,462.73,357.13
2016,6,5,9,0,216.0,340.0,2.1,23.0,500.0,583.18,443.59
2016,6,5,9,15,543.5,226.5,2.2,23.5,656.0,819.4,615.37
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,1010.31,739.36
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,1017.78,741.11
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,1022.09,742.8
2016,6,5,10,15,907.0,110.0,2.7,25.0,907.5,1017.35,739.74
2016,6,5,10,30,913.0,111.0,2.8,25.0,934.0,1009.34,734.72
2016,6,5,10,45,915.5,112.5,2.9,25.5,953.5,995.19,724.39
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,977.9,712.13
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,956.58,698.31
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,932.34,682.6
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,903.59,663.89
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,872.32,643.45
2016,6,5,12,15,924.0,116.0,3.25,26.0,1007.5,837.88,620.76
2016,6,5,12,30,924.0,116.0,3.3,26.0,1006.0,801.31,596.49
2016,6,5,12,45,915.0,120.0,3.35,26.5,994.5,759.6,567.14
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,716.63,534.87
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,672.88,502.4
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,627.85,468.24
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,580.41,431.49
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,532.15,393.16
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,482.15,353.23
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,431.94,311.95
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,380.32,268.07
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,329.09,223.95
2016,6,5,15,15,850.5,110.0,3.35,25.5,734.5,278.1,180.61
2016,6,5,15,30,839.0,108.0,3.3,25.0,694.0,219.59,132.76
2016,6,5,15,45,824.0,105.0,3.3,25.0,649.0,169.41,94.65
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,121.16,64.91
2016,6,5,16,15,789.0,98.5,3.25,24.5,555.5,74.55,57.47
2016,6,5,16,30,769.0,95.0,3.2,24.0,507.0,66.6,51.1
2016,6,5,16,45,743.5,90.5,3.15,23.5,457.0,65.18,50.19
2016,6,5,17,0,718.0,86.0,3.1,23.0,407.0,57.74,44.11
2016,6,5,17,15,682.0,81.0,2.95,22.0,356.0,55.9,42.86
2016,6,5,17,30,646.0,76.0,2.8,21.0,305.0,53.95,41.45
2016,6,5,17,45,597.5,69.5,2.7,20.5,255.0,50.66,38.71
2016,6,5,18,0,549.0,63.0,2.6,20.0,205.0,47.21,35.72
2016,6,5,18,15,476.5,55.0,2.5,19.0,158.5,42.27,31.34
2016,6,5,18,30,404.0,47.0,2.4,18.0,112.0,37.17,26.6
2016,6,5,18,45,295.5,35.0,2.3,17.5,74.0,28.14,18.05
2016,6,5,19,0,187.0,23.0,2.2,17.0,36.0,18.73,5.66
2016,6,5,19,15,93.5,11.5,2.3,16.5,18.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,14.0,11.0,41.48,0.0
2016,6,6,5,15,181.0,22.5,2.95,14.5,41.0,159.87,93.15
2016,6,6,5,30,301.0,35.0,3.0,15.0,71.0,266.55,212.74
2016,6,6,5,45,386.0,44.5,3.05,15.5,112.5,347.45,285.72
2016,6,6,6,0,471.0,54.0,3.1,16.0,154.0,435.11,360.6
2016,6,6,6,15,527.5,61.0,3.05,16.0,201.0,504.13,417.74
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,576.14,474.41
2016,6,6,6,45,292.0,95.0,3.0,16.5,185.0,382.11,317.08
2016,6,6,7,0,0.0,122.0,3.0,17.0,122.0,115.45,91.04
2016,6,6,7,15,3.0,141.0,2.95,17.5,142.5,136.36,108.29
2016,6,6,7,30,6.0,160.0,2.9,18.0,163.0,157.27,124.88
2016,6,6,7,45,62.0,207.0,2.9,19.0,243.0,274.52,220.0
2016,6,6,8,0,118.0,254.0,2.9,20.0,323.0,399.16,316.48
2016,6,6,8,15,172.0,275.0,2.95,20.5,384.5,473.65,372.58
2016,6,6,8,30,226.0,296.0,3.0,21.0,446.0,548.87,427.95
2016,6,6,8,45,525.0,201.0,3.05,21.5,579.5,773.57,596.63
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,957.09,720.19
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.5,970.55,726.13
2016,6,6,9,30,845.0,110.0,3.1,22.0,788.0,981.06,731.69
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.5,985.47,732.3
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,986.76,731.01
2016,6,6,10,15,867.0,114.5,3.25,23.0,877.0,982.9,727.88
2016,6,6,10,30,873.0,116.0,3.3,23.0,903.0,975.87,722.82
2016,6,6,10,45,877.5,116.5,3.35,23.5,923.0,963.25,712.77
2016,6,6,11,0,882.0,117.0,3.4,24.0,943.0,947.57,700.86
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.5,927.07,686.85
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,903.75,671.04
2016,6,6,11,45,888.5,118.5,3.45,24.5,973.5,876.89,651.88
2016,6,6,12,0,890.0,119.0,3.5,25.0,979.0,847.54,631.08
2016,6,6,12,15,889.5,119.0,3.5,25.0,977.5,813.87,608.27
2016,6,6,12,30,889.0,119.0,3.5,25.0,976.0,778.21,584.0
2016,6,6,12,45,880.0,123.5,3.55,25.0,964.5,738.26,556.43
2016,6,6,13,0,871.0,128.0,3.6,25.0,953.0,697.13,526.1
2016,6,6,13,15,867.5,127.0,3.6,25.0,937.0,654.2,493.81
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,610.11,459.95
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.5,563.96,423.86
2016,6,6,14,0,853.0,124.0,3.7,25.0,876.0,517.18,386.34
2016,6,6,14,15,846.0,122.5,3.7,24.5,847.0,468.9,347.32
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,420.5,307.08
2016,6,6,14,45,829.5,119.5,3.75,24.0,783.5,371.31,264.85
2016,6,6,15,0,820.0,118.0,3.8,24.0,749.0,315.34,216.97
2016,6,6,15,15,808.0,115.5,3.8,23.5,709.5,265.44,174.21
2016,6,6,15,30,796.0,113.0,3.8,23.0,670.0,216.8,133.64
2016,6,6,15,45,779.5,110.5,3.8,23.0,626.0,169.04,96.98
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,123.35,68.41
2016,6,6,16,15,743.0,104.5,3.75,22.0,535.5,79.12,52.7
2016,6,6,16,30,723.0,101.0,3.7,21.0,489.0,63.54,49.13
2016,6,6,16,45,697.0,96.5,3.65,20.5,440.5,62.58,48.59
2016,6,6,17,0,671.0,92.0,3.6,20.0,392.0,61.51,47.93
2016,6,6,17,15,635.0,86.5,3.55,19.5,342.5,59.52,46.45
2016,6,6,17,30,599.0,81.0,3.5,19.0,293.0,57.4,44.81
2016,6,6,17,45,551.5,74.0,3.45,18.5,245.0,53.91,41.89
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,50.25,38.69
2016,6,6,18,15,432.5,58.0,3.3,17.5,152.5,44.62,33.6
2016,6,6,18,30,361.0,49.0,3.2,17.0,108.0,38.77,28.11
2016,6,6,18,45,260.5,36.5,3.1,16.5,71.5,28.32,18.33
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,18.82,6.22
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,33.51,0.0
2016,6,7,5,15,157.5,24.0,2.35,14.0,40.5,149.27,87.46
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,247.76,198.09
2016,6,7,5,45,359.5,48.0,2.45,14.5,111.5,333.81,274.92
2016,6,7,6,0,450.0,58.0,2.5,15.0,153.0,425.05,352.58
2016,6,7,6,15,509.0,65.0,2.45,15.5,200.5,495.36,410.12
2016,6,7,6,30,568.0,72.0,2.4,16.0,248.0,568.74,466.69
2016,6,7,6,45,284.0,77.5,2.4,16.5,165.5,351.42,291.94
2016,6,7,7,0,0.0,83.0,2.4,17.0,83.0,74.24,56.78
2016,6,7,7,15,0.0,102.5,2.4,17.5,102.5,93.05,72.41
2016,6,7,7,30,0.0,122.0,2.4,18.0,122.0,111.83,87.46
2016,6,7,7,45,2.5,149.5,2.4,18.5,151.5,141.07,110.9
2016,6,7,8,0,5.0,177.0,2.4,19.0,181.0,170.36,133.94
2016,6,7,8,15,10.0,202.0,2.4,19.5,209.0,199.41,156.53
2016,6,7,8,30,15.0,227.0,2.4,20.0,237.0,228.4,178.7
2016,6,7,8,45,25.0,260.0,2.4,20.5,278.0,270.5,210.88
2016,6,7,9,0,35.0,293.0,2.4,21.0,319.0,330.7,256.15
2016,6,7,9,15,91.0,338.5,2.45,21.5,410.5,433.43,333.86
2016,6,7,9,30,147.0,384.0,2.5,22.0,502.0,552.86,420.62
2016,6,7,9,45,202.5,395.5,2.6,22.5,565.0,614.92,464.62
2016,6,7,10,0,258.0,407.0,2.7,23.0,628.0,691.41,517.89
2016,6,7,10,15,573.5,261.0,2.8,23.0,773.0,861.9,644.09
2016,6,7,10,30,889.0,115.0,2.9,23.0,918.0,990.81,730.65
2016,6,7,10,45,890.5,117.5,3.0,23.5,937.0,977.09,719.18
2016,6,7,11,0,892.0,120.0,3.1,24.0,956.0,960.3,707.05
2016,6,7,11,15,895.0,120.5,3.2,24.0,969.0,940.0,694.03
2016,6,7,11,30,898.0,121.0,3.3,24.0,982.0,916.83,679.09
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.5,889.18,659.79
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,859.05,638.81
2016,6,7,12,15,901.5,121.0,3.55,25.0,992.0,825.8,616.6
2016,6,7,12,30,902.0,121.0,3.6,25.0,991.0,790.45,592.83
2016,6,7,12,45,902.0,119.5,3.65,25.0,982.5,751.56,566.26
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,710.9,536.44
2016,6,7,13,15,899.5,117.5,3.75,24.5,958.5,667.81,505.16
2016,6,7,13,30,897.0,117.0,3.8,24.0,943.0,623.41,472.0
2016,6,7,13,45,890.0,117.5,3.85,24.0,919.5,576.18,434.88
2016,6,7,14,0,883.0,118.0,3.9,24.0,896.0,528.38,396.36
2016,6,7,14,15,876.0,116.5,3.9,23.5,867.0,478.7,356.05
2016,6,7,14,30,869.0,115.0,3.9,23.0,838.0,428.87,314.45
2016,6,7,14,45,856.5,115.0,3.95,23.0,801.5,378.29,270.87
2016,6,7,15,0,844.0,115.0,4.0,23.0,765.0,328.47,227.37
2016,6,7,15,15,832.0,113.0,3.95,22.5,725.0,270.34,177.97
2016,6,7,15,30,820.0,111.0,3.9,22.0,685.0,220.82,136.4
2016,6,7,15,45,801.5,109.0,3.9,21.5,640.0,171.91,98.84
2016,6,7,16,0,783.0,107.0,3.9,21.0,595.0,125.28,69.51
2016,6,7,16,15,762.5,103.5,3.8,20.5,547.5,79.99,52.75
2016,6,7,16,30,742.0,100.0,3.7,20.0,500.0,69.86,54.76
2016,6,7,16,45,711.5,97.0,3.65,19.5,449.5,62.99,49.13
2016,6,7,17,0,681.0,94.0,3.6,19.0,399.0,62.94,49.37
2016,6,7,17,15,644.0,88.5,3.5,18.5,349.0,60.99,47.93
2016,6,7,17,30,607.0,83.0,3.4,18.0,299.0,58.92,46.34
2016,6,7,17,45,551.0,77.0,3.3,17.5,249.5,56.24,44.12
2016,6,7,18,0,495.0,71.0,3.2,17.0,200.0,53.5,41.72
2016,6,7,18,15,421.5,61.5,3.05,16.5,155.0,47.56,36.34
2016,6,7,18,30,348.0,52.0,2.9,16.0,110.0,39.8,29.15
2016,6,7,18,45,241.0,39.0,2.75,15.5,73.0,30.21,20.07
2016,6,7,19,0,134.0,26.0,2.6,15.0,36.0,20.36,7.68
2016,6,7,19,15,67.0,13.0,2.55,14.5,18.0,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,51.91,0.0
2016,6,8,5,15,208.0,23.5,2.65,13.0,44.5,180.36,107.82
2016,6,8,5,30,337.0,36.0,2.7,13.0,76.0,289.87,233.04
2016,6,8,5,45,425.5,44.5,2.75,13.5,119.0,373.54,308.81
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,464.02,386.16
2016,6,8,6,15,257.0,58.0,2.8,14.5,112.5,288.64,242.65
2016,6,8,6,30,0.0,63.0,2.8,15.0,63.0,55.71,41.85
2016,6,8,6,45,0.0,75.0,2.85,15.5,75.0,67.01,51.46
2016,6,8,7,0,0.0,87.0,2.9,16.0,87.0,78.27,60.7
2016,6,8,7,15,8.5,130.5,2.95,16.0,135.0,129.8,103.8
2016,6,8,7,30,17.0,174.0,3.0,16.0,183.0,182.6,147.08
2016,6,8,7,45,50.5,211.5,3.05,16.5,240.5,269.23,217.36
2016,6,8,8,0,84.0,249.0,3.1,17.0,298.0,342.59,275.13
2016,6,8,8,15,104.0,274.5,3.15,17.0,340.5,388.71,310.59
2016,6,8,8,30,124.0,300.0,3.2,17.0,383.0,453.21,359.51
2016,6,8,8,45,269.0,294.5,3.3,17.5,488.5,606.24,477.3
2016,6,8,9,0,414.0,289.0,3.4,18.0,594.0,760.26,590.24
2016,6,8,9,15,468.0,284.0,3.45,18.0,646.0,806.61,622.52
2016,6,8,9,30,522.0,279.0,3.5,18.0,698.0,851.27,653.99
2016,6,8,9,45,461.5,317.5,3.55,18.5,699.0,824.38,630.56
2016,6,8,10,0,401.0,356.0,3.6,19.0,700.0,794.47,605.67
2016,6,8,10,15,644.0,239.0,3.65,19.0,811.5,909.91,693.29
2016,6,8,10,30,887.0,122.0,3.7,19.0,923.0,996.27,751.27
2016,6,8,10,45,887.5,125.5,3.8,19.5,941.5,982.48,739.76
2016,6,8,11,0,888.0,129.0,3.9,20.0,960.0,965.6,727.06
2016,6,8,11,15,705.5,254.5,3.95,20.0,920.5,909.56,688.16
2016,6,8,11,30,523.0,380.0,4.0,20.0,881.0,837.35,632.37
2016,6,8,11,45,706.5,257.0,4.1,20.0,938.0,859.56,653.79
2016,6,8,12,0,890.0,134.0,4.2,20.0,995.0,861.81,656.88
2016,6,8,12,15,889.5,134.0,4.25,20.0,993.5,827.94,633.31
2016,6,8,12,30,889.0,134.0,4.3,20.0,992.0,792.09,608.43
2016,6,8,12,45,860.5,150.5,4.35,20.0,974.5,747.4,575.98
2016,6,8,13,0,832.0,167.0,4.4,20.0,957.0,705.64,544.11
2016,6,8,13,15,828.0,166.0,4.4,20.0,941.0,662.34,510.86
2016,6,8,13,30,824.0,165.0,4.4,20.0,925.0,618.09,476.2
2016,6,8,13,45,822.0,161.0,4.4,20.0,903.0,571.8,439.24
2016,6,8,14,0,820.0,157.0,4.4,20.0,881.0,524.75,400.78
2016,6,8,14,15,812.0,155.0,4.35,19.5,851.5,476.0,360.65
2016,6,8,14,30,804.0,153.0,4.3,19.0,822.0,427.39,319.59
2016,6,8,14,45,797.0,148.5,4.25,19.0,788.0,377.58,276.12
2016,6,8,15,0,790.0,144.0,4.2,19.0,754.0,328.22,232.5
2016,6,8,15,15,776.5,141.5,4.1,18.5,714.0,279.43,190.05
2016,6,8,15,30,763.0,139.0,4.0,18.0,674.0,232.12,149.98
2016,6,8,15,45,542.0,197.0,3.95,18.0,565.0,196.26,130.82
2016,6,8,16,0,321.0,255.0,3.9,18.0,456.0,194.15,141.76
2016,6,8,16,15,378.0,220.0,3.85,17.5,438.0,153.32,116.65
2016,6,8,16,30,435.0,185.0,3.8,17.0,420.0,118.08,96.96
2016,6,8,16,45,459.0,159.5,3.75,16.5,385.5,104.74,85.99
2016,6,8,17,0,483.0,134.0,3.7,16.0,351.0,90.52,74.08
2016,6,8,17,15,514.5,110.0,3.6,15.5,316.0,76.4,62.07
2016,6,8,17,30,546.0,86.0,3.5,15.0,281.0,60.79,48.55
2016,6,8,17,45,484.5,83.0,3.45,15.0,236.0,60.69,48.52
2016,6,8,18,0,423.0,80.0,3.4,15.0,191.0,59.03,46.97
2016,6,8,18,15,360.5,68.0,3.3,14.5,148.0,51.01,39.7
2016,6,8,18,30,298.0,56.0,3.2,14.0,105.0,42.69,31.95
2016,6,8,18,45,213.5,41.5,3.1,14.0,70.5,32.08,21.84
2016,6,8,19,0,129.0,27.0,3.0,14.0,36.0,21.13,8.63
2016,6,8,19,15,64.5,13.5,2.95,14.0,18.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,30.69,0.0
2016,6,9,5,15,147.0,26.0,3.2,13.0,41.5,146.98,87.33
2016,6,9,5,30,255.0,41.0,3.3,13.0,71.0,243.8,195.95
2016,6,9,5,45,348.0,51.0,3.45,13.5,113.0,326.22,270.66
2016,6,9,6,0,441.0,61.0,3.6,14.0,155.0,421.89,352.95
2016,6,9,6,15,220.5,61.5,3.6,14.0,108.5,266.52,224.73
2016,6,9,6,30,0.0,62.0,3.6,14.0,62.0,54.78,41.27
2016,6,9,6,45,0.0,74.5,3.6,14.5,74.5,66.5,51.23
2016,6,9,7,0,0.0,87.0,3.6,15.0,87.0,78.27,60.95
2016,6,9,7,15,0.0,112.5,3.55,15.5,112.5,103.3,81.59
2016,6,9,7,30,0.0,138.0,3.5,16.0,138.0,128.36,101.89
2016,6,9,7,45,1.0,153.5,3.5,16.5,154.0,143.81,114.04
2016,6,9,8,0,2.0,169.0,3.5,17.0,170.0,159.23,126.02
2016,6,9,8,15,3.0,176.0,3.45,17.0,178.0,165.99,131.12
2016,6,9,8,30,4.0,183.0,3.4,17.0,186.0,172.89,136.33
2016,6,9,8,45,30.0,249.5,3.4,17.5,272.0,280.77,222.41
2016,6,9,9,0,56.0,316.0,3.4,18.0,358.0,377.39,296.76
2016,6,9,9,15,41.0,310.5,3.4,18.5,342.0,352.44,275.54
2016,6,9,9,30,26.0,305.0,3.4,19.0,326.0,328.05,255.28
2016,6,9,9,45,61.0,356.0,3.4,19.5,408.0,413.74,320.63
2016,6,9,10,0,96.0,407.0,3.4,20.0,490.0,497.9,382.69
2016,6,9,10,15,188.5,418.0,3.4,20.0,586.5,610.23,466.55
2016,6,9,10,30,281.0,429.0,3.4,20.0,683.0,716.76,543.64
2016,6,9,10,45,594.0,274.0,3.45,20.5,825.5,865.34,654.84
2016,6,9,11,0,907.0,119.0,3.5,21.0,968.0,974.32,728.54
2016,6,9,11,15,909.5,119.5,3.5,21.0,981.0,953.35,713.07
2016,6,9,11,30,912.0,120.0,3.5,21.0,994.0,929.48,696.77
2016,6,9,11,45,915.5,118.0,3.55,21.0,1000.0,901.48,677.98
2016,6,9,12,0,919.0,116.0,3.6,21.0,1006.0,870.91,657.4
2016,6,9,12,15,918.5,116.0,3.65,21.0,1004.0,836.44,634.02
2016,6,9,12,30,918.0,116.0,3.7,21.0,1002.0,799.89,609.07
2016,6,9,12,45,919.5,113.5,3.8,21.0,994.0,760.79,582.32
2016,6,9,13,0,921.0,111.0,3.9,21.0,986.0,719.79,552.11
2016,6,9,13,15,917.5,110.0,3.95,21.0,969.5,675.02,518.09
2016,6,9,13,30,914.0,109.0,4.0,21.0,953.0,629.0,482.32
2016,6,9,13,45,910.0,107.5,4.1,21.0,929.5,581.23,444.44
2016,6,9,14,0,906.0,106.0,4.2,21.0,906.0,532.6,404.84
2016,6,9,14,15,899.0,105.0,4.2,20.5,876.5,482.35,363.46
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,431.9,320.72
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.5,380.24,275.55
2016,6,9,15,0,873.0,101.0,4.3,20.0,776.0,329.05,230.17
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.5,277.68,185.16
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,227.38,142.2
2016,6,9,15,45,833.0,96.0,4.3,19.0,650.0,178.28,103.52
2016,6,9,16,0,816.0,95.0,4.3,19.0,605.0,121.64,65.34
2016,6,9,16,15,796.5,92.0,4.2,18.5,557.0,75.01,47.14
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,62.14,48.52
2016,6,9,16,45,750.5,85.5,4.1,17.5,459.0,61.28,48.05
2016,6,9,17,0,724.0,82.0,4.1,17.0,409.0,60.35,47.51
2016,6,9,17,15,689.5,77.5,4.0,16.5,359.0,53.23,41.49
2016,6,9,17,30,655.0,73.0,3.9,16.0,309.0,51.54,40.19
2016,6,9,17,45,604.5,68.0,3.85,15.5,259.0,49.29,38.33
2016,6,9,18,0,554.0,63.0,3.8,15.0,209.0,47.0,36.31
2016,6,9,18,15,484.5,55.0,3.65,14.5,163.0,42.06,31.79
2016,6,9,18,30,415.0,47.0,3.5,14.0,117.0,36.94,26.92
2016,6,9,18,45,307.5,36.5,3.4,14.0,79.0,29.28,19.49
2016,6,9,19,0,200.0,26.0,3.3,14.0,41.0,20.42,8.47
2016,6,9,19,15,100.0,13.0,3.25,13.5,20.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,61.41,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,189.87,114.38
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,299.18,240.16
2016,6,10,5,45,439.5,42.0,3.55,14.5,119.0,379.38,313.46
2016,6,10,6,0,523.0,50.0,3.8,15.0,162.0,466.09,388.31
2016,6,10,6,15,577.5,56.0,3.85,15.5,209.5,534.14,443.87
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,605.01,499.23
2016,6,10,6,45,669.5,67.0,4.0,16.5,307.0,658.52,539.14
2016,6,10,7,0,707.0,72.0,4.1,17.0,357.0,717.42,581.79
2016,6,10,7,15,735.0,75.5,4.1,17.0,406.5,766.17,616.34
2016,6,10,7,30,763.0,79.0,4.1,17.0,456.0,814.17,649.59
2016,6,10,7,45,781.5,83.0,4.15,17.5,504.0,852.88,674.41
2016,6,10,8,0,800.0,87.0,4.2,18.0,552.0,889.79,697.58
2016,6,10,8,15,816.5,89.5,4.2,18.5,598.0,910.9,708.98
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,939.54,725.71
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,960.33,736.78
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,978.32,745.95
2016,6,10,9,15,864.5,100.0,4.2,20.0,765.0,992.23,753.82
2016,6,10,9,30,875.0,102.0,4.2,20.0,803.0,1003.1,759.74
2016,6,10,9,45,884.5,102.5,4.2,20.5,836.0,1008.18,760.39
2016,6,10,10,0,894.0,103.0,4.2,21.0,869.0,1010.08,759.07
2016,6,10,10,15,900.0,104.0,4.2,21.0,896.0,1005.8,755.18
2016,6,10,10,30,906.0,105.0,4.2,21.0,923.0,998.27,749.28
2016,6,10,10,45,910.5,106.0,4.25,21.5,943.5,986.05,739.23
2016,6,10,11,0,915.0,107.0,4.3,22.0,964.0,970.65,727.19
2016,6,10,11,15,918.0,107.5,4.3,22.0,977.5,950.29,713.01
2016,6,10,11,30,921.0,108.0,4.3,22.0,991.0,926.97,696.92
2016,6,10,11,45,923.0,108.0,4.35,22.0,997.5,899.53,678.26
2016,6,10,12,0,925.0,108.0,4.4,22.0,1004.0,869.48,657.79
2016,6,10,12,15,925.5,108.0,4.4,22.0,1003.5,835.81,634.47
2016,6,10,12,30,926.0,108.0,4.4,22.0,1003.0,799.95,609.62
2016,6,10,12,45,908.5,118.5,4.45,22.0,989.5,757.77,580.41
2016,6,10,13,0,891.0,129.0,4.5,22.0,976.0,714.72,548.03
2016,6,10,13,15,888.5,128.5,4.5,22.0,961.0,672.09,515.36
2016,6,10,13,30,886.0,128.0,4.5,22.0,946.0,628.17,480.99
2016,6,10,13,45,883.5,126.0,4.55,22.0,924.0,581.98,444.28
2016,6,10,14,0,881.0,124.0,4.6,22.0,902.0,534.84,405.85
2016,6,10,14,15,874.0,122.5,4.6,21.5,873.0,485.3,365.2
2016,6,10,14,30,867.0,121.0,4.6,21.0,844.0,435.59,323.26
2016,6,10,14,45,858.5,119.0,4.6,21.0,809.0,385.03,279.13
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,334.86,234.76
2016,6,10,15,15,838.0,114.5,4.55,20.5,734.0,276.17,184.34
2016,6,10,15,30,826.0,112.0,4.5,20.0,694.0,225.99,141.66
2016,6,10,15,45,810.5,109.5,4.45,20.0,649.5,176.78,102.82
2016,6,10,16,0,795.0,107.0,4.4,20.0,605.0,129.54,71.93
2016,6,10,16,15,774.5,103.5,4.3,19.5,557.0,83.59,53.49
2016,6,10,16,30,754.0,100.0,4.2,19.0,509.0,69.8,54.91
2016,6,10,16,45,725.5,96.5,4.15,18.5,458.5,62.6,48.99
2016,6,10,17,0,697.0,93.0,4.1,18.0,408.0,62.18,48.9
2016,6,10,17,15,660.5,88.0,3.95,17.5,357.5,60.56,47.74
2016,6,10,17,30,624.0,83.0,3.8,17.0,307.0,58.84,46.45
2016,6,10,17,45,571.5,76.5,3.65,16.5,257.5,55.76,43.88
2016,6,10,18,0,519.0,70.0,3.5,16.0,208.0,52.56,41.08
2016,6,10,18,15,447.0,61.0,3.3,15.5,162.0,47.01,36.03
2016,6,10,18,30,375.0,52.0,3.1,15.0,116.0,41.24,30.59
2016,6,10,18,45,267.0,40.0,2.9,14.5,78.0,30.99,20.94
2016,6,10,19,0,159.0,28.0,2.7,14.0,40.0,21.94,9.83
2016,6,10,19,15,79.5,14.0,2.7,13.5,20.0,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,35.0,11.0,0.7,12.0,12.0,28.54,0.0
2016,6,11,5,15,146.0,26.0,0.75,12.5,41.5,146.3,87.08
2016,6,11,5,30,257.0,41.0,0.8,13.0,71.0,244.83,194.92
2016,6,11,5,45,352.5,51.5,0.9,13.5,114.0,329.73,269.77
2016,6,11,6,0,448.0,62.0,1.0,14.0,157.0,427.64,351.33
2016,6,11,6,15,509.0,69.5,1.05,14.5,205.0,500.3,409.72
2016,6,11,6,30,570.0,77.0,1.1,15.0,253.0,576.04,467.01
2016,6,11,6,45,619.0,82.0,1.15,16.0,304.5,641.5,513.21
2016,6,11,7,0,668.0,87.0,1.2,17.0,356.0,708.31,558.45
2016,6,11,7,15,699.5,91.5,1.35,18.0,406.5,760.0,592.34
2016,6,11,7,30,731.0,96.0,1.5,19.0,457.0,811.23,625.09
2016,6,11,7,45,756.0,99.5,1.65,20.0,507.0,849.46,648.12
2016,6,11,8,0,781.0,103.0,1.8,21.0,557.0,891.39,673.33
2016,6,11,8,15,798.5,106.0,1.8,21.5,603.5,923.64,691.2
2016,6,11,8,30,816.0,109.0,1.8,22.0,650.0,953.58,707.41
2016,6,11,8,45,830.0,111.5,1.85,23.0,692.5,976.94,718.41
2016,6,11,9,0,844.0,114.0,1.9,24.0,735.0,997.52,727.63
2016,6,11,9,15,854.5,116.0,1.85,24.5,773.5,1000.19,725.54
2016,6,11,9,30,865.0,118.0,1.8,25.0,812.0,1010.76,728.79
2016,6,11,9,45,869.5,121.5,1.8,25.5,843.5,1013.78,727.94
2016,6,11,10,0,874.0,125.0,1.8,26.0,875.0,1013.56,725.27
2016,6,11,10,15,880.0,126.5,1.75,26.0,901.5,1009.54,721.14
2016,6,11,10,30,886.0,128.0,1.7,26.0,928.0,1002.31,715.17
2016,6,11,10,45,888.5,129.5,1.65,26.5,947.0,988.5,703.85
2016,6,11,11,0,891.0,131.0,1.6,27.0,966.0,971.63,690.83
2016,6,11,11,15,893.0,132.0,1.65,27.0,978.5,950.84,678.19
2016,6,11,11,30,895.0,133.0,1.7,27.0,991.0,927.21,663.76
2016,6,11,11,45,895.0,134.0,1.8,27.5,996.0,899.16,645.73
2016,6,11,12,0,895.0,135.0,1.9,28.0,1001.0,868.69,626.04
2016,6,11,12,15,894.5,134.5,2.05,28.0,999.5,834.34,605.3
2016,6,11,12,30,894.0,134.0,2.2,28.0,998.0,798.02,582.88
2016,6,11,12,45,899.5,128.5,2.35,28.5,991.0,760.17,557.68
2016,6,11,13,0,905.0,123.0,2.5,29.0,984.0,720.23,529.22
2016,6,11,13,15,901.5,122.5,2.55,28.5,967.5,676.47,498.77
2016,6,11,13,30,898.0,122.0,2.6,28.0,951.0,631.49,466.51
2016,6,11,13,45,706.0,227.5,2.7,28.0,869.0,560.66,413.0
2016,6,11,14,0,514.0,333.0,2.8,28.0,787.0,509.09,373.54
2016,6,11,14,15,689.5,227.5,2.8,27.5,815.0,474.74,346.9
2016,6,11,14,30,865.0,122.0,2.8,27.0,843.0,436.5,314.12
2016,6,11,14,45,851.5,121.5,2.85,27.0,806.5,385.42,271.36
2016,6,11,15,0,838.0,121.0,2.9,27.0,770.0,328.08,223.43
2016,6,11,15,15,826.0,119.0,2.95,26.5,730.0,277.63,180.92
2016,6,11,15,30,814.0,117.0,3.0,26.0,690.0,228.42,140.31
2016,6,11,15,45,795.0,115.0,3.15,26.0,644.5,179.72,103.06
2016,6,11,16,0,776.0,113.0,3.3,26.0,599.0,133.36,73.53
2016,6,11,16,15,755.0,109.5,3.35,25.5,552.0,88.37,55.54
2016,6,11,16,30,734.0,106.0,3.4,25.0,505.0,66.6,50.86
2016,6,11,16,45,705.5,101.5,3.5,24.5,455.0,65.75,50.44
2016,6,11,17,0,677.0,97.0,3.6,24.0,405.0,64.79,49.91
2016,6,11,17,15,641.5,91.5,3.6,23.0,355.0,62.95,48.7
2016,6,11,17,30,606.0,86.0,3.6,22.0,305.0,60.98,47.34
2016,6,11,17,45,557.5,79.0,3.6,21.5,256.0,57.63,44.59
2016,6,11,18,0,509.0,72.0,3.6,21.0,207.0,54.13,41.59
2016,6,11,18,15,440.0,62.5,3.5,20.0,161.5,48.22,36.41
2016,6,11,18,30,371.0,53.0,3.4,19.0,116.0,42.08,30.79
2016,6,11,18,45,273.0,40.0,3.3,18.5,78.5,30.98,20.58
2016,6,11,19,0,175.0,27.0,3.2,18.0,41.0,21.15,9.3
2016,6,11,19,15,87.5,13.5,3.1,17.5,20.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
