Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,11.0,24.3,0.0
2016,6,12,5,15,129.5,26.5,3.65,13.5,40.5,137.63,81.43
2016,6,12,5,30,232.0,42.0,3.8,14.0,70.0,230.83,184.75
2016,6,12,5,45,330.0,53.0,3.95,14.5,112.5,316.94,262.21
2016,6,12,6,0,428.0,64.0,4.1,15.0,155.0,415.47,346.83
2016,6,12,6,15,489.5,72.0,4.05,15.5,202.5,488.49,407.83
2016,6,12,6,30,551.0,80.0,4.0,16.0,250.0,564.62,468.03
2016,6,12,6,45,604.0,84.0,4.0,16.5,301.5,631.57,518.59
2016,6,12,7,0,657.0,88.0,4.0,17.0,353.0,700.06,568.48
2016,6,12,7,15,688.5,93.0,3.9,17.5,403.5,752.1,604.05
2016,6,12,7,30,720.0,98.0,3.8,18.0,454.0,803.71,638.28
2016,6,12,7,45,748.5,100.0,3.7,18.5,504.0,842.94,662.61
2016,6,12,8,0,777.0,102.0,3.6,19.0,554.0,886.28,689.36
2016,6,12,8,15,795.0,105.0,3.5,19.5,600.5,918.98,708.03
2016,6,12,8,30,813.0,108.0,3.4,20.0,647.0,949.4,724.87
2016,6,12,8,45,828.5,109.5,3.3,20.5,690.0,973.07,736.85
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,983.27,739.68
2016,6,12,9,15,855.0,113.0,3.2,21.5,771.0,997.46,746.14
2016,6,12,9,30,866.0,115.0,3.2,22.0,809.0,1008.64,750.63
2016,6,12,9,45,881.0,112.5,3.2,22.5,844.0,1015.88,752.62
2016,6,12,10,0,896.0,110.0,3.2,23.0,879.0,1020.0,752.71
2016,6,12,10,15,902.0,111.0,3.25,23.0,905.5,1015.64,749.24
2016,6,12,10,30,908.0,112.0,3.3,23.0,932.0,1008.02,743.82
2016,6,12,10,45,912.5,112.5,3.35,23.5,952.0,995.2,733.68
2016,6,12,11,0,917.0,113.0,3.4,24.0,972.0,979.23,721.61
2016,6,12,11,15,919.5,113.5,3.5,24.0,985.0,958.32,708.09
2016,6,12,11,30,922.0,114.0,3.6,24.0,998.0,934.48,692.64
2016,6,12,11,45,922.5,114.5,3.7,24.5,1003.0,906.11,672.78
2016,6,12,12,0,923.0,115.0,3.8,25.0,1008.0,875.23,651.21
2016,6,12,12,15,922.0,115.0,3.85,25.0,1006.5,840.38,627.88
2016,6,12,12,30,921.0,115.0,3.9,25.0,1005.0,803.47,603.0
2016,6,12,12,45,912.5,118.5,4.0,25.0,993.5,762.13,575.03
2016,6,12,13,0,904.0,122.0,4.1,25.0,982.0,719.52,543.9
2016,6,12,13,15,900.0,121.5,4.1,25.0,965.5,675.54,510.8
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,630.38,476.1
2016,6,12,13,45,891.0,120.0,4.15,25.0,926.0,583.27,439.25
2016,6,12,14,0,886.0,119.0,4.2,25.0,903.0,535.4,400.86
2016,6,12,14,15,879.0,117.5,4.2,24.5,873.5,485.72,360.74
2016,6,12,14,30,872.0,116.0,4.2,24.0,844.0,435.85,319.32
2016,6,12,14,45,862.5,114.0,4.2,24.0,808.5,384.79,275.46
2016,6,12,15,0,853.0,112.0,4.2,24.0,773.0,334.21,231.4
2016,6,12,15,15,841.0,110.0,4.15,23.5,732.5,283.68,187.89
2016,6,12,15,30,829.0,108.0,4.1,23.0,692.0,225.73,139.66
2016,6,12,15,45,813.0,105.5,4.05,23.0,647.5,176.31,100.95
2016,6,12,16,0,797.0,103.0,4.0,23.0,603.0,128.89,69.93
2016,6,12,16,15,777.0,99.5,3.95,22.5,555.5,82.82,50.83
2016,6,12,16,30,757.0,96.0,3.9,22.0,508.0,66.81,51.68
2016,6,12,16,45,730.5,92.0,3.85,22.0,458.5,65.8,51.01
2016,6,12,17,0,704.0,88.0,3.8,22.0,409.0,58.65,45.05
2016,6,12,17,15,669.0,83.0,3.65,21.5,358.5,56.88,43.77
2016,6,12,17,30,634.0,78.0,3.5,21.0,308.0,55.0,42.35
2016,6,12,17,45,583.5,72.5,3.4,20.5,258.5,52.54,40.35
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,50.02,38.19
2016,6,12,18,15,464.5,58.5,3.1,19.0,163.5,44.8,33.59
2016,6,12,18,30,396.0,50.0,2.9,18.0,118.0,39.38,28.61
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,30.92,20.65
2016,6,12,19,0,190.0,27.0,2.5,17.0,42.0,21.16,9.59
2016,6,12,19,15,95.0,13.5,2.55,16.5,21.0,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,38.04,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,41.5,154.59,92.09
2016,6,13,5,30,275.0,39.0,3.0,13.0,71.0,252.48,202.94
2016,6,13,5,45,367.0,48.0,3.05,13.5,113.0,338.02,280.0
2016,6,13,6,0,459.0,57.0,3.1,14.0,155.0,429.32,358.43
2016,6,13,6,15,517.5,64.5,3.05,14.5,202.5,500.13,416.92
2016,6,13,6,30,576.0,72.0,3.0,15.0,250.0,574.04,474.57
2016,6,13,6,45,386.0,115.5,3.0,15.5,244.0,485.39,401.52
2016,6,13,7,0,196.0,159.0,3.0,16.0,238.0,355.17,292.86
2016,6,13,7,15,464.5,124.0,3.0,16.5,344.5,584.27,477.95
2016,6,13,7,30,733.0,89.0,3.0,17.0,451.0,799.06,634.58
2016,6,13,7,45,760.5,91.0,3.05,17.5,500.5,843.03,661.56
2016,6,13,8,0,788.0,93.0,3.1,18.0,550.0,885.62,688.41
2016,6,13,8,15,805.5,95.5,3.2,18.0,596.5,917.47,709.04
2016,6,13,8,30,823.0,98.0,3.3,18.0,643.0,947.05,728.09
2016,6,13,8,45,839.0,99.0,3.4,18.5,686.5,960.57,734.67
2016,6,13,9,0,855.0,100.0,3.5,19.0,730.0,981.77,746.7
2016,6,13,9,15,866.0,102.0,3.6,19.0,768.5,996.27,755.56
2016,6,13,9,30,877.0,104.0,3.7,19.0,807.0,1007.73,762.52
2016,6,13,9,45,890.0,103.0,3.8,19.5,842.0,1014.79,765.17
2016,6,13,10,0,903.0,102.0,3.9,20.0,877.0,1018.67,765.83
2016,6,13,10,15,910.0,103.0,4.0,20.0,904.5,1015.46,763.3
2016,6,13,10,30,917.0,104.0,4.1,20.0,932.0,1008.94,758.72
2016,6,13,10,45,921.5,105.0,4.25,20.0,953.0,996.72,750.68
2016,6,13,11,0,926.0,106.0,4.4,20.0,974.0,981.28,740.49
2016,6,13,11,15,929.5,106.5,4.55,20.0,988.0,961.3,727.76
2016,6,13,11,30,933.0,107.0,4.7,20.0,1002.0,938.3,712.89
2016,6,13,11,45,933.5,108.0,4.85,20.0,1008.0,910.28,694.42
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,879.68,673.98
2016,6,13,12,15,934.0,109.0,5.05,19.5,1013.0,845.42,651.45
2016,6,13,12,30,934.0,109.0,5.1,19.0,1012.0,808.98,627.14
2016,6,13,12,45,927.0,112.0,5.15,19.0,1001.5,767.96,598.06
2016,6,13,13,0,920.0,115.0,5.2,19.0,991.0,725.52,565.92
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.5,681.29,531.15
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,635.8,494.73
2016,6,13,13,45,909.0,112.5,5.05,19.0,935.0,588.16,455.89
2016,6,13,14,0,905.0,111.0,5.0,19.0,912.0,539.66,415.47
2016,6,13,14,15,898.0,110.0,4.95,18.5,882.5,489.51,373.54
2016,6,13,14,30,891.0,109.0,4.9,18.0,853.0,439.15,330.3
2016,6,13,14,45,878.5,109.0,4.9,18.0,816.5,387.62,284.74
2016,6,13,15,0,866.0,109.0,4.9,18.0,780.0,336.82,239.23
2016,6,13,15,15,854.0,107.0,4.85,17.5,739.5,285.65,193.91
2016,6,13,15,30,842.0,105.0,4.8,17.0,699.0,235.58,150.61
2016,6,13,15,45,823.5,103.5,4.8,17.0,653.5,177.26,103.76
2016,6,13,16,0,805.0,102.0,4.8,17.0,608.0,129.79,71.91
2016,6,13,16,15,785.0,99.0,4.7,16.5,560.5,83.65,52.11
2016,6,13,16,30,765.0,96.0,4.6,16.0,513.0,66.84,53.0
2016,6,13,16,45,746.5,90.0,4.6,16.0,464.5,64.4,51.05
2016,6,13,17,0,728.0,84.0,4.6,16.0,416.0,61.74,48.9
2016,6,13,17,15,694.0,79.5,4.55,15.5,365.0,54.51,42.78
2016,6,13,17,30,660.0,75.0,4.5,15.0,314.0,52.88,41.53
2016,6,13,17,45,614.5,69.0,4.45,15.0,265.0,49.94,38.97
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,46.87,36.2
2016,6,13,18,15,501.0,55.5,4.25,14.5,169.5,42.34,32.06
2016,6,13,18,30,433.0,48.0,4.1,14.0,123.0,37.67,27.61
2016,6,13,18,45,319.5,38.0,3.95,13.5,83.5,30.46,20.67
2016,6,13,19,0,206.0,28.0,3.8,13.0,44.0,21.97,10.6
2016,6,13,19,15,103.0,14.0,3.8,13.0,22.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,31.67,0.0
2016,6,14,5,15,154.5,25.5,3.55,12.5,41.5,149.92,88.93
2016,6,14,5,30,268.0,40.0,3.6,13.0,71.0,249.71,200.82
2016,6,14,5,45,370.5,48.5,3.65,13.5,114.0,340.71,282.69
2016,6,14,6,0,473.0,57.0,3.7,14.0,157.0,438.99,367.19
2016,6,14,6,15,531.5,63.5,3.7,14.0,204.5,509.08,426.14
2016,6,14,6,30,590.0,70.0,3.7,14.0,252.0,582.18,484.62
2016,6,14,6,45,641.5,73.0,3.75,14.5,303.5,647.45,534.01
2016,6,14,7,0,693.0,76.0,3.8,15.0,355.0,714.29,582.83
2016,6,14,7,15,722.0,80.0,3.85,15.5,405.0,759.72,614.05
2016,6,14,7,30,751.0,84.0,3.9,16.0,455.0,809.01,647.43
2016,6,14,7,45,620.0,135.0,3.95,16.5,462.5,771.15,616.15
2016,6,14,8,0,489.0,186.0,4.0,17.0,470.0,708.74,566.01
2016,6,14,8,15,661.5,140.0,4.0,17.5,558.0,837.05,659.04
2016,6,14,8,30,834.0,94.0,4.0,18.0,646.0,942.77,730.23
2016,6,14,8,45,846.5,96.0,4.05,18.5,688.5,964.49,741.63
2016,6,14,9,0,859.0,98.0,4.1,19.0,731.0,983.49,751.79
2016,6,14,9,15,869.5,99.5,4.1,19.0,768.5,997.02,759.38
2016,6,14,9,30,880.0,101.0,4.1,19.0,806.0,1007.53,765.05
2016,6,14,9,45,887.5,102.5,4.15,19.5,839.0,1011.88,765.51
2016,6,14,10,0,895.0,104.0,4.2,20.0,872.0,1013.03,763.97
2016,6,14,10,15,901.0,105.0,4.25,20.0,898.5,1008.9,760.49
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,1001.53,754.96
2016,6,14,10,45,911.0,107.0,4.35,20.5,945.0,988.99,744.63
2016,6,14,11,0,915.0,108.0,4.4,21.0,965.0,973.29,732.31
2016,6,14,11,15,917.5,108.5,4.45,21.0,978.0,952.64,718.2
2016,6,14,11,30,920.0,109.0,4.5,21.0,991.0,929.06,702.24
2016,6,14,11,45,920.5,109.0,4.6,21.0,997.0,900.51,683.2
2016,6,14,12,0,921.0,109.0,4.7,21.0,1003.0,869.45,662.31
2016,6,14,12,15,921.0,109.0,4.75,20.5,1001.5,835.67,640.31
2016,6,14,12,30,921.0,109.0,4.8,20.0,1000.0,799.75,616.55
2016,6,14,12,45,919.0,109.0,4.85,20.0,991.0,760.4,588.89
2016,6,14,13,0,917.0,109.0,4.9,20.0,982.0,719.34,558.19
2016,6,14,13,15,914.0,108.5,4.95,20.0,966.0,675.68,524.45
2016,6,14,13,30,911.0,108.0,5.0,20.0,950.0,630.71,488.93
2016,6,14,13,45,905.0,107.5,5.05,20.0,927.0,582.94,450.43
2016,6,14,14,0,899.0,107.0,5.1,20.0,904.0,534.48,410.41
2016,6,14,14,15,892.0,106.0,5.05,19.5,874.5,484.7,368.88
2016,6,14,14,30,885.0,105.0,5.0,19.0,845.0,434.71,326.05
2016,6,14,14,45,878.0,102.5,5.0,18.5,810.5,383.62,281.41
2016,6,14,15,0,871.0,100.0,5.0,18.0,776.0,332.75,236.16
2016,6,14,15,15,860.0,98.0,4.9,17.5,736.0,281.67,190.72
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,231.59,147.19
2016,6,14,15,45,837.5,92.5,4.75,17.0,653.0,181.57,106.63
2016,6,14,16,0,826.0,89.0,4.7,17.0,610.0,132.98,73.54
2016,6,14,16,15,808.0,86.5,4.65,16.5,562.5,76.61,45.38
2016,6,14,16,30,790.0,84.0,4.6,16.0,515.0,58.55,45.76
2016,6,14,16,45,765.5,80.5,4.6,16.0,465.5,57.56,45.06
2016,6,14,17,0,741.0,77.0,4.6,16.0,416.0,56.47,44.27
2016,6,14,17,15,528.0,102.0,4.55,15.5,328.5,69.83,56.3
2016,6,14,17,30,315.0,127.0,4.5,15.0,241.0,93.51,77.44
2016,6,14,17,45,286.0,111.5,4.5,14.5,203.0,83.33,68.67
2016,6,14,18,0,257.0,96.0,4.5,14.0,165.0,72.78,59.39
2016,6,14,18,15,348.0,71.5,4.35,13.5,144.5,53.41,42.04
2016,6,14,18,30,439.0,47.0,4.2,13.0,124.0,36.76,26.94
2016,6,14,18,45,321.5,37.5,4.05,13.0,84.5,29.97,20.31
2016,6,14,19,0,204.0,28.0,3.9,13.0,45.0,21.95,10.77
2016,6,14,19,15,102.0,14.0,3.85,12.5,22.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,35.2,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,43.0,156.65,92.73
2016,6,15,5,30,287.0,39.0,3.7,12.0,73.0,259.72,209.75
2016,6,15,5,45,387.0,47.0,3.9,12.5,116.0,349.8,291.45
2016,6,15,6,0,487.0,55.0,4.1,13.0,159.0,446.2,375.06
2016,6,15,6,15,545.0,61.5,4.15,13.5,206.5,516.32,433.57
2016,6,15,6,30,603.0,68.0,4.2,14.0,254.0,589.47,491.6
2016,6,15,6,45,650.0,71.5,4.3,14.5,305.0,652.13,539.38
2016,6,15,7,0,697.0,75.0,4.4,15.0,356.0,711.67,583.19
2016,6,15,7,15,726.0,79.0,4.45,15.5,406.0,761.77,618.34
2016,6,15,7,30,755.0,83.0,4.5,16.0,456.0,811.19,652.12
2016,6,15,7,45,780.0,85.0,4.6,16.5,505.0,853.34,680.17
2016,6,15,8,0,805.0,87.0,4.7,17.0,554.0,894.0,706.74
2016,6,15,8,15,821.0,89.5,4.75,17.0,600.0,914.88,719.82
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,943.26,738.4
2016,6,15,8,45,852.5,93.0,4.9,17.5,689.0,966.89,752.45
2016,6,15,9,0,868.0,94.0,5.0,18.0,732.0,987.88,764.67
2016,6,15,9,15,877.5,95.5,5.0,18.0,770.0,1000.57,771.83
2016,6,15,9,30,887.0,97.0,5.0,18.0,808.0,1010.21,777.03
2016,6,15,9,45,894.0,98.5,5.05,18.0,840.5,1014.17,778.83
2016,6,15,10,0,901.0,100.0,5.1,18.0,873.0,1014.92,778.58
2016,6,15,10,15,906.5,101.5,5.1,18.0,899.5,1010.91,774.78
2016,6,15,10,30,912.0,103.0,5.1,18.0,926.0,1003.62,768.88
2016,6,15,10,45,916.0,104.0,5.2,18.5,946.5,991.12,758.78
2016,6,15,11,0,920.0,105.0,5.3,19.0,967.0,975.45,746.59
2016,6,15,11,15,922.5,105.5,5.3,19.0,980.5,954.79,731.77
2016,6,15,11,30,925.0,106.0,5.3,19.0,994.0,931.21,714.98
2016,6,15,11,45,926.0,106.5,5.3,19.0,1000.0,903.51,695.33
2016,6,15,12,0,927.0,107.0,5.3,19.0,1006.0,873.23,673.86
2016,6,15,12,15,927.0,107.0,5.3,19.0,1005.0,839.33,649.76
2016,6,15,12,30,927.0,107.0,5.3,19.0,1004.0,803.27,624.03
2016,6,15,12,45,916.5,113.0,5.3,19.0,993.0,762.57,594.82
2016,6,15,13,0,906.0,119.0,5.3,19.0,982.0,720.64,562.69
2016,6,15,13,15,903.5,118.0,5.25,19.0,966.0,677.28,528.54
2016,6,15,13,30,901.0,117.0,5.2,19.0,950.0,632.6,492.72
2016,6,15,13,45,899.5,114.0,5.2,19.0,928.5,585.75,454.63
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,537.85,414.77
2016,6,15,14,15,891.5,109.5,5.15,18.5,878.0,487.94,372.99
2016,6,15,14,30,885.0,108.0,5.1,18.0,849.0,437.78,329.87
2016,6,15,14,45,880.5,104.5,5.05,18.0,815.0,386.81,284.51
2016,6,15,15,0,876.0,101.0,5.0,18.0,781.0,335.81,238.52
2016,6,15,15,15,865.0,99.0,4.9,18.0,741.0,284.46,192.47
2016,6,15,15,30,854.0,97.0,4.8,18.0,701.0,234.11,148.48
2016,6,15,15,45,489.5,189.0,4.75,18.0,530.5,188.95,127.17
2016,6,15,16,0,125.0,281.0,4.7,18.0,360.0,207.8,159.4
2016,6,15,16,15,460.0,182.0,4.6,17.5,439.5,125.51,90.52
2016,6,15,16,30,795.0,83.0,4.5,17.0,519.0,57.88,44.96
2016,6,15,16,45,775.5,78.5,4.4,17.0,470.0,56.17,43.67
2016,6,15,17,0,756.0,74.0,4.3,17.0,421.0,54.32,42.2
2016,6,15,17,15,724.0,70.5,4.1,16.5,370.0,53.01,41.28
2016,6,15,17,30,692.0,67.0,3.9,16.0,319.0,51.65,40.27
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.0,48.53,37.65
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,41.43,31.37
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.0,37.47,27.76
2016,6,15,18,30,480.0,43.0,2.8,14.0,127.0,33.4,23.89
2016,6,15,18,45,383.0,34.0,2.4,13.5,87.5,26.94,17.68
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,20.25,9.66
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,13.0,42.18,0.0
2016,6,16,5,15,181.0,23.5,0.6,13.5,42.5,160.99,93.62
2016,6,16,5,30,301.0,36.0,0.6,14.0,72.0,266.39,210.67
2016,6,16,5,45,390.5,44.5,0.6,14.5,114.0,348.96,282.92
2016,6,16,6,0,480.0,53.0,0.6,15.0,156.0,438.5,356.52
2016,6,16,6,15,537.5,60.0,0.55,15.5,203.0,508.51,410.62
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,581.62,463.73
2016,6,16,6,45,636.0,71.5,0.45,16.5,299.0,640.44,503.69
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,700.23,542.53
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,745.64,570.58
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,795.01,600.58
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,836.3,624.29
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,876.05,646.54
2016,6,16,8,15,798.5,93.5,0.5,19.0,590.0,907.88,666.61
2016,6,16,8,30,816.0,96.0,0.6,19.0,636.0,937.49,685.35
2016,6,16,8,45,830.0,98.0,0.75,19.5,678.5,950.35,693.2
2016,6,16,9,0,844.0,100.0,0.9,20.0,721.0,970.77,706.07
2016,6,16,9,15,854.5,101.5,1.05,20.5,758.5,984.28,714.4
2016,6,16,9,30,865.0,103.0,1.2,21.0,796.0,994.82,720.9
2016,6,16,9,45,881.5,99.5,1.35,21.5,831.0,1002.84,725.8
2016,6,16,10,0,898.0,96.0,1.5,22.0,866.0,1007.79,728.76
2016,6,16,10,15,903.5,97.0,1.65,22.0,892.5,1003.41,727.22
2016,6,16,10,30,909.0,98.0,1.8,22.0,919.0,995.81,723.67
2016,6,16,10,45,913.5,98.0,1.95,22.5,939.0,982.99,715.37
2016,6,16,11,0,918.0,98.0,2.1,23.0,959.0,967.04,705.01
2016,6,16,11,15,920.5,98.5,2.25,23.0,971.5,946.65,693.06
2016,6,16,11,30,923.0,99.0,2.4,23.0,984.0,923.32,679.05
2016,6,16,11,45,924.5,98.5,2.55,23.0,990.0,895.4,661.83
2016,6,16,12,0,926.0,98.0,2.7,23.0,996.0,864.91,642.68
2016,6,16,12,15,925.5,98.0,2.85,23.0,994.5,830.86,620.85
2016,6,16,12,30,925.0,98.0,3.0,23.0,993.0,794.67,597.28
2016,6,16,12,45,924.0,97.5,3.15,23.5,984.5,755.72,570.33
2016,6,16,13,0,923.0,97.0,3.3,24.0,976.0,714.96,540.73
2016,6,16,13,15,920.0,96.5,3.35,24.0,960.0,671.27,508.15
2016,6,16,13,30,917.0,96.0,3.4,24.0,944.0,626.23,473.79
2016,6,16,13,45,914.0,94.0,3.5,24.0,922.0,578.83,436.95
2016,6,16,14,0,911.0,92.0,3.6,24.0,900.0,530.47,398.3
2016,6,16,14,15,905.0,91.0,3.65,23.5,871.5,480.74,358.1
2016,6,16,14,30,899.0,90.0,3.7,23.0,843.0,430.69,316.4
2016,6,16,14,45,892.0,88.0,3.8,23.0,808.5,379.43,272.16
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,328.36,227.35
2016,6,16,15,15,875.0,84.5,3.9,22.5,734.5,277.31,182.89
2016,6,16,15,30,865.0,83.0,3.9,22.0,695.0,227.15,140.08
2016,6,16,15,45,853.0,80.0,3.95,22.0,652.0,176.72,99.84
2016,6,16,16,0,841.0,77.0,4.0,22.0,609.0,127.76,66.89
2016,6,16,16,15,824.0,75.0,4.0,21.5,562.0,80.95,46.77
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,60.63,46.6
2016,6,16,16,45,786.0,69.5,4.0,21.0,466.0,49.88,37.53
2016,6,16,17,0,765.0,66.0,4.0,21.0,417.0,48.5,36.47
2016,6,16,17,15,734.5,63.0,3.85,20.5,367.5,47.33,35.66
2016,6,16,17,30,704.0,60.0,3.7,20.0,318.0,46.11,34.78
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,43.6,32.7
2016,6,16,18,0,623.0,51.0,3.5,19.0,220.0,41.01,30.47
2016,6,16,18,15,561.0,45.5,3.15,18.5,174.0,37.39,27.21
2016,6,16,18,30,499.0,40.0,2.8,18.0,128.0,30.9,21.29
2016,6,16,18,45,402.0,32.0,2.45,17.5,88.5,25.2,15.88
2016,6,16,19,0,305.0,24.0,2.1,17.0,49.0,19.34,8.87
2016,6,16,19,15,152.5,12.0,1.9,16.5,24.5,10.91,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,69.02,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,193.97,112.08
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,301.0,238.28
2016,6,17,5,45,447.5,38.0,1.5,16.0,115.5,377.79,307.1
2016,6,17,6,0,528.0,45.0,1.7,17.0,157.0,461.03,376.62
2016,6,17,6,15,581.0,50.5,1.7,17.0,204.0,527.26,429.64
2016,6,17,6,30,634.0,56.0,1.7,17.0,251.0,592.47,479.58
2016,6,17,6,45,393.5,108.5,1.75,17.5,236.5,481.95,392.31
2016,6,17,7,0,153.0,161.0,1.8,18.0,222.0,321.25,260.76
2016,6,17,7,15,457.0,116.0,1.85,18.5,334.0,566.87,457.32
2016,6,17,7,30,761.0,71.0,1.9,19.0,446.0,800.59,623.67
2016,6,17,7,45,781.5,73.5,1.95,19.5,493.5,839.39,645.67
2016,6,17,8,0,802.0,76.0,2.0,20.0,541.0,867.24,661.72
2016,6,17,8,15,817.5,78.5,2.05,20.5,586.0,897.64,679.43
2016,6,17,8,30,833.0,81.0,2.1,21.0,631.0,925.79,695.42
2016,6,17,8,45,846.0,82.0,2.2,21.5,673.0,947.18,707.34
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,965.92,717.57
2016,6,17,9,15,868.5,84.5,2.4,22.0,752.5,978.89,725.46
2016,6,17,9,30,878.0,86.0,2.5,22.0,790.0,988.86,731.52
2016,6,17,9,45,456.0,216.5,2.65,22.5,583.5,712.23,540.05
2016,6,17,10,0,34.0,347.0,2.8,23.0,377.0,373.59,282.78
2016,6,17,10,15,23.5,305.0,2.9,23.0,326.0,316.95,241.31
2016,6,17,10,30,13.0,263.0,3.0,23.0,275.0,252.16,191.98
2016,6,17,10,45,12.5,255.5,3.15,23.5,267.0,243.69,185.2
2016,6,17,11,0,12.0,248.0,3.3,24.0,259.0,235.35,178.4
2016,6,17,11,15,9.5,214.5,3.4,24.0,223.0,201.58,152.49
2016,6,17,11,30,7.0,181.0,3.5,24.0,187.0,168.39,126.89
2016,6,17,11,45,12.5,251.5,3.65,24.5,263.0,235.96,178.51
2016,6,17,12,0,18.0,322.0,3.8,25.0,339.0,302.34,228.05
2016,6,17,12,15,64.0,400.0,3.9,25.0,462.5,408.51,307.68
2016,6,17,12,30,110.0,478.0,4.0,25.0,586.0,504.27,377.65
2016,6,17,12,45,62.0,382.0,4.1,25.0,443.0,378.47,284.93
2016,6,17,13,0,14.0,286.0,4.2,25.0,300.0,260.45,196.36
2016,6,17,13,15,143.5,365.0,4.25,24.5,499.0,400.89,304.3
2016,6,17,13,30,273.0,444.0,4.3,24.0,698.0,521.02,393.13
2016,6,17,13,45,220.0,440.0,4.35,24.0,641.5,475.96,358.66
2016,6,17,14,0,167.0,436.0,4.4,24.0,585.0,429.37,323.84
2016,6,17,14,15,143.0,418.5,4.4,23.5,543.0,391.41,295.96
2016,6,17,14,30,119.0,401.0,4.4,23.0,501.0,356.21,269.98
2016,6,17,14,45,120.5,383.5,4.4,23.0,481.0,332.67,251.83
2016,6,17,15,0,122.0,366.0,4.4,23.0,461.0,309.3,233.6
2016,6,17,15,15,148.5,346.5,4.35,22.5,456.0,290.89,218.64
2016,6,17,15,30,175.0,327.0,4.3,22.0,451.0,270.04,201.56
2016,6,17,15,45,108.0,289.5,4.3,22.0,364.5,223.24,168.25
2016,6,17,16,0,41.0,252.0,4.3,22.0,278.0,194.8,149.58
2016,6,17,16,15,34.5,228.5,4.2,21.5,249.5,173.65,134.48
2016,6,17,16,30,28.0,205.0,4.1,21.0,221.0,156.02,127.32
2016,6,17,16,45,14.0,173.5,4.05,20.5,181.5,142.96,116.99
2016,6,17,17,0,0.0,142.0,4.0,20.0,142.0,119.02,97.23
2016,6,17,17,15,0.0,91.5,3.9,19.5,91.5,79.79,63.96
2016,6,17,17,30,0.0,41.0,3.8,19.0,41.0,36.15,26.18
2016,6,17,17,45,0.0,34.5,3.7,18.5,34.5,30.39,21.22
2016,6,17,18,0,0.0,28.0,3.6,18.0,28.0,24.65,16.17
2016,6,17,18,15,0.0,22.0,3.4,17.5,22.0,19.35,11.45
2016,6,17,18,30,0.0,16.0,3.2,17.0,16.0,14.06,6.67
2016,6,17,18,45,0.0,11.0,3.05,16.5,11.0,9.65,2.64
2016,6,17,19,0,0.0,6.0,2.9,16.0,6.0,5.26,0.0
2016,6,17,19,15,0.0,3.0,2.75,15.5,3.0,2.73,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,11.0,1.3,13.0,13.0,62.12,0.0
2016,6,18,5,15,229.5,21.5,1.45,13.5,43.5,188.54,107.97
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,297.81,236.91
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,378.05,309.48
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,465.07,383.24
2016,6,18,6,15,586.0,52.5,1.95,15.5,207.0,533.64,438.02
2016,6,18,6,30,642.0,58.0,2.0,16.0,255.0,601.01,489.42
2016,6,18,6,45,681.0,62.0,2.1,16.5,305.0,659.62,532.32
2016,6,18,7,0,720.0,66.0,2.2,17.0,355.0,718.88,574.19
2016,6,18,7,15,749.0,69.5,2.2,17.5,405.5,768.98,607.39
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,818.43,639.18
2016,6,18,7,45,800.0,76.0,2.25,18.5,505.5,859.71,664.87
2016,6,18,8,0,822.0,79.0,2.3,19.0,555.0,889.89,682.51
2016,6,18,8,15,839.0,81.5,2.3,19.5,602.5,922.07,700.92
2016,6,18,8,30,856.0,84.0,2.3,20.0,650.0,951.97,717.53
2016,6,18,8,45,869.5,86.0,2.3,20.5,693.5,975.3,729.6
2016,6,18,9,0,883.0,88.0,2.3,21.0,737.0,995.85,739.86
2016,6,18,9,15,893.5,90.0,2.25,21.5,776.0,1010.45,745.67
2016,6,18,9,30,904.0,92.0,2.2,22.0,815.0,1021.93,749.55
2016,6,18,9,45,907.5,96.0,2.2,22.5,848.0,1025.35,748.93
2016,6,18,10,0,911.0,100.0,2.2,23.0,881.0,1025.41,746.37
2016,6,18,10,15,917.5,101.0,2.15,23.0,908.5,1021.91,742.56
2016,6,18,10,30,924.0,102.0,2.1,23.0,936.0,1015.1,736.81
2016,6,18,10,45,930.0,102.0,2.1,23.5,957.5,1003.49,727.33
2016,6,18,11,0,936.0,102.0,2.1,24.0,979.0,988.63,715.96
2016,6,18,11,15,939.0,102.5,2.1,24.0,993.0,968.28,702.6
2016,6,18,11,30,942.0,103.0,2.1,24.0,1007.0,944.92,687.38
2016,6,18,11,45,944.5,102.5,2.15,24.5,1013.5,917.32,668.64
2016,6,18,12,0,947.0,102.0,2.2,25.0,1020.0,887.03,648.15
2016,6,18,12,15,947.0,102.0,2.25,25.0,1019.0,852.65,626.13
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,816.06,602.48
2016,6,18,12,45,949.0,99.5,2.4,25.5,1010.5,776.74,575.95
2016,6,18,13,0,951.0,97.0,2.5,26.0,1003.0,735.38,546.79
2016,6,18,13,15,948.5,96.5,2.55,26.0,987.5,690.84,514.51
2016,6,18,13,30,946.0,96.0,2.6,26.0,972.0,644.87,480.36
2016,6,18,13,45,940.5,96.0,2.65,26.0,949.0,596.37,443.42
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,547.05,404.8
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.5,496.34,363.9
2016,6,18,14,30,924.0,94.0,2.7,26.0,869.0,445.23,321.57
2016,6,18,14,45,915.5,93.0,2.7,26.0,833.5,392.88,277.34
2016,6,18,15,0,907.0,92.0,2.7,26.0,798.0,340.83,232.61
2016,6,18,15,15,896.5,90.5,2.7,25.5,758.0,288.44,187.95
2016,6,18,15,30,886.0,89.0,2.7,25.0,718.0,236.97,144.84
2016,6,18,15,45,871.0,87.5,2.7,25.0,673.0,185.97,104.84
2016,6,18,16,0,856.0,86.0,2.7,25.0,628.0,136.72,72.17
2016,6,18,16,15,838.0,83.5,2.7,24.5,580.0,88.58,51.2
2016,6,18,16,30,820.0,81.0,2.7,24.0,532.0,56.66,42.63
2016,6,18,16,45,794.5,78.5,2.7,24.0,481.0,56.26,42.47
2016,6,18,17,0,769.0,76.0,2.7,24.0,430.0,55.84,42.26
2016,6,18,17,15,737.0,72.0,2.55,23.5,379.0,54.19,41.08
2016,6,18,17,30,705.0,68.0,2.4,23.0,328.0,52.46,39.79
2016,6,18,17,45,661.0,63.0,2.3,22.5,277.5,45.46,33.89
2016,6,18,18,0,617.0,58.0,2.2,22.0,227.0,42.95,31.76
2016,6,18,18,15,551.5,51.5,1.95,21.0,179.5,39.05,28.37
2016,6,18,18,30,486.0,45.0,1.7,20.0,132.0,35.04,24.7
2016,6,18,18,45,388.0,35.5,1.5,19.0,91.5,28.19,18.34
2016,6,18,19,0,290.0,26.0,1.3,18.0,51.0,21.09,10.34
2016,6,18,19,15,145.0,13.0,1.25,17.5,25.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,66.26,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,196.45,109.68
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,310.58,243.78
2016,6,19,5,45,463.5,40.5,1.1,16.5,120.5,391.4,315.69
2016,6,19,6,0,548.0,48.0,1.2,17.0,164.0,478.85,388.15
2016,6,19,6,15,603.0,53.5,1.3,17.5,212.5,547.42,441.91
2016,6,19,6,30,658.0,59.0,1.4,18.0,261.0,614.45,492.13
2016,6,19,6,45,695.5,63.5,1.5,19.0,311.5,673.09,533.1
2016,6,19,7,0,733.0,68.0,1.6,20.0,362.0,732.25,572.77
2016,6,19,7,15,760.5,71.5,1.7,20.5,412.5,781.45,605.16
2016,6,19,7,30,788.0,75.0,1.8,21.0,463.0,829.87,636.25
2016,6,19,7,45,807.5,78.5,1.9,22.0,512.0,869.74,659.57
2016,6,19,8,0,827.0,82.0,2.0,23.0,561.0,898.24,674.83
2016,6,19,8,15,843.0,84.0,1.95,23.5,607.5,928.88,691.14
2016,6,19,8,30,859.0,86.0,1.9,24.0,654.0,957.24,705.63
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.5,979.3,716.47
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,998.5,725.51
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.5,1011.96,731.04
2016,6,19,9,30,901.0,95.0,1.7,25.0,816.0,1022.34,734.67
2016,6,19,9,45,916.0,92.0,1.6,25.5,851.0,1029.56,734.93
2016,6,19,10,0,931.0,89.0,1.5,26.0,886.0,1033.61,733.27
2016,6,19,10,15,936.5,89.5,1.4,26.5,913.0,1028.69,726.19
2016,6,19,10,30,942.0,90.0,1.3,27.0,940.0,1020.46,717.3
2016,6,19,10,45,943.5,92.5,1.25,27.5,960.0,1007.11,706.29
2016,6,19,11,0,945.0,95.0,1.2,28.0,980.0,990.51,693.52
2016,6,19,11,15,947.5,95.0,1.2,28.0,993.5,969.23,680.23
2016,6,19,11,30,950.0,95.0,1.2,28.0,1007.0,944.95,665.19
2016,6,19,11,45,947.5,98.0,1.3,28.5,1012.0,916.24,647.57
2016,6,19,12,0,945.0,101.0,1.4,29.0,1017.0,884.96,628.19
2016,6,19,12,15,944.5,101.0,1.55,29.0,1016.0,850.3,608.21
2016,6,19,12,30,944.0,101.0,1.7,29.0,1015.0,813.46,586.35
2016,6,19,12,45,931.0,108.5,1.9,29.5,1002.5,771.79,560.09
2016,6,19,13,0,918.0,116.0,2.1,30.0,990.0,728.96,530.98
2016,6,19,13,15,915.0,115.0,2.2,29.5,974.5,684.9,501.19
2016,6,19,13,30,912.0,114.0,2.3,29.0,959.0,639.54,469.41
2016,6,19,13,45,912.5,110.0,2.45,29.0,938.0,592.62,434.75
2016,6,19,14,0,913.0,106.0,2.6,29.0,917.0,544.44,397.94
2016,6,19,14,15,906.5,105.0,2.7,29.0,887.5,494.27,358.31
2016,6,19,14,30,900.0,104.0,2.8,29.0,858.0,443.83,317.29
2016,6,19,14,45,894.5,100.5,2.9,29.0,824.0,391.81,274.03
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,339.85,229.98
2016,6,19,15,15,878.5,95.5,3.05,28.5,750.0,288.34,186.55
2016,6,19,15,30,868.0,94.0,3.1,28.0,710.0,237.75,144.62
2016,6,19,15,45,855.0,91.5,3.2,28.0,666.0,187.21,105.27
2016,6,19,16,0,842.0,89.0,3.3,28.0,622.0,138.21,72.86
2016,6,19,16,15,824.0,86.5,3.3,27.5,574.5,80.95,44.37
2016,6,19,16,30,806.0,84.0,3.3,27.0,527.0,58.57,43.68
2016,6,19,16,45,780.0,81.5,3.3,26.5,477.0,58.26,43.69
2016,6,19,17,0,754.0,79.0,3.3,26.0,427.0,57.94,43.67
2016,6,19,17,15,722.5,74.5,3.15,25.0,376.0,56.0,42.36
2016,6,19,17,30,691.0,70.0,3.0,24.0,325.0,53.97,40.91
2016,6,19,17,45,645.0,65.5,2.95,23.5,275.0,47.24,35.27
2016,6,19,18,0,599.0,61.0,2.9,23.0,225.0,45.21,33.57
2016,6,19,18,15,534.0,54.0,2.6,22.0,178.0,41.01,29.93
2016,6,19,18,30,469.0,47.0,2.3,21.0,131.0,36.69,25.99
2016,6,19,18,45,372.0,37.0,2.0,20.5,91.0,29.46,19.28
2016,6,19,19,0,275.0,27.0,1.7,20.0,51.0,21.97,10.96
2016,6,19,19,15,137.5,13.5,1.6,19.5,25.5,10.83,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,69.87,0.0
2016,6,20,5,15,257.0,22.0,1.65,13.5,46.5,204.0,113.11
2016,6,20,5,30,400.0,33.0,1.8,14.0,79.0,323.3,256.69
2016,6,20,5,45,490.0,40.0,2.0,14.5,124.0,407.96,333.56
2016,6,20,6,0,580.0,47.0,2.2,15.0,169.0,499.63,410.99
2016,6,20,6,15,635.0,52.0,2.2,15.5,218.5,563.97,462.21
2016,6,20,6,30,690.0,57.0,2.2,16.0,268.0,636.53,517.16
2016,6,20,6,45,730.0,61.0,2.2,17.0,320.0,697.64,559.94
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,759.37,601.24
2016,6,20,7,15,797.0,68.0,2.25,18.5,424.0,808.58,633.51
2016,6,20,7,30,824.0,71.0,2.3,19.0,476.0,856.9,664.34
2016,6,20,7,45,845.5,73.5,2.4,20.0,526.5,889.02,682.39
2016,6,20,8,0,867.0,76.0,2.5,21.0,577.0,928.47,705.24
2016,6,20,8,15,882.0,78.0,2.5,21.5,624.0,959.03,722.06
2016,6,20,8,30,897.0,80.0,2.5,22.0,671.0,987.13,737.12
2016,6,20,8,45,909.0,81.0,2.55,22.5,715.0,1008.39,748.08
2016,6,20,9,0,921.0,82.0,2.6,23.0,759.0,1026.76,757.22
2016,6,20,9,15,929.5,83.5,2.6,23.5,797.5,1039.15,762.03
2016,6,20,9,30,938.0,85.0,2.6,24.0,836.0,1048.33,764.9
2016,6,20,9,45,931.0,94.0,2.65,24.5,865.0,1046.95,761.67
2016,6,20,10,0,924.0,103.0,2.7,25.0,894.0,1041.91,756.33
2016,6,20,10,15,929.0,104.0,2.7,25.5,920.5,1036.82,750.66
2016,6,20,10,30,934.0,105.0,2.7,26.0,947.0,1028.43,743.02
2016,6,20,10,45,937.0,106.0,2.75,26.5,967.0,1014.79,732.67
2016,6,20,11,0,940.0,107.0,2.8,27.0,987.0,997.95,720.42
2016,6,20,11,15,942.0,107.5,2.8,27.0,1000.5,976.56,706.34
2016,6,20,11,30,944.0,108.0,2.8,27.0,1014.0,952.19,690.4
2016,6,20,11,45,945.5,107.5,2.85,27.5,1020.0,923.63,670.81
2016,6,20,12,0,947.0,107.0,2.9,28.0,1026.0,892.45,649.52
2016,6,20,12,15,946.5,107.0,2.95,28.0,1024.5,857.63,627.06
2016,6,20,12,30,946.0,107.0,3.0,28.0,1023.0,820.64,602.98
2016,6,20,12,45,949.5,103.5,3.15,28.5,1015.5,781.6,576.68
2016,6,20,13,0,953.0,100.0,3.3,29.0,1008.0,740.43,547.65
2016,6,20,13,15,950.0,99.5,3.4,28.5,992.5,695.49,516.23
2016,6,20,13,30,947.0,99.0,3.5,28.0,977.0,649.15,482.82
2016,6,20,13,45,943.0,98.5,3.6,28.0,954.5,601.03,446.12
2016,6,20,14,0,939.0,98.0,3.7,28.0,932.0,551.96,407.63
2016,6,20,14,15,933.5,97.0,3.75,27.5,903.0,501.05,367.31
2016,6,20,14,30,928.0,96.0,3.8,27.0,874.0,449.73,325.39
2016,6,20,14,45,918.5,95.5,3.85,27.0,839.0,397.18,280.87
2016,6,20,15,0,909.0,95.0,3.9,27.0,804.0,345.01,235.93
2016,6,20,15,15,899.0,93.5,3.9,26.5,763.5,292.59,191.09
2016,6,20,15,30,889.0,92.0,3.9,26.0,723.0,241.04,147.77
2016,6,20,15,45,875.0,90.0,3.9,25.5,678.5,189.61,107.48
2016,6,20,16,0,861.0,88.0,3.9,25.0,634.0,139.83,74.26
2016,6,20,16,15,587.5,152.5,3.8,24.5,512.0,110.69,72.78
2016,6,20,16,30,314.0,217.0,3.7,24.0,390.0,145.56,117.17
2016,6,20,16,45,203.0,203.0,3.6,23.5,311.0,146.61,118.61
2016,6,20,17,0,92.0,189.0,3.5,23.0,232.0,143.86,116.92
2016,6,20,17,15,57.0,160.5,3.35,22.0,186.0,124.57,101.42
2016,6,20,17,30,22.0,132.0,3.2,21.0,140.0,109.12,88.9
2016,6,20,17,45,16.0,113.0,3.05,20.5,118.5,93.94,76.16
2016,6,20,18,0,10.0,94.0,2.9,20.0,97.0,78.66,63.06
2016,6,20,18,15,5.0,75.5,2.6,19.0,77.0,63.65,50.03
2016,6,20,18,30,0.0,57.0,2.3,18.0,57.0,48.55,36.63
2016,6,20,18,45,0.0,39.5,2.0,17.5,39.5,34.1,23.53
2016,6,20,19,0,0.0,22.0,1.7,17.0,22.0,19.39,9.25
2016,6,20,19,15,0.0,11.0,1.7,16.5,11.0,9.68,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,60.35,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.0,189.5,102.03
2016,6,21,5,30,369.0,33.0,1.9,15.0,75.0,303.95,240.46
2016,6,21,5,45,463.0,40.0,2.05,15.5,119.5,389.86,318.01
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,483.16,396.65
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,552.4,451.67
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,620.29,503.04
2016,6,21,6,45,711.5,61.0,2.2,18.0,313.5,682.21,546.57
2016,6,21,7,0,755.0,64.0,2.2,19.0,365.0,744.98,588.72
2016,6,21,7,15,782.0,67.0,2.2,19.5,416.0,793.75,620.35
2016,6,21,7,30,809.0,70.0,2.2,20.0,467.0,841.69,650.52
2016,6,21,7,45,831.0,72.0,2.25,21.0,517.0,873.34,667.85
2016,6,21,8,0,853.0,74.0,2.3,22.0,567.0,912.39,689.98
2016,6,21,8,15,868.0,76.5,2.3,22.5,613.5,943.4,707.08
2016,6,21,8,30,883.0,79.0,2.3,23.0,660.0,971.99,722.43
2016,6,21,8,45,894.5,80.5,2.35,23.5,703.0,993.25,733.39
2016,6,21,9,0,906.0,82.0,2.4,24.0,746.0,1011.66,742.56
2016,6,21,9,15,914.5,83.5,2.4,24.5,784.5,1024.03,747.36
2016,6,21,9,30,923.0,85.0,2.4,25.0,823.0,1033.23,750.27
2016,6,21,9,45,924.5,89.0,2.45,26.0,854.0,1034.93,747.6
2016,6,21,10,0,926.0,93.0,2.5,27.0,885.0,1033.22,742.97
2016,6,21,10,15,931.0,94.0,2.5,27.5,912.0,1028.39,737.49
2016,6,21,10,30,936.0,95.0,2.5,28.0,939.0,1020.25,730.09
2016,6,21,10,45,937.5,96.5,2.5,28.5,958.5,1005.93,718.96
2016,6,21,11,0,939.0,98.0,2.5,29.0,978.0,988.44,706.0
2016,6,21,11,15,941.5,98.5,2.5,29.5,991.5,967.79,691.2
2016,6,21,11,30,944.0,99.0,2.5,30.0,1005.0,944.14,674.6
2016,6,21,11,45,943.5,100.0,2.55,30.5,1010.5,915.45,655.29
2016,6,21,12,0,943.0,101.0,2.6,31.0,1016.0,884.2,634.34
2016,6,21,12,15,943.0,101.0,2.65,31.0,1015.0,850.07,612.72
2016,6,21,12,30,943.0,101.0,2.7,31.0,1014.0,813.73,589.49
2016,6,21,12,45,937.0,103.5,2.8,31.0,1004.0,773.05,563.43
2016,6,21,13,0,931.0,106.0,2.9,31.0,994.0,730.84,534.86
2016,6,21,13,15,928.0,105.5,2.95,31.0,978.0,686.8,503.32
2016,6,21,13,30,925.0,105.0,3.0,31.0,962.0,641.39,470.01
2016,6,21,13,45,920.5,104.0,3.15,31.0,939.5,593.57,434.41
2016,6,21,14,0,916.0,103.0,3.3,31.0,917.0,544.89,397.04
2016,6,21,14,15,909.5,101.5,3.4,30.5,888.0,494.24,357.73
2016,6,21,14,30,903.0,100.0,3.5,30.0,859.0,443.32,316.9
2016,6,21,14,45,895.0,98.5,3.6,30.0,824.0,391.78,273.9
2016,6,21,15,0,887.0,97.0,3.7,30.0,789.0,340.52,230.34
2016,6,21,15,15,876.5,95.5,3.75,29.5,749.5,289.11,186.97
2016,6,21,15,30,866.0,94.0,3.8,29.0,710.0,238.6,145.08
2016,6,21,15,45,852.5,91.5,3.9,28.5,665.5,188.07,105.92
2016,6,21,16,0,839.0,89.0,4.0,28.0,621.0,139.13,73.5
2016,6,21,16,15,821.5,86.5,3.95,27.0,574.0,82.01,44.76
2016,6,21,16,30,804.0,84.0,3.9,26.0,527.0,58.5,43.81
2016,6,21,16,45,781.5,80.5,3.9,25.5,477.5,57.51,43.24
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,56.43,42.58
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,54.83,41.53
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,53.15,40.38
2016,6,21,17,45,654.0,64.0,3.6,22.0,277.5,46.11,34.52
2016,6,21,18,0,611.0,59.0,3.5,21.0,228.0,43.64,32.5
2016,6,21,18,15,547.5,52.5,3.35,20.0,180.5,39.79,29.13
2016,6,21,18,30,484.0,46.0,3.2,19.0,133.0,35.82,25.48
2016,6,21,18,45,384.5,37.0,3.05,18.0,92.5,29.45,19.51
2016,6,21,19,0,285.0,28.0,2.9,17.0,52.0,22.87,11.96
