Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.0,11.26,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,109.0,11.0,3.5,13.0,13.0,67.09,0.0
2016,6,22,5,15,253.5,21.5,3.6,13.5,45.5,200.37,106.0
2016,6,22,5,30,398.0,32.0,3.7,14.0,78.0,320.33,255.55
2016,6,22,5,45,481.0,40.0,3.85,14.5,122.0,401.44,330.93
2016,6,22,6,0,564.0,48.0,4.0,15.0,166.0,489.14,406.57
2016,6,22,6,15,620.0,53.5,4.0,15.0,215.0,559.06,464.46
2016,6,22,6,30,676.0,59.0,4.0,15.0,264.0,627.41,518.72
2016,6,22,6,45,713.5,63.5,4.0,15.5,315.5,686.73,562.85
2016,6,22,7,0,751.0,68.0,4.0,16.0,367.0,746.52,605.65
2016,6,22,7,15,779.0,71.0,4.0,16.5,418.0,796.12,639.43
2016,6,22,7,30,807.0,74.0,4.0,17.0,469.0,844.91,671.7
2016,6,22,7,45,829.5,76.5,4.0,17.5,519.5,877.5,691.53
2016,6,22,8,0,852.0,79.0,4.0,18.0,570.0,917.56,716.43
2016,6,22,8,15,867.5,81.0,4.0,18.5,617.0,948.34,734.34
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,976.74,750.46
2016,6,22,8,45,897.0,84.0,4.05,19.5,708.0,999.84,763.13
2016,6,22,9,0,911.0,85.0,4.1,20.0,752.0,1020.15,773.92
2016,6,22,9,15,920.0,86.5,4.1,20.0,791.0,1033.02,780.87
2016,6,22,9,30,929.0,88.0,4.1,20.0,830.0,1042.71,785.85
2016,6,22,9,45,937.0,88.5,4.1,20.5,863.5,1046.99,785.81
2016,6,22,10,0,945.0,89.0,4.1,21.0,897.0,1047.95,783.74
2016,6,22,10,15,950.0,90.0,4.05,21.0,924.0,1043.09,779.12
2016,6,22,10,30,955.0,91.0,4.0,21.0,951.0,1034.84,772.43
2016,6,22,10,45,959.0,91.0,4.0,21.5,972.0,1021.24,761.18
2016,6,22,11,0,963.0,91.0,4.0,22.0,993.0,1004.37,747.93
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.5,983.4,733.5
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,959.34,717.08
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.5,930.56,696.15
2016,6,22,12,0,970.0,92.0,4.0,23.0,1033.0,899.07,673.46
2016,6,22,12,15,970.0,92.0,4.0,23.0,1032.0,864.25,649.78
2016,6,22,12,30,970.0,92.0,4.0,23.0,1031.0,827.12,624.41
2016,6,22,12,45,960.0,97.5,4.0,23.0,1020.0,785.22,595.56
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,741.92,564.47
2016,6,22,13,15,947.5,102.5,4.0,22.5,993.5,697.44,531.94
2016,6,22,13,30,945.0,102.0,4.0,22.0,978.0,651.5,497.44
2016,6,22,13,45,939.5,101.5,4.0,22.0,955.0,602.64,458.89
2016,6,22,14,0,934.0,101.0,4.0,22.0,932.0,552.96,418.73
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.5,502.05,377.3
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,450.79,334.33
2016,6,22,14,45,913.0,98.0,4.0,21.0,838.0,398.31,288.77
2016,6,22,15,0,904.0,97.0,4.0,21.0,803.0,346.17,242.78
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.5,293.5,196.71
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,241.74,152.22
2016,6,22,15,45,869.5,91.0,4.0,20.0,677.5,190.66,110.92
2016,6,22,16,0,856.0,89.0,4.0,20.0,633.0,141.16,76.82
2016,6,22,16,15,838.0,86.5,4.0,19.5,584.5,92.9,54.57
2016,6,22,16,30,820.0,84.0,4.0,19.0,536.0,58.64,45.25
2016,6,22,16,45,796.5,80.5,4.0,18.5,485.5,57.63,44.65
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,56.53,43.94
2016,6,22,17,15,741.5,73.0,3.95,17.5,383.5,54.91,42.76
2016,6,22,17,30,710.0,69.0,3.9,17.0,332.0,53.21,41.47
2016,6,22,17,45,663.5,64.5,3.85,16.5,281.0,46.53,35.71
2016,6,22,18,0,617.0,60.0,3.8,16.0,230.0,44.44,33.92
2016,6,22,18,15,552.0,53.5,3.7,15.5,182.5,40.61,30.44
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,36.68,26.7
2016,6,22,18,45,380.5,38.0,3.5,14.5,94.0,30.31,20.59
2016,6,22,19,0,274.0,29.0,3.4,14.0,53.0,23.77,12.91
2016,6,22,19,15,137.0,14.5,3.35,13.5,26.5,11.7,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.1,12.0,13.0,66.11,0.0
2016,6,23,5,15,253.5,21.0,3.2,12.5,45.0,199.21,102.4
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,320.07,255.67
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.5,404.34,333.99
2016,6,23,6,0,580.0,45.0,3.6,14.0,166.0,490.4,408.34
2016,6,23,6,15,635.0,50.5,3.65,14.5,215.5,560.97,466.02
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,634.11,523.07
2016,6,23,6,45,731.0,59.0,3.75,15.5,317.0,694.7,568.09
2016,6,23,7,0,772.0,62.0,3.8,16.0,369.0,755.98,611.95
2016,6,23,7,15,799.0,65.0,3.75,16.5,420.5,805.3,645.07
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,844.82,670.13
2016,6,23,7,45,848.0,70.0,3.7,18.0,523.0,885.97,694.74
2016,6,23,8,0,870.0,72.0,3.7,19.0,574.0,925.49,717.56
2016,6,23,8,15,885.0,74.5,3.65,19.5,621.5,956.92,735.35
2016,6,23,8,30,900.0,77.0,3.6,20.0,669.0,985.89,751.25
2016,6,23,8,45,912.5,78.0,3.6,20.5,713.0,1007.86,762.61
2016,6,23,9,0,925.0,79.0,3.6,21.0,757.0,1026.96,772.06
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.5,1039.57,777.22
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,1048.95,780.37
2016,6,23,9,45,944.0,86.0,3.6,22.5,866.5,1051.28,779.0
2016,6,23,10,0,946.0,90.0,3.6,23.0,899.0,1050.13,775.55
2016,6,23,10,15,950.0,90.5,3.6,23.0,925.0,1043.76,770.35
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1034.05,763.13
2016,6,23,10,45,956.0,92.5,3.65,23.5,970.5,1020.11,752.18
2016,6,23,11,0,958.0,94.0,3.7,24.0,990.0,1002.92,739.23
2016,6,23,11,15,958.5,94.0,3.75,24.0,1002.0,979.69,723.82
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,953.53,706.49
2016,6,23,11,45,959.0,94.5,3.9,24.5,1019.0,924.58,686.22
2016,6,23,12,0,959.0,95.0,4.0,25.0,1024.0,893.0,664.16
2016,6,23,12,15,957.5,94.5,4.05,25.0,1021.5,856.86,639.96
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,818.58,614.15
2016,6,23,12,45,952.5,94.5,4.2,25.5,1009.5,777.7,585.38
2016,6,23,13,0,949.0,95.0,4.3,26.0,1000.0,735.11,554.41
2016,6,23,13,15,946.0,94.0,4.35,25.5,984.0,690.06,521.85
2016,6,23,13,30,943.0,93.0,4.4,25.0,968.0,643.61,487.33
2016,6,23,13,45,938.5,92.0,4.45,25.0,945.0,595.11,449.43
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,545.71,409.86
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.5,495.15,368.92
2016,6,23,14,30,923.0,89.0,4.5,24.0,865.0,444.17,326.42
2016,6,23,14,45,918.0,86.5,4.55,24.0,831.0,392.02,281.38
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,339.84,235.55
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,287.32,189.79
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,235.65,145.56
2016,6,23,15,45,883.5,78.0,4.65,22.5,673.5,184.05,104.12
2016,6,23,16,0,874.0,75.0,4.7,22.0,630.0,133.64,69.47
2016,6,23,16,15,857.0,73.0,4.65,21.5,582.0,85.01,47.14
2016,6,23,16,30,840.0,71.0,4.6,21.0,534.0,59.57,45.67
2016,6,23,16,45,818.5,68.0,4.55,21.0,484.0,57.72,44.26
2016,6,23,17,0,797.0,65.0,4.5,21.0,434.0,55.76,42.72
2016,6,23,17,15,767.0,61.5,4.35,20.0,383.0,46.33,34.85
2016,6,23,17,30,737.0,58.0,4.2,19.0,332.0,44.65,33.64
2016,6,23,17,45,692.5,54.5,4.1,18.5,281.5,42.83,32.16
2016,6,23,18,0,648.0,51.0,4.0,18.0,231.0,41.0,30.6
2016,6,23,18,15,586.5,45.5,3.8,17.5,183.5,37.36,27.32
2016,6,23,18,30,525.0,40.0,3.6,17.0,136.0,30.86,21.38
2016,6,23,18,45,420.5,33.0,3.45,16.5,94.5,25.98,16.69
2016,6,23,19,0,316.0,26.0,3.3,16.0,53.0,21.04,10.7
2016,6,23,19,15,158.0,13.0,3.25,15.5,26.5,10.35,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,64.98,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,197.99,97.42
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,319.78,253.82
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.0,401.73,329.98
2016,6,24,6,0,571.0,46.0,3.2,15.0,164.0,490.54,406.11
2016,6,24,6,15,627.5,51.5,3.15,15.5,214.0,556.26,459.3
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,630.32,516.29
2016,6,24,6,45,419.5,107.5,3.1,16.5,242.0,500.69,412.8
2016,6,24,7,0,155.0,158.0,3.1,17.0,220.0,319.11,261.89
2016,6,24,7,15,485.0,115.5,3.05,17.5,345.0,589.67,480.9
2016,6,24,7,30,815.0,73.0,3.0,18.0,470.0,850.19,669.31
2016,6,24,7,45,834.5,76.0,2.95,18.5,520.5,880.93,685.15
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,918.96,707.63
2016,6,24,8,15,870.0,81.5,2.85,19.5,619.0,950.95,725.45
2016,6,24,8,30,886.0,84.0,2.8,20.0,667.0,980.55,741.43
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.5,1003.07,752.94
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,1022.67,762.54
2016,6,24,9,15,918.5,90.5,2.8,21.5,793.0,1036.04,768.08
2016,6,24,9,30,928.0,92.0,2.8,22.0,832.0,1046.24,771.68
2016,6,24,9,45,935.5,93.0,2.85,22.5,866.0,1050.57,772.09
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1051.57,770.53
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.5,1046.7,764.85
2016,6,24,10,30,953.0,96.0,2.9,24.0,955.0,1038.45,757.21
2016,6,24,10,45,956.0,97.0,2.95,24.5,975.0,1024.91,746.78
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1008.08,734.38
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,986.65,720.52
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,962.16,704.69
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,933.02,684.45
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,901.22,662.47
2016,6,24,12,15,962.5,100.0,3.3,26.0,1033.0,866.12,639.81
2016,6,24,12,30,962.0,100.0,3.4,26.0,1032.0,828.77,615.42
2016,6,24,12,45,952.5,105.0,3.5,26.5,1020.5,786.98,586.57
2016,6,24,13,0,943.0,110.0,3.6,27.0,1009.0,743.8,555.37
2016,6,24,13,15,940.0,109.0,3.7,27.0,993.0,698.82,522.56
2016,6,24,13,30,937.0,108.0,3.8,27.0,977.0,652.47,487.91
2016,6,24,13,45,932.5,107.0,3.9,27.0,954.0,604.08,450.83
2016,6,24,14,0,928.0,106.0,4.0,27.0,931.0,554.8,412.03
2016,6,24,14,15,921.5,105.0,4.0,27.0,902.0,503.91,370.77
2016,6,24,14,30,915.0,104.0,4.0,27.0,873.0,452.71,328.2
2016,6,24,14,45,906.5,102.5,4.05,27.0,837.5,400.33,283.87
2016,6,24,15,0,898.0,101.0,4.1,27.0,802.0,348.25,239.05
2016,6,24,15,15,887.0,99.5,4.1,26.5,762.0,296.05,194.45
2016,6,24,15,30,876.0,98.0,4.1,26.0,722.0,244.81,151.39
2016,6,24,15,45,861.5,96.0,4.1,26.0,677.0,193.85,111.11
2016,6,24,16,0,847.0,94.0,4.1,26.0,632.0,144.56,77.82
2016,6,24,16,15,829.0,91.0,4.05,25.5,584.0,86.64,47.95
2016,6,24,16,30,811.0,88.0,4.0,25.0,536.0,61.3,46.35
2016,6,24,16,45,786.5,85.0,3.95,24.5,485.5,60.76,46.18
2016,6,24,17,0,762.0,82.0,3.9,24.0,435.0,60.18,45.94
2016,6,24,17,15,729.5,77.5,3.75,23.0,384.0,58.32,44.7
2016,6,24,17,30,697.0,73.0,3.6,22.0,333.0,51.35,39.0
2016,6,24,17,45,651.5,68.0,3.45,21.0,282.0,49.09,37.26
2016,6,24,18,0,606.0,63.0,3.3,20.0,231.0,46.75,35.35
2016,6,24,18,15,539.0,56.0,3.0,19.0,183.0,42.6,31.73
2016,6,24,18,30,472.0,49.0,2.7,18.0,135.0,38.34,27.8
2016,6,24,18,45,370.0,39.0,2.45,17.5,94.0,31.16,21.05
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,23.73,12.77
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,11.68,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.3,13.0,11.0,48.21,0.0
2016,6,25,5,15,216.5,21.5,1.5,13.5,42.0,177.52,82.7
2016,6,25,5,30,358.0,33.0,1.7,14.0,73.0,296.18,233.62
2016,6,25,5,45,451.0,41.0,1.9,15.0,117.0,382.12,311.56
2016,6,25,6,0,544.0,49.0,2.1,16.0,161.0,475.47,390.06
2016,6,25,6,15,602.0,55.0,2.05,16.5,210.5,546.78,446.66
2016,6,25,6,30,660.0,61.0,2.0,17.0,260.0,621.19,502.73
2016,6,25,6,45,702.0,65.0,2.0,18.0,312.0,678.13,542.39
2016,6,25,7,0,744.0,69.0,2.0,19.0,364.0,740.78,584.41
2016,6,25,7,15,773.0,72.5,2.05,19.5,415.5,791.78,617.93
2016,6,25,7,30,802.0,76.0,2.1,20.0,467.0,842.05,650.07
2016,6,25,7,45,825.0,78.5,2.15,21.0,518.0,884.38,674.68
2016,6,25,8,0,848.0,81.0,2.2,22.0,569.0,915.52,691.19
2016,6,25,8,15,864.0,83.5,2.3,22.5,616.5,947.39,709.87
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,976.91,726.8
2016,6,25,8,45,893.5,88.0,2.5,24.0,708.5,1000.74,738.49
2016,6,25,9,0,907.0,90.0,2.6,25.0,753.0,1021.74,748.31
2016,6,25,9,15,917.0,91.5,2.65,25.5,792.0,1035.62,754.51
2016,6,25,9,30,927.0,93.0,2.7,26.0,831.0,1046.34,758.84
2016,6,25,9,45,930.0,96.5,2.75,27.0,864.0,1048.94,756.61
2016,6,25,10,0,933.0,100.0,2.8,28.0,897.0,1048.14,752.43
2016,6,25,10,15,938.5,101.0,2.85,28.5,924.5,1043.76,747.65
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1036.02,740.9
2016,6,25,10,45,948.0,103.0,2.95,29.5,973.0,1023.47,731.26
2016,6,25,11,0,952.0,104.0,3.0,30.0,994.0,1007.64,719.69
2016,6,25,11,15,954.5,104.5,3.05,30.0,1008.0,986.71,706.41
2016,6,25,11,30,957.0,105.0,3.1,30.0,1022.0,962.72,691.23
2016,6,25,11,45,957.5,105.5,3.15,30.5,1028.5,934.07,671.66
2016,6,25,12,0,958.0,106.0,3.2,31.0,1035.0,902.76,650.4
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.5,867.73,627.96
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,830.47,603.9
2016,6,25,12,45,957.0,105.0,3.4,31.0,1024.0,790.67,578.17
2016,6,25,13,0,957.0,104.0,3.5,31.0,1016.0,748.93,549.86
2016,6,25,13,15,954.0,103.0,3.55,30.5,1000.5,703.43,518.15
2016,6,25,13,30,951.0,102.0,3.6,30.0,985.0,656.53,484.5
2016,6,25,13,45,946.0,101.5,3.7,30.0,962.0,607.68,447.62
2016,6,25,14,0,941.0,101.0,3.8,30.0,939.0,557.95,409.02
2016,6,25,14,15,935.0,100.0,3.85,29.5,909.5,506.7,368.84
2016,6,25,14,30,929.0,99.0,3.9,29.0,880.0,455.07,327.09
2016,6,25,14,45,921.0,97.5,3.95,29.0,844.5,402.18,282.69
2016,6,25,15,0,913.0,96.0,4.0,29.0,809.0,349.54,237.72
2016,6,25,15,15,902.5,94.0,3.95,28.5,768.5,296.37,192.61
2016,6,25,15,30,892.0,92.0,3.9,28.0,728.0,244.1,148.99
2016,6,25,15,45,878.5,90.0,3.9,28.0,683.0,192.5,108.42
2016,6,25,16,0,865.0,88.0,3.9,28.0,638.0,142.47,74.8
2016,6,25,16,15,847.0,85.5,3.85,27.5,590.0,93.68,52.64
2016,6,25,16,30,829.0,83.0,3.8,27.0,542.0,58.0,43.19
2016,6,25,16,45,806.5,79.5,3.75,26.5,491.0,56.96,42.59
2016,6,25,17,0,784.0,76.0,3.7,26.0,440.0,55.84,41.88
2016,6,25,17,15,752.5,72.5,3.5,25.0,388.5,54.56,41.12
2016,6,25,17,30,721.0,69.0,3.3,24.0,337.0,53.25,40.29
2016,6,25,17,45,678.0,64.0,3.15,23.0,286.0,50.58,38.22
2016,6,25,18,0,635.0,59.0,3.0,22.0,235.0,43.71,32.42
2016,6,25,18,15,570.5,52.5,2.7,21.0,186.5,39.83,29.05
2016,6,25,18,30,506.0,46.0,2.4,20.0,138.0,35.84,25.41
2016,6,25,18,45,405.0,37.0,2.15,19.0,96.5,29.44,19.45
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,22.85,12.04
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,11.23,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.5,4.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,81.0,9.0,2.0,13.0,11.0,50.36,0.0
2016,6,26,5,15,219.0,20.5,2.1,13.5,41.5,177.15,78.08
2016,6,26,5,30,357.0,32.0,2.2,14.0,72.0,294.15,232.13
2016,6,26,5,45,446.5,40.0,2.3,15.0,115.0,377.55,308.53
2016,6,26,6,0,536.0,48.0,2.4,16.0,158.0,468.17,385.06
2016,6,26,6,15,593.0,54.0,2.3,16.5,206.5,538.36,441.11
2016,6,26,6,30,650.0,60.0,2.2,17.0,255.0,611.63,496.56
2016,6,26,6,45,690.5,64.0,2.15,17.5,306.0,667.12,536.22
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,728.11,578.25
2016,6,26,7,15,759.5,71.5,2.1,19.0,408.0,778.29,610.04
2016,6,26,7,30,788.0,75.0,2.1,20.0,459.0,827.76,640.26
2016,6,26,7,45,810.0,77.5,2.1,21.0,508.5,868.85,663.74
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,898.8,679.1
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,930.44,696.71
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,959.78,712.55
2016,6,26,8,45,877.0,87.0,2.15,23.5,695.0,982.99,724.8
2016,6,26,9,0,890.0,89.0,2.2,24.0,738.0,1003.41,735.28
2016,6,26,9,15,899.0,90.5,2.2,24.5,776.5,1016.28,740.36
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,1026.03,743.61
2016,6,26,9,45,917.0,92.0,2.25,26.0,849.0,1030.89,743.0
2016,6,26,10,0,926.0,92.0,2.3,27.0,883.0,1032.51,740.49
2016,6,26,10,15,931.0,93.0,2.35,27.5,909.5,1027.92,735.69
2016,6,26,10,30,936.0,94.0,2.4,28.0,936.0,1020.01,728.98
2016,6,26,10,45,938.5,95.5,2.45,28.5,956.5,1006.89,719.13
2016,6,26,11,0,941.0,97.0,2.5,29.0,977.0,990.54,707.39
2016,6,26,11,15,943.0,97.5,2.55,29.0,990.0,969.59,694.22
2016,6,26,11,30,945.0,98.0,2.6,29.0,1003.0,945.65,679.17
2016,6,26,11,45,944.5,98.5,2.65,29.5,1008.5,916.66,659.53
2016,6,26,12,0,944.0,99.0,2.7,30.0,1014.0,885.1,638.23
2016,6,26,12,15,943.0,99.0,2.75,30.0,1012.5,850.3,616.02
2016,6,26,12,30,942.0,99.0,2.8,30.0,1011.0,813.33,592.22
2016,6,26,12,45,927.0,107.0,2.9,30.5,998.0,770.87,563.65
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,727.36,532.82
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,683.75,501.75
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,638.85,468.93
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,591.34,432.48
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,543.07,394.6
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,493.19,356.07
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,443.08,316.12
2016,6,26,14,45,870.5,108.0,3.7,31.0,814.5,392.44,274.1
2016,6,26,15,0,861.0,107.0,3.8,31.0,780.0,342.2,231.67
2016,6,26,15,15,849.5,105.0,3.85,30.5,740.0,291.36,189.08
2016,6,26,15,30,838.0,103.0,3.9,30.0,700.0,241.54,147.99
2016,6,26,15,45,822.5,100.5,3.95,29.5,656.0,182.96,102.75
2016,6,26,16,0,807.0,98.0,4.0,29.0,612.0,134.87,70.64
2016,6,26,16,15,788.0,95.0,3.95,28.0,565.0,88.36,49.33
2016,6,26,16,30,769.0,92.0,3.9,27.0,518.0,63.66,47.93
2016,6,26,16,45,744.0,88.5,3.9,26.5,469.0,62.91,47.58
2016,6,26,17,0,719.0,85.0,3.9,26.0,420.0,62.08,47.16
2016,6,26,17,15,686.5,80.5,3.75,25.0,370.0,54.84,41.35
2016,6,26,17,30,654.0,76.0,3.6,24.0,320.0,53.25,40.29
2016,6,26,17,45,609.5,70.5,3.45,23.5,271.0,50.74,38.28
2016,6,26,18,0,565.0,65.0,3.3,23.0,222.0,48.13,36.09
2016,6,26,18,15,501.0,57.5,3.1,22.0,175.5,43.68,32.24
2016,6,26,18,30,437.0,50.0,2.9,21.0,129.0,39.08,28.07
2016,6,26,18,45,343.0,39.5,2.7,20.0,90.0,31.53,21.12
2016,6,26,19,0,249.0,29.0,2.5,19.0,51.0,23.69,12.63
2016,6,26,19,15,124.5,14.5,2.5,18.5,25.5,11.66,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.0,15.5,1.7,14.5,35.5,146.99,59.41
2016,6,27,5,30,360.0,31.0,1.7,15.0,71.0,294.51,230.69
2016,6,27,5,45,446.5,39.0,1.75,15.5,113.5,375.9,305.48
2016,6,27,6,0,533.0,47.0,1.8,16.0,156.0,464.34,380.27
2016,6,27,6,15,589.0,53.0,1.75,16.5,204.0,533.62,435.25
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,601.28,486.14
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.5,660.39,527.5
2016,6,27,7,0,722.0,68.0,1.7,19.0,353.0,720.11,567.4
2016,6,27,7,15,750.5,71.5,1.7,19.5,403.5,770.04,599.79
2016,6,27,7,30,779.0,75.0,1.7,20.0,454.0,819.29,630.75
2016,6,27,7,45,800.0,78.5,1.7,21.0,503.0,860.57,654.15
2016,6,27,8,0,821.0,82.0,1.7,22.0,552.0,900.19,675.85
2016,6,27,8,15,837.0,84.5,1.8,23.0,598.5,922.05,686.5
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,951.21,702.03
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,973.3,713.28
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,992.62,722.74
2016,6,27,9,15,887.0,93.0,2.3,26.5,770.0,1007.0,729.9
2016,6,27,9,30,897.0,95.0,2.4,27.0,809.0,1018.29,735.2
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.5,1017.9,731.71
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,1014.03,726.23
2016,6,27,10,15,893.5,112.5,2.65,29.5,895.5,1011.4,722.67
2016,6,27,10,30,900.0,114.0,2.7,30.0,923.0,1005.52,717.16
2016,6,27,10,45,903.5,115.0,2.8,31.0,943.5,992.98,706.58
2016,6,27,11,0,907.0,116.0,2.9,32.0,964.0,977.3,694.17
2016,6,27,11,15,910.0,116.5,2.9,32.0,978.0,957.6,681.33
2016,6,27,11,30,913.0,117.0,2.9,32.0,992.0,934.97,666.69
2016,6,27,11,45,914.5,117.5,2.95,32.5,998.5,908.2,648.46
2016,6,27,12,0,916.0,118.0,3.0,33.0,1005.0,878.84,628.6
2016,6,27,12,15,916.0,118.0,3.05,33.0,1004.5,845.42,607.33
2016,6,27,12,30,916.0,118.0,3.1,33.0,1004.0,809.86,584.52
2016,6,27,12,45,917.5,115.5,3.2,33.0,997.0,771.34,559.8
2016,6,27,13,0,919.0,113.0,3.3,33.0,990.0,730.9,532.28
2016,6,27,13,15,916.5,112.5,3.4,33.0,975.0,687.65,501.54
2016,6,27,13,30,914.0,112.0,3.5,33.0,960.0,643.02,469.01
2016,6,27,13,45,910.5,110.5,3.6,33.0,938.0,595.83,433.79
2016,6,27,14,0,907.0,109.0,3.7,33.0,916.0,547.69,396.87
2016,6,27,14,15,900.5,108.0,3.75,32.5,887.5,497.79,358.25
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,447.59,318.2
2016,6,27,14,45,887.0,105.0,3.85,32.0,825.0,396.38,275.72
2016,6,27,15,0,880.0,103.0,3.9,32.0,791.0,345.34,232.65
2016,6,27,15,15,869.0,101.0,3.9,31.5,751.0,293.66,189.43
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,242.93,147.67
2016,6,27,15,45,846.0,96.0,3.95,31.0,667.5,192.51,108.44
2016,6,27,16,0,834.0,93.0,4.0,31.0,624.0,143.51,75.73
2016,6,27,16,15,815.5,90.0,3.95,30.0,576.5,86.15,46.53
2016,6,27,16,30,797.0,87.0,3.9,29.0,529.0,60.43,44.84
2016,6,27,16,45,775.5,83.0,3.85,28.5,479.5,59.18,44.06
2016,6,27,17,0,754.0,79.0,3.8,28.0,430.0,57.81,43.17
2016,6,27,17,15,722.5,75.0,3.65,27.0,379.5,56.27,42.2
2016,6,27,17,30,691.0,71.0,3.5,26.0,329.0,54.65,41.14
2016,6,27,17,45,649.5,65.5,3.35,25.0,279.0,47.15,34.96
2016,6,27,18,0,608.0,60.0,3.2,24.0,229.0,44.35,32.68
2016,6,27,18,15,544.5,53.5,2.9,23.0,181.5,40.53,29.39
2016,6,27,18,30,481.0,47.0,2.6,22.0,134.0,36.61,25.83
2016,6,27,18,45,385.0,37.5,2.3,21.0,93.5,29.83,19.59
2016,6,27,19,0,289.0,28.0,2.0,20.0,53.0,22.81,11.9
2016,6,27,19,15,144.5,14.0,2.0,19.5,26.5,11.23,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,17.0,2.2,14.5,33.0,130.12,47.51
2016,6,28,5,30,293.0,34.0,2.2,15.0,66.0,256.67,200.85
2016,6,28,5,45,382.5,43.5,2.25,15.5,107.5,339.38,276.83
2016,6,28,6,0,472.0,53.0,2.3,16.0,149.0,429.33,353.52
2016,6,28,6,15,531.0,60.0,2.25,16.5,196.0,500.03,411.26
2016,6,28,6,30,590.0,67.0,2.2,17.0,243.0,573.94,468.07
2016,6,28,6,45,634.0,72.0,2.15,18.0,293.0,635.77,512.14
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,698.81,555.03
2016,6,28,7,15,709.0,81.0,2.05,19.5,393.5,745.45,585.34
2016,6,28,7,30,740.0,85.0,2.0,20.0,444.0,796.53,617.88
2016,6,28,7,45,764.5,88.0,2.0,21.0,493.0,839.51,642.98
2016,6,28,8,0,789.0,91.0,2.0,22.0,542.0,881.03,666.45
2016,6,28,8,15,806.5,94.0,2.0,22.5,589.0,914.04,684.97
2016,6,28,8,30,824.0,97.0,2.0,23.0,636.0,944.82,701.83
2016,6,28,8,45,838.5,99.0,2.05,23.5,679.0,958.66,707.99
2016,6,28,9,0,853.0,101.0,2.1,24.0,722.0,980.1,719.34
2016,6,28,9,15,863.5,102.5,2.1,24.5,761.0,994.12,725.25
2016,6,28,9,30,874.0,104.0,2.1,25.0,800.0,1005.16,729.38
2016,6,28,9,45,885.0,104.0,2.15,26.0,834.0,1011.94,730.07
2016,6,28,10,0,896.0,104.0,2.2,27.0,868.0,1015.57,728.89
2016,6,28,10,15,902.0,105.5,2.3,27.5,895.5,1012.57,725.65
2016,6,28,10,30,908.0,107.0,2.4,28.0,923.0,1006.29,720.49
2016,6,28,10,45,912.5,107.5,2.5,28.5,943.5,994.28,711.79
2016,6,28,11,0,917.0,108.0,2.6,29.0,964.0,979.09,701.19
2016,6,28,11,15,919.5,108.5,2.7,29.0,978.0,958.94,688.84
2016,6,28,11,30,922.0,109.0,2.8,29.0,992.0,935.83,674.58
2016,6,28,11,45,923.0,110.0,2.9,29.0,998.5,909.04,657.87
2016,6,28,12,0,924.0,111.0,3.0,29.0,1005.0,879.63,639.35
2016,6,28,12,15,924.0,110.5,3.1,29.0,1004.5,845.66,617.66
2016,6,28,12,30,924.0,110.0,3.2,29.0,1004.0,809.54,594.34
2016,6,28,12,45,913.0,116.0,3.3,29.0,993.0,768.78,567.62
2016,6,28,13,0,902.0,122.0,3.4,29.0,982.0,726.78,538.27
2016,6,28,13,15,899.0,121.5,3.45,29.0,967.0,683.83,507.01
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,639.56,474.06
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.5,592.83,438.5
2016,6,28,14,0,888.0,118.0,3.6,29.0,909.0,545.22,401.34
2016,6,28,14,15,882.0,116.5,3.55,28.5,880.5,496.01,362.53
2016,6,28,14,30,876.0,115.0,3.5,28.0,852.0,446.47,322.33
2016,6,28,14,45,868.5,112.5,3.5,28.0,818.0,395.56,279.57
2016,6,28,15,0,861.0,110.0,3.5,28.0,784.0,344.87,236.29
2016,6,28,15,15,850.0,108.0,3.45,27.5,744.5,294.08,193.25
2016,6,28,15,30,839.0,106.0,3.4,27.0,705.0,244.25,151.69
2016,6,28,15,45,826.5,102.5,3.35,26.5,661.5,185.34,105.59
2016,6,28,16,0,814.0,99.0,3.3,26.0,618.0,136.54,72.47
2016,6,28,16,15,795.5,96.0,3.25,25.5,570.5,89.63,50.56
2016,6,28,16,30,777.0,93.0,3.2,25.0,523.0,64.43,48.99
2016,6,28,16,45,755.5,88.5,3.15,24.5,474.0,63.0,48.06
2016,6,28,17,0,734.0,84.0,3.1,24.0,425.0,61.43,47.0
2016,6,28,17,15,701.5,79.5,3.0,23.0,375.0,54.23,41.19
2016,6,28,17,30,669.0,75.0,2.9,22.0,325.0,52.6,40.08
2016,6,28,17,45,627.5,69.0,2.85,21.0,275.5,49.68,37.78
2016,6,28,18,0,586.0,63.0,2.8,20.0,226.0,46.62,35.25
2016,6,28,18,15,521.0,56.0,2.75,19.0,179.0,42.5,31.64
2016,6,28,18,30,456.0,49.0,2.7,18.0,132.0,38.26,27.74
2016,6,28,18,45,360.5,39.0,2.65,17.5,92.0,31.12,21.02
2016,6,28,19,0,265.0,29.0,2.6,17.0,52.0,23.71,12.79
2016,6,28,19,15,132.5,14.5,2.6,16.5,26.0,11.67,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,147.41,49.05
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,297.04,233.66
2016,6,29,5,45,455.5,39.0,3.45,14.5,113.5,381.16,313.0
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,472.65,392.04
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.5,543.9,450.34
2016,6,29,6,30,662.0,59.0,3.5,16.0,256.0,613.57,504.69
2016,6,29,6,45,518.5,94.0,3.55,16.5,266.0,569.29,468.88
2016,6,29,7,0,375.0,129.0,3.6,17.0,276.0,500.99,411.96
2016,6,29,7,15,384.0,148.0,3.6,17.0,316.5,541.37,442.64
2016,6,29,7,30,393.0,167.0,3.6,17.0,357.0,580.67,471.27
2016,6,29,7,45,282.5,207.5,3.6,17.5,352.0,515.6,415.97
2016,6,29,8,0,172.0,248.0,3.6,18.0,347.0,443.78,355.51
2016,6,29,8,15,525.5,165.5,3.6,18.5,502.5,724.04,574.76
2016,6,29,8,30,879.0,83.0,3.6,19.0,658.0,971.38,746.35
2016,6,29,8,45,892.0,85.0,3.65,19.5,702.0,994.93,757.43
2016,6,29,9,0,905.0,87.0,3.7,20.0,746.0,1015.64,768.44
2016,6,29,9,15,915.0,88.5,3.7,20.5,785.5,1029.75,774.67
2016,6,29,9,30,925.0,90.0,3.7,21.0,825.0,1040.69,778.9
2016,6,29,9,45,927.5,94.0,3.75,21.5,857.5,1043.6,778.29
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1043.09,775.6
2016,6,29,10,15,936.0,99.0,3.8,22.0,918.0,1039.43,772.14
2016,6,29,10,30,942.0,100.0,3.8,22.0,946.0,1032.41,766.62
2016,6,29,10,45,946.5,101.0,3.85,22.5,967.5,1020.57,756.93
2016,6,29,11,0,951.0,102.0,3.9,23.0,989.0,1005.42,745.2
2016,6,29,11,15,953.5,102.5,3.9,23.0,1003.5,984.69,731.0
2016,6,29,11,30,956.0,103.0,3.9,23.0,1018.0,960.9,714.83
2016,6,29,11,45,957.5,103.0,3.95,23.0,1024.5,932.84,696.12
2016,6,29,12,0,959.0,103.0,4.0,23.0,1031.0,902.06,675.53
2016,6,29,12,15,959.0,103.0,4.05,22.5,1030.5,867.53,653.55
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,830.71,629.78
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.5,789.23,601.28
2016,6,29,13,0,944.0,110.0,4.2,22.0,1011.0,746.24,570.35
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.5,701.96,537.84
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,656.24,503.37
2016,6,29,13,45,934.5,108.5,4.25,21.0,958.0,608.13,465.34
2016,6,29,14,0,930.0,108.0,4.3,21.0,936.0,559.1,425.6
2016,6,29,14,15,924.0,107.0,4.25,20.5,907.0,508.28,384.02
2016,6,29,14,30,918.0,106.0,4.2,20.0,878.0,457.08,340.91
2016,6,29,14,45,910.0,104.5,4.2,20.0,843.0,404.63,295.23
2016,6,29,15,0,902.0,103.0,4.2,20.0,808.0,352.41,249.0
2016,6,29,15,15,891.0,101.0,4.15,19.5,767.5,299.53,202.59
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,247.59,157.73
2016,6,29,15,45,866.5,96.5,4.05,19.0,682.5,196.08,115.77
2016,6,29,16,0,853.0,94.0,4.0,19.0,638.0,146.15,80.89
2016,6,29,16,15,835.0,91.5,3.95,18.5,589.5,88.12,49.98
2016,6,29,16,30,817.0,89.0,3.9,18.0,541.0,62.01,48.35
2016,6,29,16,45,793.5,85.0,3.85,17.5,490.5,60.78,47.57
2016,6,29,17,0,770.0,81.0,3.8,17.0,440.0,59.45,46.67
2016,6,29,17,15,738.0,77.0,3.75,16.5,388.0,57.95,45.6
2016,6,29,17,30,706.0,73.0,3.7,16.0,336.0,56.39,44.45
2016,6,29,17,45,661.0,68.0,3.65,15.5,285.0,49.11,38.16
2016,6,29,18,0,616.0,63.0,3.6,15.0,234.0,46.77,36.13
2016,6,29,18,15,550.0,56.0,3.5,14.5,185.5,42.62,32.36
2016,6,29,18,30,484.0,49.0,3.4,14.0,137.0,38.35,28.31
2016,6,29,18,45,382.0,39.5,3.35,13.5,95.5,31.63,21.85
2016,6,29,19,0,280.0,30.0,3.3,13.0,54.0,24.68,13.81
2016,6,29,19,15,140.0,15.0,3.25,13.0,27.0,12.14,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.5,17.0,2.9,13.0,33.0,131.84,37.3
2016,6,30,5,30,303.0,34.0,2.9,13.0,66.0,262.16,205.93
2016,6,30,5,45,398.5,43.5,2.95,13.5,109.0,349.18,287.31
2016,6,30,6,0,494.0,53.0,3.0,14.0,152.0,443.9,369.04
2016,6,30,6,15,555.5,59.5,2.9,14.5,200.5,516.66,429.12
2016,6,30,6,30,617.0,66.0,2.8,15.0,249.0,592.75,488.3
2016,6,30,6,45,310.5,97.0,2.75,15.5,189.5,397.46,330.35
2016,6,30,7,0,4.0,128.0,2.7,16.0,130.0,126.48,100.71
2016,6,30,7,15,13.5,151.5,2.6,16.5,158.0,158.13,127.13
2016,6,30,7,30,23.0,175.0,2.5,17.0,186.0,190.0,152.75
2016,6,30,7,45,112.5,210.0,2.45,18.0,273.5,343.25,276.59
2016,6,30,8,0,202.0,245.0,2.4,19.0,361.0,468.56,372.68
2016,6,30,8,15,521.5,172.5,2.3,19.5,504.5,728.46,569.67
2016,6,30,8,30,841.0,100.0,2.2,20.0,648.0,964.75,727.59
2016,6,30,8,45,852.0,103.5,2.1,21.0,691.5,976.96,727.39
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,996.71,734.48
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,1011.8,740.41
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,1023.85,744.45
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,1031.06,746.17
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,1035.05,746.03
2016,6,30,10,15,914.0,112.5,1.95,24.5,912.0,1031.86,742.18
2016,6,30,10,30,920.0,114.0,2.0,25.0,940.0,1025.34,736.45
2016,6,30,10,45,923.5,115.5,2.1,25.5,961.0,1013.08,727.83
2016,6,30,11,0,927.0,117.0,2.2,26.0,982.0,997.59,717.25
2016,6,30,11,15,930.0,117.5,2.3,26.0,996.0,977.52,705.19
2016,6,30,11,30,933.0,118.0,2.4,26.0,1010.0,954.43,691.16
2016,6,30,11,45,934.0,118.5,2.5,26.5,1016.5,926.71,672.72
2016,6,30,12,0,935.0,119.0,2.6,27.0,1023.0,896.36,652.5
2016,6,30,12,15,934.5,119.0,2.65,27.0,1022.5,861.92,630.39
2016,6,30,12,30,934.0,119.0,2.7,27.0,1022.0,825.31,606.68
2016,6,30,12,45,924.5,123.5,2.8,27.5,1011.0,783.82,578.6
2016,6,30,13,0,915.0,128.0,2.9,28.0,1000.0,741.03,547.81
2016,6,30,13,15,911.5,127.5,2.95,28.0,984.5,697.11,516.13
2016,6,30,13,30,908.0,127.0,3.0,28.0,969.0,651.9,482.75
2016,6,30,13,45,902.5,126.0,3.15,28.0,946.0,604.07,446.92
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,555.48,409.42
2016,6,30,14,15,890.0,123.5,3.35,27.5,894.0,505.26,370.12
2016,6,30,14,30,883.0,122.0,3.4,27.0,865.0,454.8,329.4
2016,6,30,14,45,873.0,120.5,3.45,27.0,829.5,403.25,286.17
2016,6,30,15,0,863.0,119.0,3.5,27.0,794.0,352.15,242.58
2016,6,30,15,15,851.0,116.5,3.45,26.5,753.5,300.51,198.83
2016,6,30,15,30,839.0,114.0,3.4,26.0,713.0,241.7,150.33
2016,6,30,15,45,822.5,111.5,3.4,26.0,668.0,191.32,110.63
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,142.98,77.82
2016,6,30,16,15,786.0,105.5,3.35,25.5,575.0,95.98,55.8
2016,6,30,16,30,766.0,102.0,3.3,25.0,527.0,70.78,54.32
2016,6,30,16,45,739.5,98.0,3.3,24.5,476.5,69.93,53.93
2016,6,30,17,0,713.0,94.0,3.3,24.0,426.0,62.45,47.87
2016,6,30,17,15,678.0,89.0,3.2,23.0,375.0,60.86,46.87
2016,6,30,17,30,643.0,84.0,3.1,22.0,324.0,59.16,45.74
2016,6,30,17,45,595.5,77.5,3.05,21.5,273.5,56.12,43.27
2016,6,30,18,0,548.0,71.0,3.0,21.0,223.0,52.94,40.58
2016,6,30,18,15,479.5,62.5,2.95,20.0,176.5,47.84,36.14
2016,6,30,18,30,411.0,54.0,2.9,19.0,130.0,42.55,31.32
2016,6,30,18,45,308.5,42.5,2.85,18.0,90.0,32.87,22.45
2016,6,30,19,0,206.0,31.0,2.8,17.0,50.0,24.26,13.18
2016,6,30,19,15,103.0,15.5,2.85,16.5,25.0,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,17.5,3.35,13.5,31.0,115.68,25.82
2016,7,1,5,30,260.0,35.0,3.4,14.0,62.0,235.94,183.96
2016,7,1,5,45,356.0,45.5,3.5,14.5,104.0,323.29,265.41
2016,7,1,6,0,452.0,56.0,3.6,15.0,146.0,417.87,347.26
2016,7,1,6,15,515.0,63.5,3.6,15.5,193.5,491.56,409.2
2016,7,1,6,30,578.0,71.0,3.6,16.0,241.0,568.7,470.23
2016,7,1,6,45,624.0,76.0,3.65,16.5,291.5,631.87,518.04
2016,7,1,7,0,670.0,81.0,3.7,17.0,342.0,696.33,565.08
2016,7,1,7,15,702.0,85.5,3.65,17.5,393.0,748.82,601.2
2016,7,1,7,30,734.0,90.0,3.6,18.0,444.0,796.2,632.52
2016,7,1,7,45,759.5,93.5,3.55,18.5,494.0,840.71,660.94
2016,7,1,8,0,785.0,97.0,3.5,19.0,544.0,883.78,687.68
2016,7,1,8,15,803.5,100.0,3.5,19.5,591.0,917.78,707.84
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,949.55,726.26
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,974.19,739.62
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,985.54,743.96
2016,7,1,9,15,863.5,109.5,3.45,21.5,765.5,1001.68,751.35
2016,7,1,9,30,875.0,112.0,3.4,22.0,805.0,1014.79,756.7
2016,7,1,9,45,883.5,113.0,3.4,22.5,839.0,1020.1,757.34
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,1022.23,756.08
2016,7,1,10,15,898.5,115.5,3.4,23.5,901.0,1019.63,751.87
2016,7,1,10,30,905.0,117.0,3.4,24.0,929.0,1013.75,745.7
2016,7,1,10,45,909.5,118.0,3.45,24.5,950.0,1002.15,736.3
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,987.35,724.98
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.5,967.55,711.87
2016,7,1,11,30,920.0,120.0,3.6,25.0,1000.0,944.76,696.85
2016,7,1,11,45,921.5,120.0,3.7,25.0,1007.0,917.37,679.05
2016,7,1,12,0,923.0,120.0,3.8,25.0,1014.0,887.36,659.43
2016,7,1,12,15,923.0,120.0,3.85,25.0,1013.0,853.72,636.96
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,817.9,612.89
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,778.05,584.9
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,736.65,554.15
2016,7,1,13,15,910.0,123.0,4.1,25.5,978.5,692.79,522.49
2016,7,1,13,30,907.0,122.0,4.1,25.0,963.0,647.61,489.02
2016,7,1,13,45,902.5,121.0,4.15,25.0,940.5,600.43,452.35
2016,7,1,14,0,898.0,120.0,4.2,25.0,918.0,552.39,414.06
2016,7,1,14,15,891.0,118.5,4.2,24.5,889.0,502.15,373.78
2016,7,1,14,30,884.0,117.0,4.2,24.0,860.0,451.69,332.13
2016,7,1,14,45,875.0,115.0,4.25,24.0,825.0,400.11,288.06
