Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,866.0,113.0,4.3,24.0,790.0,348.89,243.55
2016,7,1,15,15,854.0,111.0,4.25,23.5,750.0,297.48,199.22
2016,7,1,15,30,842.0,109.0,4.2,23.0,710.0,238.72,149.94
2016,7,1,15,45,826.5,106.5,4.2,22.5,665.5,188.32,109.79
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,139.84,76.48
2016,7,1,16,15,791.5,101.0,4.15,21.5,573.0,92.93,54.22
2016,7,1,16,30,772.0,98.0,4.1,21.0,525.0,67.95,52.83
2016,7,1,16,45,746.0,94.0,4.05,20.5,475.0,66.99,52.31
2016,7,1,17,0,720.0,90.0,4.0,20.0,425.0,59.74,46.34
2016,7,1,17,15,685.5,85.0,3.9,19.5,374.0,58.03,45.11
2016,7,1,17,30,651.0,80.0,3.8,19.0,323.0,56.2,43.73
2016,7,1,17,45,603.5,74.0,3.7,18.5,273.0,53.42,41.46
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,50.52,38.97
2016,7,1,18,15,489.0,60.0,3.5,17.5,176.0,45.75,34.69
2016,7,1,18,30,422.0,52.0,3.4,17.0,129.0,40.81,30.07
2016,7,1,18,45,320.5,41.0,3.3,16.5,89.0,32.87,22.6
2016,7,1,19,0,219.0,30.0,3.2,16.0,49.0,23.49,12.61
2016,7,1,19,15,109.5,15.0,3.1,15.5,24.5,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,112.36,17.97
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,230.02,178.59
2016,7,2,5,45,342.0,45.0,3.45,14.5,100.5,313.31,257.03
2016,7,2,6,0,431.0,56.0,3.6,15.0,141.0,402.91,334.94
2016,7,2,6,15,492.5,64.0,3.6,15.5,188.0,475.27,396.06
2016,7,2,6,30,554.0,72.0,3.6,16.0,235.0,551.03,456.42
2016,7,2,6,45,595.5,79.0,3.65,16.5,284.0,612.34,503.05
2016,7,2,7,0,637.0,86.0,3.7,17.0,333.0,674.73,548.83
2016,7,2,7,15,670.0,91.0,3.7,17.5,383.0,727.8,585.91
2016,7,2,7,30,703.0,96.0,3.7,18.0,433.0,780.65,621.77
2016,7,2,7,45,725.0,101.0,3.7,19.0,482.0,822.75,647.68
2016,7,2,8,0,747.0,106.0,3.7,20.0,531.0,858.33,668.33
2016,7,2,8,15,766.0,109.5,3.65,20.5,577.5,892.75,688.79
2016,7,2,8,30,785.0,113.0,3.6,21.0,624.0,925.03,707.45
2016,7,2,8,45,798.5,117.0,3.55,21.5,667.0,950.08,720.91
2016,7,2,9,0,812.0,121.0,3.5,22.0,710.0,972.44,732.48
2016,7,2,9,15,823.5,123.5,3.5,22.5,748.5,988.21,739.93
2016,7,2,9,30,835.0,126.0,3.5,23.0,787.0,1000.99,745.48
2016,7,2,9,45,843.5,128.0,3.55,23.5,820.5,995.9,739.6
2016,7,2,10,0,852.0,130.0,3.6,24.0,854.0,999.0,739.48
2016,7,2,10,15,859.0,131.5,3.6,24.0,881.5,996.93,737.09
2016,7,2,10,30,866.0,133.0,3.6,24.0,909.0,991.69,732.77
2016,7,2,10,45,869.5,135.0,3.65,24.5,930.0,980.36,723.49
2016,7,2,11,0,873.0,137.0,3.7,25.0,951.0,965.95,712.33
2016,7,2,11,15,876.5,137.5,3.75,25.0,965.0,947.11,699.72
2016,7,2,11,30,880.0,138.0,3.8,25.0,979.0,925.4,685.26
2016,7,2,11,45,880.5,139.0,3.9,25.5,986.0,898.75,666.44
2016,7,2,12,0,881.0,140.0,4.0,26.0,993.0,869.64,645.98
2016,7,2,12,15,881.0,140.0,4.05,26.0,992.5,837.01,624.1
2016,7,2,12,30,881.0,140.0,4.1,26.0,992.0,802.34,600.72
2016,7,2,12,45,885.5,136.0,4.2,26.0,986.0,765.86,576.04
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,727.35,548.08
2016,7,2,13,15,887.0,131.0,4.35,25.5,965.0,684.36,517.06
2016,7,2,13,30,884.0,130.0,4.4,25.0,950.0,640.1,484.27
2016,7,2,13,45,878.5,129.5,4.45,25.0,927.5,593.71,448.11
2016,7,2,14,0,873.0,129.0,4.5,25.0,905.0,546.58,410.48
2016,7,2,14,15,866.0,127.5,4.5,24.5,877.0,497.46,371.01
2016,7,2,14,30,859.0,126.0,4.5,24.0,849.0,448.14,330.23
2016,7,2,14,45,850.0,124.0,4.55,24.0,814.5,397.73,287.1
2016,7,2,15,0,841.0,122.0,4.6,24.0,780.0,347.69,243.58
2016,7,2,15,15,829.0,119.5,4.55,23.5,740.0,289.55,194.16
2016,7,2,15,30,817.0,117.0,4.5,23.0,700.0,239.52,151.69
2016,7,2,15,45,802.0,114.0,4.5,23.0,656.5,190.08,112.07
2016,7,2,16,0,787.0,111.0,4.5,23.0,613.0,142.52,79.27
2016,7,2,16,15,767.0,107.5,4.4,22.0,565.5,96.45,57.53
2016,7,2,16,30,747.0,104.0,4.3,21.0,518.0,72.06,56.34
2016,7,2,16,45,721.5,99.5,4.25,20.5,468.5,64.02,49.76
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,63.01,49.17
2016,7,2,17,15,662.0,90.0,4.1,19.5,369.0,61.47,48.1
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,59.83,46.9
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,56.45,44.11
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,52.9,41.06
2016,7,2,18,15,470.5,62.0,3.65,17.5,173.5,47.39,36.13
2016,7,2,18,30,405.0,53.0,3.5,17.0,127.0,41.66,30.81
2016,7,2,18,45,311.0,41.0,3.4,16.5,87.5,32.86,22.59
2016,7,2,19,0,217.0,29.0,3.3,16.0,48.0,22.7,11.96
2016,7,2,19,15,108.5,14.5,3.15,15.5,24.0,11.43,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,113.8,10.08
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,236.04,182.37
2016,7,3,5,45,355.0,43.5,2.95,14.5,101.0,319.82,261.8
2016,7,3,6,0,447.0,54.0,3.1,15.0,142.0,411.33,341.1
2016,7,3,6,15,509.0,62.0,3.1,15.5,189.0,484.53,402.54
2016,7,3,6,30,571.0,70.0,3.1,16.0,236.0,561.23,463.09
2016,7,3,6,45,314.5,109.5,3.1,16.5,204.0,416.75,344.92
2016,7,3,7,0,58.0,149.0,3.1,17.0,172.0,210.82,171.64
2016,7,3,7,15,129.5,172.5,3.1,17.5,232.5,315.38,258.03
2016,7,3,7,30,201.0,196.0,3.1,18.0,293.0,407.98,331.53
2016,7,3,7,45,485.0,147.5,3.15,19.0,414.0,648.53,519.61
2016,7,3,8,0,769.0,99.0,3.2,20.0,535.0,870.45,675.55
2016,7,3,8,15,787.5,102.5,3.2,20.5,582.0,904.82,694.41
2016,7,3,8,30,806.0,106.0,3.2,21.0,629.0,937.01,713.02
2016,7,3,8,45,819.5,109.0,3.2,21.5,672.5,961.23,726.02
2016,7,3,9,0,833.0,112.0,3.2,22.0,716.0,982.72,737.18
2016,7,3,9,15,844.5,114.0,3.2,22.5,754.5,987.34,737.07
2016,7,3,9,30,856.0,116.0,3.2,23.0,793.0,999.85,742.49
2016,7,3,9,45,882.5,108.0,3.25,23.5,832.0,1013.51,749.08
2016,7,3,10,0,909.0,100.0,3.3,24.0,871.0,1024.12,753.72
2016,7,3,10,15,914.5,101.0,3.3,24.5,898.5,1020.24,748.6
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,1013.07,741.62
2016,7,3,10,45,924.0,103.0,3.35,25.5,947.0,1001.16,732.09
2016,7,3,11,0,928.0,104.0,3.4,26.0,968.0,986.03,720.61
2016,7,3,11,15,930.5,104.5,3.45,26.0,982.5,965.85,707.34
2016,7,3,11,30,933.0,105.0,3.5,26.0,997.0,942.67,692.15
2016,7,3,11,45,934.0,105.5,3.55,26.5,1003.5,915.3,672.85
2016,7,3,12,0,935.0,106.0,3.6,27.0,1010.0,885.28,651.83
2016,7,3,12,15,934.5,106.0,3.65,27.0,1009.5,851.13,629.27
2016,7,3,12,30,934.0,106.0,3.7,27.0,1009.0,814.78,605.1
2016,7,3,12,45,917.0,116.0,3.75,27.0,996.0,772.66,576.78
2016,7,3,13,0,900.0,126.0,3.8,27.0,983.0,729.57,545.96
2016,7,3,13,15,896.5,125.0,3.85,27.0,967.5,685.9,513.8
2016,7,3,13,30,893.0,124.0,3.9,27.0,952.0,640.97,479.97
2016,7,3,13,45,888.5,123.0,3.95,27.0,930.0,594.39,444.09
2016,7,3,14,0,884.0,122.0,4.0,27.0,908.0,546.96,406.62
2016,7,3,14,15,877.0,120.5,4.0,26.5,879.0,497.36,367.21
2016,7,3,14,30,870.0,119.0,4.0,26.0,850.0,447.53,326.45
2016,7,3,14,45,861.5,117.0,4.0,26.0,815.5,396.78,283.38
2016,7,3,15,0,853.0,115.0,4.0,26.0,781.0,346.34,239.88
2016,7,3,15,15,841.0,112.5,3.95,25.5,741.5,295.19,196.21
2016,7,3,15,30,829.0,110.0,3.9,25.0,702.0,236.72,147.65
2016,7,3,15,45,815.0,107.0,3.9,25.0,658.0,186.8,107.96
2016,7,3,16,0,801.0,104.0,3.9,25.0,614.0,138.64,75.01
2016,7,3,16,15,781.5,100.5,3.85,24.5,566.5,91.83,53.03
2016,7,3,16,30,762.0,97.0,3.8,24.0,519.0,67.15,51.49
2016,7,3,16,45,738.0,93.0,3.75,23.5,470.0,66.18,50.98
2016,7,3,17,0,714.0,89.0,3.7,23.0,421.0,59.02,45.14
2016,7,3,17,15,680.5,84.0,3.6,22.0,370.5,57.29,44.0
2016,7,3,17,30,647.0,79.0,3.5,21.0,320.0,55.44,42.71
2016,7,3,17,45,602.5,72.5,3.4,20.5,270.5,52.26,40.11
2016,7,3,18,0,558.0,66.0,3.3,20.0,221.0,48.93,37.25
2016,7,3,18,15,493.0,58.0,3.15,19.0,174.5,44.1,33.03
2016,7,3,18,30,428.0,50.0,3.0,18.0,128.0,39.09,28.45
2016,7,3,18,45,333.0,39.5,2.9,17.5,88.5,31.56,21.37
2016,7,3,19,0,238.0,29.0,2.8,17.0,49.0,23.73,12.63
2016,7,3,19,15,119.0,14.5,2.8,16.5,24.5,11.44,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,123.48,1.02
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,250.16,192.57
2016,7,4,5,45,385.5,40.0,3.05,14.5,101.5,335.25,274.32
2016,7,4,6,0,481.0,49.0,3.2,15.0,143.0,428.33,355.1
2016,7,4,6,15,541.5,55.5,3.2,15.5,190.5,499.51,414.5
2016,7,4,6,30,602.0,62.0,3.2,16.0,238.0,574.11,473.33
2016,7,4,6,45,311.0,99.5,3.2,16.5,191.5,400.71,332.47
2016,7,4,7,0,20.0,137.0,3.2,17.0,145.0,150.84,121.18
2016,7,4,7,15,86.0,168.0,3.15,17.5,208.0,255.7,208.95
2016,7,4,7,30,152.0,199.0,3.1,18.0,271.0,367.89,298.74
2016,7,4,7,45,479.5,141.5,3.1,19.0,405.5,635.83,510.32
2016,7,4,8,0,807.0,84.0,3.1,20.0,540.0,887.32,686.97
2016,7,4,8,15,824.5,86.5,3.1,20.5,587.5,910.5,697.58
2016,7,4,8,30,842.0,89.0,3.1,21.0,635.0,941.14,715.13
2016,7,4,8,45,857.5,90.5,3.15,21.5,679.0,966.18,729.01
2016,7,4,9,0,873.0,92.0,3.2,22.0,723.0,988.58,741.11
2016,7,4,9,15,883.5,94.0,3.25,22.5,762.5,1003.68,748.36
2016,7,4,9,30,894.0,96.0,3.3,23.0,802.0,1015.7,753.7
2016,7,4,9,45,891.0,103.5,3.35,23.5,833.0,1017.03,752.09
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,1014.88,748.42
2016,7,4,10,15,894.5,112.0,3.5,24.0,892.0,1011.96,746.25
2016,7,4,10,30,901.0,113.0,3.6,24.0,920.0,1005.78,742.04
2016,7,4,10,45,904.5,115.0,3.7,24.5,941.0,994.45,733.1
2016,7,4,11,0,908.0,117.0,3.8,25.0,962.0,979.91,722.17
2016,7,4,11,15,911.0,117.5,3.9,25.0,976.5,960.35,709.39
2016,7,4,11,30,914.0,118.0,4.0,25.0,991.0,937.82,694.66
2016,7,4,11,45,914.0,119.5,4.1,25.0,997.5,910.72,676.83
2016,7,4,12,0,914.0,121.0,4.2,25.0,1004.0,881.05,657.2
2016,7,4,12,15,914.0,121.0,4.25,25.0,1003.5,847.7,634.73
2016,7,4,12,30,914.0,121.0,4.3,25.0,1003.0,812.2,610.66
2016,7,4,12,45,918.5,116.5,4.35,25.0,997.0,774.25,584.74
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,734.17,555.94
2016,7,4,13,15,920.0,111.5,4.4,25.0,976.0,690.41,523.01
2016,7,4,13,30,917.0,111.0,4.4,25.0,961.0,645.27,488.37
2016,7,4,13,45,913.0,109.5,4.45,25.0,939.0,597.59,451.2
2016,7,4,14,0,909.0,108.0,4.5,25.0,917.0,548.99,412.38
2016,7,4,14,15,902.5,107.0,4.45,24.5,888.0,498.88,371.88
2016,7,4,14,30,896.0,106.0,4.4,24.0,859.0,448.46,329.96
2016,7,4,14,45,887.0,104.5,4.4,24.0,824.5,396.66,285.48
2016,7,4,15,0,878.0,103.0,4.4,24.0,790.0,345.21,240.58
2016,7,4,15,15,867.0,101.0,4.35,23.5,750.0,293.45,195.74
2016,7,4,15,30,856.0,99.0,4.3,23.0,710.0,242.62,152.46
2016,7,4,15,45,841.5,97.0,4.25,23.0,665.5,192.42,112.2
2016,7,4,16,0,827.0,95.0,4.2,23.0,621.0,134.45,71.36
2016,7,4,16,15,808.0,92.0,4.15,22.5,573.5,86.65,48.92
2016,7,4,16,30,789.0,89.0,4.1,22.0,526.0,61.76,47.34
2016,7,4,16,45,764.0,85.5,4.05,21.5,476.0,60.9,46.89
2016,7,4,17,0,739.0,82.0,4.0,21.0,426.0,59.97,46.36
2016,7,4,17,15,706.0,77.5,3.85,20.0,375.0,58.13,45.11
2016,7,4,17,30,673.0,73.0,3.7,19.0,324.0,51.19,39.36
2016,7,4,17,45,625.5,68.0,3.6,18.5,274.0,48.94,37.54
2016,7,4,18,0,578.0,63.0,3.5,18.0,224.0,46.62,35.55
2016,7,4,18,15,513.0,55.5,3.4,17.5,177.0,42.1,31.49
2016,7,4,18,30,448.0,48.0,3.3,17.0,130.0,37.43,27.11
2016,7,4,18,45,347.0,38.0,3.2,16.5,89.5,30.26,20.34
2016,7,4,19,0,246.0,28.0,3.1,16.0,49.0,22.82,11.94
2016,7,4,19,15,123.0,14.0,3.0,15.5,24.5,11.26,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,121.17,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,246.26,188.53
2016,7,5,5,45,383.0,40.0,3.1,14.5,100.5,333.3,272.54
2016,7,5,6,0,482.0,49.0,3.2,15.0,142.0,428.64,355.2
2016,7,5,6,15,543.0,55.5,3.2,15.5,189.5,500.21,414.99
2016,7,5,6,30,604.0,62.0,3.2,16.0,237.0,575.24,474.18
2016,7,5,6,45,302.0,83.5,3.2,16.5,171.0,371.64,309.49
2016,7,5,7,0,0.0,105.0,3.2,17.0,105.0,97.85,76.58
2016,7,5,7,15,0.0,121.0,3.15,17.5,121.0,113.02,89.08
2016,7,5,7,30,0.0,137.0,3.1,18.0,137.0,128.11,101.0
2016,7,5,7,45,10.5,170.0,3.1,18.5,176.0,170.89,135.69
2016,7,5,8,0,21.0,203.0,3.1,19.0,215.0,213.98,169.89
2016,7,5,8,15,24.5,223.5,3.1,19.0,238.5,236.97,187.62
2016,7,5,8,30,28.0,244.0,3.1,19.0,262.0,276.91,218.51
2016,7,5,8,45,28.5,260.5,3.1,19.5,280.5,292.8,229.72
2016,7,5,9,0,29.0,277.0,3.1,20.0,299.0,308.43,240.7
2016,7,5,9,15,189.5,308.0,3.15,20.5,457.5,518.3,403.75
2016,7,5,9,30,350.0,339.0,3.2,21.0,616.0,727.63,556.15
2016,7,5,9,45,632.5,216.5,3.3,21.5,742.5,897.81,679.45
2016,7,5,10,0,915.0,94.0,3.4,22.0,869.0,1023.41,761.01
2016,7,5,10,15,921.0,95.5,3.5,22.0,897.5,1020.7,757.84
2016,7,5,10,30,927.0,97.0,3.6,22.0,926.0,1014.64,753.69
2016,7,5,10,45,930.5,98.0,3.7,22.5,947.0,1002.31,744.04
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,986.75,732.37
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,967.06,719.43
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,944.31,704.46
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,916.94,686.6
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,886.9,666.8
2016,7,5,12,15,940.5,103.0,4.35,23.0,1011.0,853.45,644.08
2016,7,5,12,30,941.0,103.0,4.4,23.0,1011.0,817.71,619.65
2016,7,5,12,45,933.0,106.5,4.5,23.0,1001.0,776.54,591.59
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,733.94,561.13
2016,7,5,13,15,922.5,109.5,4.6,22.5,976.0,690.42,529.09
2016,7,5,13,30,920.0,109.0,4.6,22.0,961.0,645.48,495.11
2016,7,5,13,45,915.5,108.0,4.65,22.0,939.0,597.78,457.37
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,549.18,417.95
2016,7,5,14,15,905.0,106.0,4.7,21.5,888.5,499.18,377.03
2016,7,5,14,30,899.0,105.0,4.7,21.0,860.0,448.82,334.6
2016,7,5,14,45,891.0,103.0,4.7,21.0,825.5,396.84,289.28
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,345.1,243.46
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,293.19,197.84
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,242.16,153.76
2016,7,5,15,45,849.0,94.5,4.6,19.5,668.0,191.5,112.79
2016,7,5,16,0,836.0,92.0,4.6,19.0,624.0,142.36,78.73
2016,7,5,16,15,818.0,89.5,4.55,18.5,577.0,84.97,48.34
2016,7,5,16,30,800.0,87.0,4.5,18.0,530.0,60.49,47.04
2016,7,5,16,45,778.0,83.0,4.45,18.0,480.5,59.23,46.13
2016,7,5,17,0,756.0,79.0,4.4,18.0,431.0,57.86,45.1
2016,7,5,17,15,724.5,75.0,4.3,17.5,380.0,56.32,44.0
2016,7,5,17,30,693.0,71.0,4.2,17.0,329.0,54.72,42.79
2016,7,5,17,45,649.0,66.0,4.15,16.5,278.5,47.57,36.64
2016,7,5,18,0,605.0,61.0,4.1,16.0,228.0,45.18,34.57
2016,7,5,18,15,540.0,54.0,4.0,15.5,180.5,40.99,30.77
2016,7,5,18,30,475.0,47.0,3.9,15.0,133.0,36.67,26.68
2016,7,5,18,45,368.5,37.5,3.8,14.5,92.0,29.88,20.19
2016,7,5,19,0,262.0,28.0,3.7,14.0,51.0,22.88,12.02
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,16.0,3.65,13.0,28.0,107.78,0.0
2016,7,6,5,30,249.0,32.0,3.7,13.0,56.0,224.53,171.43
2016,7,6,5,45,344.5,42.0,3.75,13.5,96.5,310.36,254.95
2016,7,6,6,0,440.0,52.0,3.8,14.0,137.0,402.98,336.1
2016,7,6,6,15,503.0,59.5,3.8,14.5,183.5,475.83,398.18
2016,7,6,6,30,566.0,67.0,3.8,15.0,230.0,552.3,459.5
2016,7,6,6,45,612.0,72.0,3.8,15.5,279.5,614.91,507.41
2016,7,6,7,0,658.0,77.0,3.8,16.0,329.0,678.93,554.57
2016,7,6,7,15,690.0,81.5,3.75,16.5,379.0,731.11,590.97
2016,7,6,7,30,722.0,86.0,3.7,17.0,429.0,778.61,622.82
2016,7,6,7,45,749.0,88.5,3.65,17.5,478.5,823.07,651.6
2016,7,6,8,0,776.0,91.0,3.6,18.0,528.0,866.22,678.78
2016,7,6,8,15,794.0,94.0,3.55,18.0,575.0,899.75,699.92
2016,7,6,8,30,812.0,97.0,3.5,18.0,622.0,931.09,719.37
2016,7,6,8,45,830.0,98.0,3.5,18.5,666.0,947.34,727.16
2016,7,6,9,0,848.0,99.0,3.5,19.0,710.0,971.33,740.41
2016,7,6,9,15,858.5,100.5,3.55,19.5,749.0,985.64,747.31
2016,7,6,9,30,869.0,102.0,3.6,20.0,788.0,996.98,752.34
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.5,1003.25,754.09
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,1006.33,753.84
2016,7,6,10,15,891.5,107.0,3.75,21.0,883.0,1003.59,751.29
2016,7,6,10,30,898.0,108.0,3.8,21.0,911.0,997.61,746.75
2016,7,6,10,45,905.5,107.0,3.85,21.5,933.0,987.32,738.02
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,973.83,727.3
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.5,954.45,714.12
2016,7,6,11,30,919.0,107.0,4.0,22.0,984.0,932.07,698.99
2016,7,6,11,45,923.0,106.0,4.05,22.0,992.0,906.31,681.57
2016,7,6,12,0,927.0,105.0,4.1,22.0,1000.0,877.81,662.25
2016,7,6,12,15,927.0,104.5,4.15,22.0,999.5,843.91,639.14
2016,7,6,12,30,927.0,104.0,4.2,22.0,999.0,807.8,614.38
2016,7,6,12,45,922.5,106.0,4.3,22.0,990.0,768.45,587.35
2016,7,6,13,0,918.0,108.0,4.4,22.0,981.0,727.45,557.8
2016,7,6,13,15,914.5,107.0,4.45,22.0,965.5,683.2,524.35
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,637.63,489.12
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,590.2,451.6
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,541.96,412.46
2016,7,6,14,15,893.5,104.0,4.6,21.5,876.5,492.28,371.8
2016,7,6,14,30,887.0,103.0,4.6,21.0,848.0,442.29,329.7
2016,7,6,14,45,877.0,101.5,4.6,21.0,813.0,390.58,284.68
2016,7,6,15,0,867.0,100.0,4.6,21.0,778.0,339.32,239.35
2016,7,6,15,15,855.5,98.5,4.5,20.5,738.0,288.33,194.54
2016,7,6,15,30,844.0,97.0,4.4,20.0,698.0,238.33,151.38
2016,7,6,15,45,829.0,94.5,4.35,19.5,654.0,188.3,111.06
2016,7,6,16,0,814.0,92.0,4.3,19.0,610.0,130.51,69.98
2016,7,6,16,15,795.5,89.5,4.2,18.5,563.5,83.7,47.97
2016,7,6,16,30,777.0,87.0,4.1,18.0,517.0,60.27,46.85
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.5,59.38,46.35
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,58.41,45.76
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.5,56.53,44.36
2016,7,6,17,30,665.0,71.0,3.8,16.0,319.0,49.71,38.55
2016,7,6,17,45,621.0,66.0,3.7,15.5,269.5,47.43,36.67
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,45.06,34.61
2016,7,6,18,15,512.5,54.0,3.5,14.5,174.0,40.9,30.82
2016,7,6,18,30,448.0,47.0,3.4,14.0,128.0,36.61,26.74
2016,7,6,18,45,349.5,37.0,3.35,14.0,88.5,29.42,19.83
2016,7,6,19,0,251.0,27.0,3.3,14.0,49.0,21.95,11.22
2016,7,6,19,15,125.5,13.5,3.25,13.5,24.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.5,121.46,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,57.0,250.95,189.8
2016,7,7,5,45,394.0,36.5,3.35,14.5,97.5,335.35,273.99
2016,7,7,6,0,490.0,45.0,3.4,15.0,138.0,428.09,354.92
2016,7,7,6,15,550.0,51.0,3.35,15.0,185.0,498.29,414.4
2016,7,7,6,30,610.0,57.0,3.3,15.0,232.0,572.0,473.66
2016,7,7,6,45,644.0,63.5,3.3,15.5,280.5,628.51,516.36
2016,7,7,7,0,678.0,70.0,3.3,16.0,329.0,681.39,554.61
2016,7,7,7,15,708.5,74.0,3.35,16.5,378.5,732.62,590.5
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,783.39,625.0
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,827.11,653.54
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,869.53,680.61
2016,7,7,8,15,810.0,84.5,3.55,18.0,574.0,893.1,695.25
2016,7,7,8,30,828.0,87.0,3.6,18.0,621.0,924.13,715.24
2016,7,7,8,45,845.0,87.5,3.65,18.5,665.0,949.41,729.69
2016,7,7,9,0,862.0,88.0,3.7,19.0,709.0,972.17,742.38
2016,7,7,9,15,872.5,89.5,3.75,19.0,747.5,986.81,750.95
2016,7,7,9,30,883.0,91.0,3.8,19.0,786.0,998.44,757.64
2016,7,7,9,45,891.0,92.5,3.9,19.5,820.0,1004.42,759.5
2016,7,7,10,0,899.0,94.0,4.0,20.0,854.0,1007.17,759.34
2016,7,7,10,15,905.0,95.0,4.05,20.0,881.5,1004.11,756.53
2016,7,7,10,30,911.0,96.0,4.1,20.0,909.0,997.78,751.68
2016,7,7,10,45,914.5,97.0,4.2,20.5,930.0,985.76,741.98
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,970.55,730.25
2016,7,7,11,15,921.0,98.5,4.3,21.0,965.5,951.26,716.71
2016,7,7,11,30,924.0,99.0,4.3,21.0,980.0,928.96,701.19
2016,7,7,11,45,924.5,100.0,4.35,21.0,986.5,902.05,682.79
2016,7,7,12,0,925.0,101.0,4.4,21.0,993.0,872.5,662.54
2016,7,7,12,15,925.0,101.0,4.35,21.0,993.0,839.19,639.21
2016,7,7,12,30,925.0,101.0,4.3,21.0,993.0,803.64,614.25
2016,7,7,12,45,914.0,107.0,4.3,21.0,982.0,763.03,585.78
2016,7,7,13,0,903.0,113.0,4.3,21.0,971.0,721.14,554.93
2016,7,7,13,15,900.0,112.5,4.2,21.0,956.5,678.17,521.77
2016,7,7,13,30,897.0,112.0,4.1,21.0,942.0,633.86,486.96
2016,7,7,13,45,893.5,110.5,4.1,21.0,920.5,587.31,449.96
2016,7,7,14,0,890.0,109.0,4.1,21.0,899.0,539.81,411.3
2016,7,7,14,15,883.5,107.5,4.05,20.5,871.0,490.17,370.66
2016,7,7,14,30,877.0,106.0,4.0,20.0,843.0,440.25,328.62
2016,7,7,14,45,870.0,103.5,4.0,20.0,809.0,389.31,284.22
2016,7,7,15,0,863.0,101.0,4.0,20.0,775.0,338.54,239.24
2016,7,7,15,15,852.0,99.5,4.0,19.5,736.0,287.84,194.7
2016,7,7,15,30,841.0,98.0,4.0,19.0,697.0,238.07,151.72
2016,7,7,15,45,828.5,95.0,4.0,19.0,654.0,188.17,111.13
2016,7,7,16,0,816.0,92.0,4.0,19.0,611.0,130.23,69.75
2016,7,7,16,15,495.5,165.0,4.0,18.5,473.0,118.76,82.67
2016,7,7,16,30,175.0,238.0,4.0,18.0,335.0,166.52,137.74
2016,7,7,16,45,455.0,158.0,4.05,17.5,377.0,103.04,84.08
2016,7,7,17,0,735.0,78.0,4.1,17.0,419.0,56.97,44.49
2016,7,7,17,15,703.0,74.0,4.05,16.5,369.0,55.42,43.38
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,49.05,37.96
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,46.36,35.72
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,43.55,33.27
2016,7,7,18,15,523.0,52.5,3.75,14.5,174.5,39.73,29.78
2016,7,7,18,30,459.0,46.0,3.6,14.0,128.0,35.81,26.02
2016,7,7,18,45,361.5,36.5,3.5,13.5,88.5,29.03,19.52
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,22.01,11.21
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,12.28,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,3.2,13.5,27.5,120.3,0.0
2016,7,8,5,30,299.0,27.0,3.3,14.0,55.0,250.14,187.67
2016,7,8,5,45,398.0,34.5,3.45,14.5,95.5,334.89,273.49
2016,7,8,6,0,497.0,42.0,3.6,15.0,136.0,428.31,355.35
2016,7,8,6,15,254.5,70.0,3.55,15.0,118.5,301.94,252.48
2016,7,8,6,30,12.0,98.0,3.5,15.0,101.0,106.4,85.05
2016,7,8,6,45,16.5,116.5,3.5,15.5,122.0,128.08,103.49
2016,7,8,7,0,21.0,135.0,3.5,16.0,143.0,149.84,121.39
2016,7,8,7,15,22.5,153.5,3.45,16.5,163.0,169.11,136.74
2016,7,8,7,30,24.0,172.0,3.4,17.0,183.0,188.3,151.74
2016,7,8,7,45,80.5,207.5,3.35,17.5,251.5,294.19,238.18
2016,7,8,8,0,137.0,243.0,3.3,18.0,320.0,405.32,325.39
2016,7,8,8,15,475.5,164.5,3.25,18.5,465.0,673.4,536.21
2016,7,8,8,30,814.0,86.0,3.2,19.0,610.0,908.91,701.25
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.5,934.24,713.59
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,957.18,725.99
2016,7,8,9,15,569.5,219.5,3.2,20.5,639.0,845.22,644.99
2016,7,8,9,30,287.0,355.0,3.2,21.0,581.0,682.01,519.7
2016,7,8,9,45,589.5,221.0,3.25,21.5,711.0,859.15,652.57
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,992.33,740.0
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.5,989.51,736.33
2016,7,8,10,30,904.0,89.0,3.4,22.0,896.0,983.45,731.8
2016,7,8,10,45,909.0,89.0,3.45,22.5,917.0,972.13,722.5
2016,7,8,11,0,914.0,89.0,3.5,23.0,938.0,957.65,711.25
2016,7,8,11,15,917.0,89.5,3.55,23.0,952.0,938.67,698.48
2016,7,8,11,30,920.0,90.0,3.6,23.0,966.0,916.7,683.74
2016,7,8,11,45,921.5,90.0,3.65,23.5,973.0,890.05,664.57
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,860.75,643.64
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,827.73,621.38
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,792.46,597.45
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,753.03,569.52
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,712.1,539.52
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,669.43,508.51
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,625.34,475.58
2016,7,8,13,45,899.5,96.0,4.15,24.0,912.0,579.05,439.18
2016,7,8,14,0,896.0,95.0,4.2,24.0,891.0,531.79,401.08
2016,7,8,14,15,890.0,94.0,4.2,24.0,863.0,482.59,360.43
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,433.02,318.47
2016,7,8,14,45,876.5,91.5,4.25,24.0,801.5,382.39,274.82
2016,7,8,15,0,869.0,90.0,4.3,24.0,768.0,331.95,230.61
2016,7,8,15,15,858.5,88.5,4.3,23.5,729.5,281.15,186.47
2016,7,8,15,30,848.0,87.0,4.3,23.0,691.0,231.24,143.84
2016,7,8,15,45,835.0,84.5,4.3,23.0,648.0,181.34,103.8
2016,7,8,16,0,822.0,82.0,4.3,23.0,605.0,132.96,70.75
2016,7,8,16,15,805.0,79.5,4.2,22.5,558.5,86.11,49.53
2016,7,8,16,30,788.0,77.0,4.1,22.0,512.0,53.56,40.35
2016,7,8,16,45,766.5,73.5,4.1,21.5,464.0,52.4,39.61
2016,7,8,17,0,745.0,70.0,4.1,21.0,416.0,51.15,38.75
2016,7,8,17,15,714.5,66.5,3.9,20.5,366.5,49.74,37.75
2016,7,8,17,30,684.0,63.0,3.7,20.0,317.0,48.27,36.66
2016,7,8,17,45,644.0,58.0,3.55,19.5,268.0,45.47,34.34
2016,7,8,18,0,604.0,53.0,3.4,19.0,219.0,42.57,31.84
2016,7,8,18,15,541.5,47.0,3.2,18.5,173.0,35.36,25.44
2016,7,8,18,30,479.0,41.0,3.0,18.0,127.0,31.64,21.94
2016,7,8,18,45,384.0,32.5,2.9,17.5,88.0,25.58,16.21
2016,7,8,19,0,289.0,24.0,2.8,17.0,49.0,19.32,8.83
2016,7,8,19,15,144.5,12.0,2.75,16.5,24.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,1.9,14.5,28.0,129.55,0.0
2016,7,9,5,30,344.0,24.0,2.0,15.0,56.0,272.83,201.52
2016,7,9,5,45,434.0,31.0,2.15,16.0,96.0,352.57,284.46
2016,7,9,6,0,524.0,38.0,2.3,17.0,136.0,435.84,356.5
2016,7,9,6,15,581.0,43.0,2.4,17.5,182.5,504.36,412.78
2016,7,9,6,30,638.0,48.0,2.5,18.0,229.0,575.96,468.81
2016,7,9,6,45,319.0,76.0,2.6,18.5,166.5,374.33,308.95
2016,7,9,7,0,0.0,104.0,2.7,19.0,104.0,97.05,75.29
2016,7,9,7,15,14.5,139.0,2.8,19.5,146.0,145.74,115.81
2016,7,9,7,30,29.0,174.0,2.9,20.0,188.0,209.77,167.39
2016,7,9,7,45,34.5,196.5,3.0,21.0,214.5,238.4,188.99
2016,7,9,8,0,40.0,219.0,3.1,22.0,241.0,266.84,210.08
2016,7,9,8,15,123.5,252.0,3.2,22.0,329.5,400.68,315.5
2016,7,9,8,30,207.0,285.0,3.3,22.0,418.0,518.53,405.13
2016,7,9,8,45,537.5,180.0,3.4,22.5,558.5,769.15,594.44
2016,7,9,9,0,868.0,75.0,3.5,23.0,699.0,962.06,724.47
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.5,976.58,731.77
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,988.06,738.6
2016,7,9,9,45,890.0,83.0,3.8,23.5,808.0,992.34,739.3
2016,7,9,10,0,892.0,88.0,3.9,24.0,840.0,993.25,737.92
2016,7,9,10,15,898.5,89.0,4.0,24.0,868.0,990.93,735.98
2016,7,9,10,30,905.0,90.0,4.1,24.0,896.0,985.34,731.98
2016,7,9,10,45,909.5,90.5,4.2,24.5,917.0,974.03,722.86
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,959.54,711.74
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,940.53,698.81
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,918.51,683.92
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,892.18,666.32
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,863.15,647.12
2016,7,9,12,15,926.5,90.0,4.7,25.0,983.0,830.42,625.24
2016,7,9,12,30,927.0,90.0,4.8,25.0,983.0,795.39,601.58
2016,7,9,12,45,924.5,91.0,4.9,25.0,975.5,756.87,575.24
2016,7,9,13,0,922.0,92.0,5.0,25.0,968.0,716.55,546.66
2016,7,9,13,15,919.0,91.5,5.05,24.5,953.0,673.01,514.66
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,628.07,480.72
2016,7,9,13,45,914.5,88.5,5.15,24.0,917.0,581.12,443.42
2016,7,9,14,0,913.0,86.0,5.2,24.0,896.0,533.0,404.25
2016,7,9,14,15,907.0,85.0,5.2,23.5,868.0,483.03,363.22
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,432.67,320.71
2016,7,9,14,45,895.5,82.0,5.2,23.0,807.0,381.55,275.94
2016,7,9,15,0,890.0,80.0,5.2,23.0,774.0,330.41,230.48
2016,7,9,15,15,880.5,78.5,5.15,22.5,735.0,278.82,185.07
2016,7,9,15,30,871.0,77.0,5.1,22.0,696.0,228.03,141.2
2016,7,9,15,45,859.0,75.0,5.1,22.0,653.5,177.49,100.28
2016,7,9,16,0,847.0,73.0,5.1,22.0,611.0,128.36,66.59
2016,7,9,16,15,832.0,70.5,5.0,21.5,565.0,80.37,44.94
2016,7,9,16,30,817.0,68.0,4.9,21.0,519.0,57.32,43.76
2016,7,9,16,45,796.0,66.0,4.85,20.5,470.5,56.15,43.0
2016,7,9,17,0,775.0,64.0,4.8,20.0,422.0,47.08,35.39
2016,7,9,17,15,748.5,61.0,4.7,19.0,373.0,45.87,34.61
2016,7,9,17,30,722.0,58.0,4.6,18.0,324.0,44.62,33.75
2016,7,9,17,45,681.0,54.0,4.5,17.5,275.0,42.44,31.95
2016,7,9,18,0,640.0,50.0,4.4,17.0,226.0,40.21,30.03
2016,7,9,18,15,582.5,45.0,4.2,16.5,179.5,37.01,27.11
2016,7,9,18,30,525.0,40.0,4.0,16.0,133.0,30.98,21.55
2016,7,9,18,45,422.0,32.5,3.8,15.5,92.0,25.7,16.45
2016,7,9,19,0,319.0,25.0,3.6,15.0,51.0,20.31,9.54
2016,7,9,19,15,159.5,12.5,3.5,14.5,25.5,11.37,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,13.5,28.0,126.51,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,56.0,266.49,196.01
2016,7,10,5,45,426.5,34.0,3.4,14.5,98.0,351.96,286.5
2016,7,10,6,0,524.0,42.0,3.6,15.0,140.0,446.09,369.27
2016,7,10,6,15,585.0,48.0,3.55,15.5,188.0,513.22,425.52
2016,7,10,6,30,646.0,54.0,3.5,16.0,236.0,589.56,485.97
2016,7,10,6,45,686.5,58.5,3.5,16.5,286.5,650.31,531.77
2016,7,10,7,0,727.0,63.0,3.5,17.0,337.0,711.9,576.33
2016,7,10,7,15,757.0,66.5,3.5,17.5,388.0,763.53,611.85
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,814.6,645.89
2016,7,10,7,45,810.0,72.5,3.5,18.5,489.5,847.83,666.21
2016,7,10,8,0,833.0,75.0,3.5,19.0,540.0,888.53,691.56
2016,7,10,8,15,850.0,77.5,3.5,19.5,587.5,921.71,711.11
2016,7,10,8,30,867.0,80.0,3.5,20.0,635.0,952.62,728.88
2016,7,10,8,45,881.5,81.5,3.55,20.5,680.0,977.33,742.58
2016,7,10,9,0,896.0,83.0,3.6,21.0,725.0,999.3,754.43
2016,7,10,9,15,906.5,84.5,3.65,21.5,765.0,1014.31,761.61
2016,7,10,9,30,917.0,86.0,3.7,22.0,805.0,1026.19,766.83
2016,7,10,9,45,925.5,86.5,3.75,22.5,839.5,1031.67,767.9
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,1033.85,766.96
2016,7,10,10,15,940.0,88.0,3.85,23.5,903.0,1030.71,762.67
2016,7,10,10,30,946.0,89.0,3.9,24.0,932.0,1024.18,756.33
2016,7,10,10,45,950.0,90.5,3.95,24.5,953.5,1012.83,746.96
2016,7,10,11,0,954.0,92.0,4.0,25.0,975.0,998.13,735.54
2016,7,10,11,15,957.0,92.5,4.05,25.0,990.0,978.22,722.21
2016,7,10,11,30,960.0,93.0,4.1,25.0,1005.0,955.18,706.87
2016,7,10,11,45,961.0,93.0,4.2,25.5,1012.5,926.92,686.94
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,895.9,665.17
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,861.88,642.39
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,825.47,617.84
2016,7,10,12,45,955.0,97.5,4.5,26.0,1011.0,784.46,590.11
2016,7,10,13,0,947.0,102.0,4.6,26.0,1002.0,741.87,560.31
2016,7,10,13,15,944.5,101.5,4.6,26.0,987.0,697.4,526.93
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,651.44,491.72
2016,7,10,13,45,940.0,99.0,4.6,26.0,950.5,603.25,454.04
2016,7,10,14,0,938.0,97.0,4.6,26.0,929.0,553.9,414.5
2016,7,10,14,15,932.0,96.0,4.55,26.0,900.5,502.51,372.28
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,450.72,328.7
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,397.79,283.39
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,344.93,237.39
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,291.83,191.53
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,239.55,147.23
2016,7,10,15,45,881.0,85.5,4.25,25.0,679.0,187.31,105.7
2016,7,10,16,0,869.0,83.0,4.2,25.0,635.0,136.48,71.48
2016,7,10,16,15,852.0,80.5,4.1,24.5,586.5,87.07,49.77
2016,7,10,16,30,835.0,78.0,4.0,24.0,538.0,64.24,49.05
2016,7,10,16,45,812.5,75.0,3.95,23.5,487.5,53.93,40.57
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,53.04,40.05
2016,7,10,17,15,759.5,68.5,3.75,22.5,385.5,51.66,39.08
2016,7,10,17,30,729.0,65.0,3.6,22.0,334.0,50.22,38.03
2016,7,10,17,45,685.5,60.5,3.5,21.5,282.5,47.84,36.1
2016,7,10,18,0,642.0,56.0,3.4,21.0,231.0,45.41,34.03
2016,7,10,18,15,577.0,49.5,3.05,20.0,182.5,37.58,27.19
2016,7,10,18,30,512.0,43.0,2.7,19.0,134.0,33.5,23.44
2016,7,10,18,45,407.0,34.5,2.35,18.5,92.0,27.46,17.69
2016,7,10,19,0,302.0,26.0,2.0,18.0,50.0,21.25,9.92
2016,7,10,19,15,151.0,13.0,2.0,17.5,25.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,121.42,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,256.75,185.23
2016,7,11,5,45,410.5,34.5,1.45,15.0,95.0,342.08,275.07
2016,7,11,6,0,508.0,43.0,1.6,16.0,136.0,436.16,355.52
2016,7,11,6,15,569.5,49.0,1.55,16.5,184.0,507.98,413.84
2016,7,11,6,30,631.0,55.0,1.5,17.0,232.0,578.83,467.97
2016,7,11,6,45,673.5,59.5,1.5,18.0,282.5,640.69,511.97
2016,7,11,7,0,716.0,64.0,1.5,19.0,333.0,703.54,554.5
2016,7,11,7,15,746.0,67.5,1.6,19.5,383.5,754.85,588.98
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,805.63,622.19
2016,7,11,7,45,799.0,74.0,1.8,21.0,484.0,848.44,647.88
2016,7,11,8,0,822.0,77.0,1.9,22.0,534.0,880.32,665.63
2016,7,11,8,15,838.5,79.5,1.95,22.5,581.5,912.79,684.35
2016,7,11,8,30,855.0,82.0,2.0,23.0,629.0,943.01,701.35
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.5,966.57,713.58
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,987.41,724.0
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,1001.82,730.64
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,1013.15,735.42
2016,7,11,9,45,901.5,94.0,2.5,26.5,827.0,1015.77,735.27
2016,7,11,10,0,901.0,100.0,2.6,27.0,859.0,1014.94,733.11
2016,7,11,10,15,907.0,101.0,2.65,27.0,887.0,1011.8,730.57
2016,7,11,10,30,913.0,102.0,2.7,27.0,915.0,1005.37,726.07
2016,7,11,10,45,917.0,103.5,2.75,27.5,936.0,994.21,717.26
2016,7,11,11,0,921.0,105.0,2.8,28.0,957.0,979.8,706.51
2016,7,11,11,15,924.0,105.5,2.85,28.0,971.5,960.31,693.98
2016,7,11,11,30,927.0,106.0,2.9,28.0,986.0,937.78,679.55
2016,7,11,11,45,928.0,106.5,2.95,28.5,993.5,910.6,660.76
2016,7,11,12,0,929.0,107.0,3.0,29.0,1001.0,880.74,640.26
2016,7,11,12,15,929.0,107.0,3.05,29.0,1001.0,847.13,618.51
2016,7,11,12,30,929.0,107.0,3.1,29.0,1001.0,811.26,595.11
2016,7,11,12,45,932.5,103.5,3.2,29.0,995.0,772.89,570.09
2016,7,11,13,0,936.0,100.0,3.3,29.0,989.0,732.36,542.42
2016,7,11,13,15,934.0,99.5,3.4,28.5,974.5,688.69,511.84
2016,7,11,13,30,932.0,99.0,3.5,28.0,960.0,643.5,479.2
2016,7,11,13,45,928.5,98.0,3.6,28.0,938.5,595.73,442.75
2016,7,11,14,0,925.0,97.0,3.7,28.0,917.0,546.93,404.46
2016,7,11,14,15,920.0,96.0,3.75,27.5,889.5,496.6,364.56
2016,7,11,14,30,915.0,95.0,3.8,27.0,862.0,445.78,323.0
