Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,908.0,93.5,3.85,27.0,828.0,393.57,278.68
2016,7,11,15,0,901.0,92.0,3.9,27.0,794.0,341.48,233.7
2016,7,11,15,15,892.0,90.5,3.9,26.5,755.0,289.21,188.86
2016,7,11,15,30,883.0,89.0,3.9,26.0,716.0,237.65,145.42
2016,7,11,15,45,871.5,86.5,3.95,26.0,672.5,185.95,104.6
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,135.61,70.98
2016,7,11,16,15,844.0,81.5,3.95,25.5,581.5,86.65,49.81
2016,7,11,16,30,828.0,79.0,3.9,25.0,534.0,64.84,49.36
2016,7,11,16,45,808.0,75.5,3.85,24.5,484.5,54.27,40.68
2016,7,11,17,0,788.0,72.0,3.8,24.0,435.0,53.05,39.88
2016,7,11,17,15,758.0,68.5,3.65,23.0,384.0,51.67,39.01
2016,7,11,17,30,728.0,65.0,3.5,22.0,333.0,50.24,38.05
2016,7,11,17,45,687.0,60.0,3.4,21.5,282.0,47.46,35.77
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,44.59,33.32
2016,7,11,18,15,582.0,49.0,3.15,20.0,182.5,37.23,26.88
2016,7,11,18,30,518.0,43.0,3.0,19.0,134.0,33.56,23.48
2016,7,11,18,45,415.0,34.0,2.85,18.0,92.0,27.07,17.38
2016,7,11,19,0,312.0,25.0,2.7,17.0,50.0,20.38,9.14
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.5,26.5,103.51,0.0
2016,7,12,5,30,337.0,24.0,3.4,14.0,53.0,268.25,192.16
2016,7,12,5,45,434.0,32.0,3.55,14.5,94.5,353.3,286.96
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,441.59,365.63
2016,7,12,6,15,590.5,45.5,3.7,15.5,184.0,513.07,425.51
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,587.69,484.97
2016,7,12,6,45,690.5,55.0,3.7,16.5,282.0,647.82,530.54
2016,7,12,7,0,731.0,59.0,3.7,17.0,332.0,708.85,574.89
2016,7,12,7,15,760.5,62.0,3.7,17.0,383.0,759.48,611.01
2016,7,12,7,30,790.0,65.0,3.7,17.0,434.0,809.57,645.81
2016,7,12,7,45,811.0,68.0,3.75,17.5,483.5,841.94,665.98
2016,7,12,8,0,832.0,71.0,3.8,18.0,533.0,881.58,691.12
2016,7,12,8,15,849.5,73.5,3.8,18.5,581.0,915.36,711.36
2016,7,12,8,30,867.0,76.0,3.8,19.0,629.0,946.9,729.8
2016,7,12,8,45,879.5,78.0,3.8,19.5,673.0,970.38,742.48
2016,7,12,9,0,892.0,80.0,3.8,20.0,717.0,991.06,753.26
2016,7,12,9,15,902.5,81.5,3.8,20.5,757.0,1006.16,760.26
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,1018.14,765.25
2016,7,12,9,45,921.0,84.5,3.8,21.5,832.0,1024.37,766.5
2016,7,12,10,0,929.0,86.0,3.8,22.0,867.0,1027.25,765.69
2016,7,12,10,15,935.5,87.0,3.8,22.0,896.0,1024.7,762.91
2016,7,12,10,30,942.0,88.0,3.8,22.0,925.0,1018.76,758.05
2016,7,12,10,45,946.5,89.0,3.85,22.0,947.0,1007.48,750.13
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,992.86,740.11
2016,7,12,11,15,954.5,90.5,3.9,22.0,985.0,973.53,726.72
2016,7,12,11,30,958.0,91.0,3.9,22.0,1001.0,951.05,711.3
2016,7,12,11,45,960.0,91.5,3.95,22.5,1009.0,924.21,691.92
2016,7,12,12,0,962.0,92.0,4.0,23.0,1017.0,894.53,670.67
2016,7,12,12,15,963.0,92.0,4.0,23.0,1017.5,860.91,647.75
2016,7,12,12,30,964.0,92.0,4.0,23.0,1018.0,824.84,623.06
2016,7,12,12,45,954.5,97.5,4.0,23.0,1009.0,783.53,594.58
2016,7,12,13,0,945.0,103.0,4.0,23.0,1000.0,740.71,563.85
2016,7,12,13,15,943.0,102.5,4.05,23.0,985.5,696.57,530.69
2016,7,12,13,30,941.0,102.0,4.1,23.0,971.0,650.9,495.59
2016,7,12,13,45,938.5,100.5,4.15,23.0,949.5,602.78,457.8
2016,7,12,14,0,936.0,99.0,4.2,23.0,928.0,553.54,418.12
2016,7,12,14,15,930.0,98.0,4.2,22.5,899.5,502.15,376.38
2016,7,12,14,30,924.0,97.0,4.2,22.0,871.0,450.35,333.04
2016,7,12,14,45,917.0,95.5,4.25,22.0,836.5,397.61,287.3
2016,7,12,15,0,910.0,94.0,4.3,22.0,802.0,344.97,240.91
2016,7,12,15,15,900.0,92.0,4.2,21.5,762.0,291.55,194.17
2016,7,12,15,30,890.0,90.0,4.1,21.0,722.0,238.95,149.05
2016,7,12,15,45,877.0,87.5,4.1,21.0,677.5,186.61,107.04
2016,7,12,16,0,864.0,85.0,4.1,21.0,633.0,135.8,72.64
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.5,86.52,51.21
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,56.11,42.9
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.5,55.35,42.41
2016,7,12,17,0,784.0,74.0,3.7,20.0,435.0,54.53,41.86
2016,7,12,17,15,752.5,70.0,3.55,19.5,383.0,52.82,40.6
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,51.03,39.23
2016,7,12,17,45,678.0,61.0,3.25,18.5,280.0,48.28,36.96
2016,7,12,18,0,635.0,56.0,3.1,18.0,229.0,41.58,31.1
2016,7,12,18,15,569.0,49.5,2.85,17.5,180.0,37.62,27.52
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,33.55,23.68
2016,7,12,18,45,397.0,34.0,2.35,16.5,89.5,27.07,17.49
2016,7,12,19,0,291.0,25.0,2.1,16.0,48.0,20.4,8.99
2016,7,12,19,15,145.5,12.5,2.1,15.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,98.85,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,257.61,180.85
2016,7,13,5,45,420.5,33.5,2.5,14.5,94.0,346.51,279.94
2016,7,13,6,0,522.0,42.0,2.6,15.0,136.0,443.53,364.83
2016,7,13,6,15,585.0,48.0,2.55,15.5,184.5,516.91,425.7
2016,7,13,6,30,648.0,54.0,2.5,16.0,233.0,589.49,482.56
2016,7,13,6,45,691.0,58.5,2.45,17.0,284.5,652.35,528.18
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,716.21,572.22
2016,7,13,7,15,764.5,66.5,2.35,18.5,388.0,768.54,606.99
2016,7,13,7,30,795.0,70.0,2.3,19.0,440.0,820.32,640.19
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.5,863.66,665.15
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,896.05,681.88
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.5,928.79,699.83
2016,7,13,8,30,875.0,80.0,2.1,22.0,638.0,959.27,715.93
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.5,983.27,726.14
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,1004.46,734.41
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.5,1019.63,740.85
2016,7,13,9,30,921.0,88.0,2.0,25.0,808.0,1031.61,745.38
2016,7,13,9,45,916.5,96.0,2.0,26.0,839.0,1032.47,741.55
2016,7,13,10,0,912.0,104.0,2.0,27.0,870.0,1029.72,735.72
2016,7,13,10,15,918.5,105.5,1.95,27.5,898.5,1027.44,731.22
2016,7,13,10,30,925.0,107.0,1.9,28.0,927.0,1021.79,724.75
2016,7,13,10,45,929.5,107.5,1.85,29.0,949.0,1009.81,713.12
2016,7,13,11,0,934.0,108.0,1.8,30.0,971.0,994.57,699.72
2016,7,13,11,15,937.0,108.5,1.85,30.0,986.0,974.72,687.68
2016,7,13,11,30,940.0,109.0,1.9,30.0,1001.0,951.79,673.76
2016,7,13,11,45,941.5,109.5,2.0,30.5,1008.5,924.59,656.33
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,894.64,637.08
2016,7,13,12,15,943.0,110.0,2.2,31.0,1016.0,860.46,616.23
2016,7,13,12,30,943.0,110.0,2.3,31.0,1016.0,823.98,593.65
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.5,784.15,567.73
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,742.39,539.1
2016,7,13,13,15,939.0,107.5,2.7,32.0,986.0,697.63,507.69
2016,7,13,13,30,936.0,107.0,2.8,32.0,971.0,651.43,474.39
2016,7,13,13,45,931.5,106.0,2.9,32.0,948.5,602.74,438.35
2016,7,13,14,0,927.0,105.0,3.0,32.0,926.0,553.11,400.52
2016,7,13,14,15,920.5,104.0,3.05,31.5,897.0,501.82,360.96
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,450.19,319.82
2016,7,13,14,45,905.5,101.5,3.2,31.0,833.0,397.33,276.11
2016,7,13,15,0,897.0,100.0,3.3,31.0,798.0,344.73,231.8
2016,7,13,15,15,886.0,98.0,3.3,30.5,757.5,291.64,187.36
2016,7,13,15,30,875.0,96.0,3.3,30.0,717.0,239.47,144.48
2016,7,13,15,45,860.0,94.0,3.35,30.0,672.0,187.88,104.8
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,137.99,72.52
2016,7,13,16,15,826.5,89.5,3.35,29.5,578.5,79.79,44.8
2016,7,13,16,30,808.0,87.0,3.3,29.0,530.0,60.78,45.15
2016,7,13,16,45,784.0,83.5,3.3,28.5,479.5,59.87,44.66
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,58.88,44.09
2016,7,13,17,15,727.5,75.5,3.15,27.0,377.5,56.97,42.82
2016,7,13,17,30,695.0,71.0,3.0,26.0,326.0,54.98,41.42
2016,7,13,17,45,650.0,65.5,2.95,25.5,275.0,47.44,35.13
2016,7,13,18,0,605.0,60.0,2.9,25.0,224.0,44.64,32.77
2016,7,13,18,15,537.0,53.0,2.55,23.5,176.0,40.42,29.19
2016,7,13,18,30,469.0,46.0,2.2,22.0,128.0,36.09,25.3
2016,7,13,18,45,363.5,36.0,1.9,21.0,87.0,28.84,18.56
2016,7,13,19,0,258.0,26.0,1.6,20.0,46.0,21.34,9.18
2016,7,13,19,15,129.0,13.0,1.7,19.5,23.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.5,13.0,1.95,14.5,25.0,90.92,0.0
2016,7,14,5,30,289.0,26.0,2.1,15.0,50.0,239.59,163.84
2016,7,14,5,45,396.5,35.0,2.3,16.0,91.5,332.86,266.81
2016,7,14,6,0,504.0,44.0,2.5,17.0,133.0,433.58,353.72
2016,7,14,6,15,569.0,50.0,2.45,17.5,181.5,507.76,415.07
2016,7,14,6,30,634.0,56.0,2.4,18.0,230.0,585.83,475.78
2016,7,14,6,45,680.0,60.5,2.35,19.0,281.5,645.61,518.72
2016,7,14,7,0,726.0,65.0,2.3,20.0,333.0,711.64,564.06
2016,7,14,7,15,757.0,68.5,2.3,20.5,385.0,764.2,599.05
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,816.24,632.56
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,859.67,658.27
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,892.18,675.93
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.5,925.94,694.59
2016,7,14,8,30,871.0,82.0,2.3,24.0,636.0,957.43,711.39
2016,7,14,8,45,885.0,83.5,2.3,25.0,681.0,981.74,722.35
2016,7,14,9,0,899.0,85.0,2.3,26.0,726.0,1003.28,731.46
2016,7,14,9,15,909.5,87.0,2.3,26.5,766.5,1018.94,738.22
2016,7,14,9,30,920.0,89.0,2.3,27.0,807.0,1031.41,743.06
2016,7,14,9,45,927.0,91.0,2.35,28.0,841.5,1037.08,742.8
2016,7,14,10,0,934.0,93.0,2.4,29.0,876.0,1039.35,740.59
2016,7,14,10,15,940.0,94.0,2.4,29.5,905.0,1036.13,736.03
2016,7,14,10,30,946.0,95.0,2.4,30.0,934.0,1029.49,729.55
2016,7,14,10,45,950.5,96.0,2.4,31.0,956.0,1017.98,718.76
2016,7,14,11,0,955.0,97.0,2.4,32.0,978.0,1003.12,706.1
2016,7,14,11,15,957.5,97.5,2.45,32.0,993.0,982.6,693.42
2016,7,14,11,30,960.0,98.0,2.5,32.0,1008.0,958.97,678.82
2016,7,14,11,45,961.5,98.0,2.6,32.5,1015.5,930.99,660.53
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,900.21,640.41
2016,7,14,12,15,963.0,98.5,2.8,33.0,1023.0,866.03,619.28
2016,7,14,12,30,963.0,99.0,2.9,33.0,1023.0,829.45,596.37
2016,7,14,12,45,954.0,103.5,3.0,33.0,1013.0,787.48,569.64
2016,7,14,13,0,945.0,108.0,3.1,33.0,1003.0,744.01,540.46
2016,7,14,13,15,942.0,107.5,3.2,32.5,987.5,699.08,509.75
2016,7,14,13,30,939.0,107.0,3.3,32.0,972.0,652.7,477.03
2016,7,14,13,45,934.0,106.0,3.4,32.0,949.5,603.55,440.35
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,553.51,401.94
2016,7,14,14,15,922.5,104.0,3.55,31.5,898.0,502.08,362.02
2016,7,14,14,30,916.0,103.0,3.6,31.0,869.0,450.29,320.54
2016,7,14,14,45,907.0,101.5,3.65,31.0,833.5,397.1,276.33
2016,7,14,15,0,898.0,100.0,3.7,31.0,798.0,344.23,231.62
2016,7,14,15,15,887.0,98.5,3.7,30.5,757.5,291.39,187.26
2016,7,14,15,30,876.0,97.0,3.7,30.0,717.0,239.47,144.51
2016,7,14,15,45,861.0,94.5,3.7,29.5,672.0,187.42,104.72
2016,7,14,16,0,846.0,92.0,3.7,29.0,627.0,137.09,72.34
2016,7,14,16,15,827.5,89.5,3.65,28.0,578.5,78.8,44.88
2016,7,14,16,30,809.0,87.0,3.6,27.0,530.0,60.83,45.59
2016,7,14,16,45,784.0,83.5,3.6,26.5,479.0,59.91,45.09
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,58.91,44.51
2016,7,14,17,15,726.0,75.5,3.5,25.0,376.0,57.0,43.22
2016,7,14,17,30,693.0,71.0,3.4,24.0,324.0,50.15,37.64
2016,7,14,17,45,646.0,66.0,3.35,23.0,273.0,47.84,35.87
2016,7,14,18,0,599.0,61.0,3.3,22.0,222.0,45.46,33.92
2016,7,14,18,15,530.0,53.5,3.2,21.0,174.0,40.86,29.89
2016,7,14,18,30,461.0,46.0,3.1,20.0,126.0,36.12,25.53
2016,7,14,18,45,354.0,36.0,3.05,19.0,85.5,28.88,18.73
2016,7,14,19,0,247.0,26.0,3.0,18.0,45.0,21.38,8.99
2016,7,14,19,15,123.5,13.0,3.0,17.5,22.5,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,12.5,3.0,13.5,12.5,11.37,0.0
2016,7,15,5,30,0.0,25.0,3.1,14.0,25.0,24.56,11.32
2016,7,15,5,45,21.0,43.0,3.25,14.5,46.5,64.45,47.84
2016,7,15,6,0,42.0,61.0,3.4,15.0,68.0,99.35,78.83
2016,7,15,6,15,52.5,81.5,3.35,15.5,93.5,131.27,106.68
2016,7,15,6,30,63.0,102.0,3.3,16.0,119.0,163.02,133.82
2016,7,15,6,45,71.0,123.0,3.3,16.5,146.0,193.56,159.24
2016,7,15,7,0,79.0,144.0,3.3,17.0,173.0,224.05,183.97
2016,7,15,7,15,78.5,165.5,3.2,17.5,198.0,247.85,202.33
2016,7,15,7,30,78.0,187.0,3.1,18.0,223.0,271.08,219.81
2016,7,15,7,45,66.5,205.0,3.05,19.0,238.5,279.3,224.21
2016,7,15,8,0,55.0,223.0,3.0,20.0,254.0,286.7,227.88
2016,7,15,8,15,461.0,152.0,2.95,20.5,442.5,643.14,510.1
2016,7,15,8,30,867.0,81.0,2.9,21.0,631.0,951.87,724.07
2016,7,15,8,45,881.0,83.0,2.9,22.0,676.0,976.78,733.31
2016,7,15,9,0,895.0,85.0,2.9,23.0,721.0,998.91,743.18
2016,7,15,9,15,906.0,86.5,2.9,23.5,761.5,1014.48,750.14
2016,7,15,9,30,917.0,88.0,2.9,24.0,802.0,1026.9,755.16
2016,7,15,9,45,922.5,90.5,2.95,24.5,836.0,1031.66,755.77
2016,7,15,10,0,928.0,93.0,3.0,25.0,870.0,1033.04,754.39
2016,7,15,10,15,934.5,94.5,3.05,25.5,899.0,1030.9,750.9
2016,7,15,10,30,941.0,96.0,3.1,26.0,928.0,1025.33,745.36
2016,7,15,10,45,946.0,96.0,3.2,26.5,950.5,1013.33,736.23
2016,7,15,11,0,951.0,96.0,3.3,27.0,973.0,998.01,725.09
2016,7,15,11,15,954.0,96.5,3.4,27.0,988.5,978.06,712.43
2016,7,15,11,30,957.0,97.0,3.5,27.0,1004.0,954.98,697.73
2016,7,15,11,45,959.5,97.0,3.6,27.5,1012.0,927.95,679.06
2016,7,15,12,0,962.0,97.0,3.7,28.0,1020.0,898.08,658.49
2016,7,15,12,15,962.0,97.0,3.75,28.0,1020.0,863.49,635.75
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,826.51,611.27
2016,7,15,12,45,955.0,100.5,3.85,28.0,1011.0,785.2,583.65
2016,7,15,13,0,948.0,104.0,3.9,28.0,1002.0,742.27,553.6
2016,7,15,13,15,945.5,103.5,3.9,28.0,986.5,697.55,520.55
2016,7,15,13,30,943.0,103.0,3.9,28.0,971.0,651.32,485.65
2016,7,15,13,45,940.0,101.0,3.9,28.0,949.0,602.3,447.9
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,552.2,408.34
2016,7,15,14,15,931.0,98.0,3.9,27.5,898.0,500.62,367.32
2016,7,15,14,30,925.0,97.0,3.9,27.0,869.0,448.62,324.72
2016,7,15,14,45,916.5,95.5,3.95,27.0,834.0,395.16,279.38
2016,7,15,15,0,908.0,94.0,4.0,27.0,799.0,341.96,233.51
2016,7,15,15,15,897.0,92.5,4.0,26.5,758.5,288.61,187.89
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,236.19,143.97
2016,7,15,15,45,870.0,89.5,4.0,26.0,672.5,184.19,103.43
2016,7,15,16,0,854.0,88.0,4.0,26.0,627.0,134.01,70.81
2016,7,15,16,15,835.5,85.5,3.95,25.5,578.5,85.06,50.94
2016,7,15,16,30,817.0,83.0,3.9,25.0,530.0,58.16,43.74
2016,7,15,16,45,789.0,81.0,3.85,24.5,478.5,58.18,44.02
2016,7,15,17,0,761.0,79.0,3.8,24.0,427.0,58.21,44.3
2016,7,15,17,15,727.5,74.5,3.7,23.0,375.0,56.27,42.97
2016,7,15,17,30,694.0,70.0,3.6,22.0,323.0,54.24,41.51
2016,7,15,17,45,641.0,66.0,3.55,21.5,271.5,47.86,36.11
2016,7,15,18,0,588.0,62.0,3.5,21.0,220.0,46.27,34.76
2016,7,15,18,15,517.5,54.5,3.4,20.0,172.0,41.71,30.75
2016,7,15,18,30,447.0,47.0,3.3,19.0,124.0,37.02,26.41
2016,7,15,18,45,334.5,36.5,3.25,18.5,83.5,29.36,19.13
2016,7,15,19,0,222.0,26.0,3.2,18.0,43.0,21.42,8.64
2016,7,15,19,15,111.0,13.0,3.2,17.5,21.5,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,79.7,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,213.13,138.16
2016,7,16,5,45,359.5,35.5,3.85,15.5,86.0,309.26,248.75
2016,7,16,6,0,470.0,45.0,4.0,16.0,127.0,410.93,338.57
2016,7,16,6,15,537.0,51.5,3.9,16.5,174.5,485.89,402.38
2016,7,16,6,30,604.0,58.0,3.8,17.0,222.0,564.91,465.57
2016,7,16,6,45,386.0,100.5,3.75,17.5,213.5,460.33,380.71
2016,7,16,7,0,168.0,143.0,3.7,18.0,205.0,311.85,256.6
2016,7,16,7,15,464.0,109.5,3.65,18.5,315.5,558.88,457.71
2016,7,16,7,30,760.0,76.0,3.6,19.0,426.0,795.52,631.96
2016,7,16,7,45,494.0,153.5,3.55,19.5,391.0,661.6,527.78
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,476.7,379.7
2016,7,16,8,15,539.5,158.0,3.5,20.5,490.0,734.52,578.36
2016,7,16,8,30,851.0,85.0,3.5,21.0,624.0,940.8,719.9
2016,7,16,8,45,868.0,86.0,3.5,21.5,669.0,967.19,732.97
2016,7,16,9,0,885.0,87.0,3.5,22.0,714.0,990.94,745.63
2016,7,16,9,15,895.5,88.5,3.5,22.5,754.5,1005.92,752.38
2016,7,16,9,30,906.0,90.0,3.5,23.0,795.0,1017.79,757.19
2016,7,16,9,45,913.5,92.0,3.55,23.5,829.5,1023.97,758.73
2016,7,16,10,0,921.0,94.0,3.6,24.0,864.0,1026.81,758.23
2016,7,16,10,15,927.5,95.0,3.65,24.0,893.0,1024.17,755.77
2016,7,16,10,30,934.0,96.0,3.7,24.0,922.0,1018.14,751.25
2016,7,16,10,45,938.0,97.0,3.75,24.5,944.0,1006.32,741.59
2016,7,16,11,0,942.0,98.0,3.8,25.0,966.0,991.18,729.91
2016,7,16,11,15,945.5,98.5,3.85,25.0,981.0,971.83,716.99
2016,7,16,11,30,949.0,99.0,3.9,25.0,996.0,949.34,702.04
2016,7,16,11,45,950.5,99.5,4.0,25.5,1004.0,922.08,682.84
2016,7,16,12,0,952.0,100.0,4.1,26.0,1012.0,892.02,661.78
2016,7,16,12,15,952.5,100.0,4.15,26.0,1012.5,858.08,639.08
2016,7,16,12,30,953.0,100.0,4.2,26.0,1013.0,821.75,614.63
2016,7,16,12,45,948.0,102.0,4.3,26.0,1004.5,780.87,587.05
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,738.28,556.88
2016,7,16,13,15,941.0,103.5,4.4,26.0,981.5,694.06,523.69
2016,7,16,13,30,939.0,103.0,4.4,26.0,967.0,648.29,488.62
2016,7,16,13,45,935.0,102.0,4.45,26.0,945.5,599.64,450.72
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,550.0,411.1
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,498.87,369.77
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,447.28,326.87
2016,7,16,14,45,912.0,98.0,4.4,25.0,832.5,394.55,281.53
2016,7,16,15,0,904.0,97.0,4.4,25.0,798.0,342.02,235.66
2016,7,16,15,15,893.5,95.0,4.35,24.5,758.0,288.56,189.51
2016,7,16,15,30,883.0,93.0,4.3,24.0,718.0,235.98,145.09
2016,7,16,15,45,869.0,91.0,4.25,24.0,673.0,184.0,104.23
2016,7,16,16,0,855.0,89.0,4.2,24.0,628.0,133.63,71.34
2016,7,16,16,15,837.0,86.5,4.1,23.5,579.5,74.76,43.74
2016,7,16,16,30,819.0,84.0,4.0,23.0,531.0,58.92,44.77
2016,7,16,16,45,794.5,81.0,3.95,22.5,480.0,58.27,44.48
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,57.57,44.13
2016,7,16,17,15,737.5,73.5,3.8,21.5,377.0,55.6,42.67
2016,7,16,17,30,705.0,69.0,3.7,21.0,325.0,53.54,41.08
2016,7,16,17,45,659.5,64.0,3.6,20.5,274.0,46.48,35.07
2016,7,16,18,0,614.0,59.0,3.5,20.0,223.0,44.03,32.96
2016,7,16,18,15,544.0,52.0,3.4,19.0,174.5,39.77,29.19
2016,7,16,18,30,474.0,45.0,3.3,18.0,126.0,35.4,25.11
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,28.12,18.14
2016,7,16,19,0,256.0,25.0,3.1,17.0,44.0,20.58,7.71
2016,7,16,19,15,128.0,12.5,3.05,16.5,22.0,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.5,12.0,3.55,14.0,23.0,91.16,0.0
2016,7,17,5,30,295.0,24.0,3.6,14.0,46.0,236.96,149.21
2016,7,17,5,45,406.0,32.0,3.7,14.5,87.5,334.04,269.03
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,435.69,359.56
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.5,504.54,418.33
2016,7,17,6,30,646.0,52.0,3.8,16.0,226.0,583.24,481.55
2016,7,17,6,45,681.0,58.5,3.8,16.5,276.0,642.22,526.59
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,701.73,570.1
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,754.46,606.88
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,806.71,642.14
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,851.38,670.94
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,885.37,691.51
2016,7,17,8,15,850.5,77.5,3.85,19.0,579.5,919.17,713.33
2016,7,17,8,30,868.0,80.0,3.9,19.0,628.0,950.71,733.39
2016,7,17,8,45,884.0,80.5,3.95,19.5,673.0,975.83,747.5
2016,7,17,9,0,900.0,81.0,4.0,20.0,718.0,998.25,759.76
2016,7,17,9,15,910.0,82.5,4.0,20.5,758.0,1012.96,766.45
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,1024.5,771.12
2016,7,17,9,45,917.0,91.0,4.05,21.5,830.0,1025.95,769.46
2016,7,17,10,0,914.0,98.0,4.1,22.0,862.0,1023.83,765.64
2016,7,17,10,15,920.0,99.5,4.1,22.0,890.5,1021.21,762.81
2016,7,17,10,30,926.0,101.0,4.1,22.0,919.0,1015.2,757.87
2016,7,17,10,45,928.5,102.5,4.2,22.0,940.0,1002.44,749.17
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,986.42,738.4
2016,7,17,11,15,934.0,104.5,4.35,22.0,975.5,966.7,724.9
2016,7,17,11,30,937.0,105.0,4.4,22.0,990.0,943.89,709.38
2016,7,17,11,45,937.0,106.0,4.5,22.0,997.0,915.97,690.78
2016,7,17,12,0,937.0,107.0,4.6,22.0,1004.0,885.36,670.4
2016,7,17,12,15,937.0,107.0,4.6,22.0,1004.0,851.35,646.86
2016,7,17,12,30,937.0,107.0,4.6,22.0,1004.0,815.03,621.62
2016,7,17,12,45,931.0,109.0,4.7,22.0,994.5,773.88,593.35
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,731.13,562.24
2016,7,17,13,15,922.0,110.5,4.8,22.0,970.0,686.9,528.29
2016,7,17,13,30,919.0,110.0,4.8,22.0,955.0,641.25,492.55
2016,7,17,13,45,916.0,108.0,4.85,22.0,933.0,593.18,454.31
2016,7,17,14,0,913.0,106.0,4.9,22.0,911.0,544.07,414.25
2016,7,17,14,15,906.5,104.5,4.9,21.5,882.0,492.9,372.16
2016,7,17,14,30,900.0,103.0,4.9,21.0,853.0,441.4,328.58
2016,7,17,14,45,893.0,100.5,4.95,21.0,818.5,388.86,282.59
2016,7,17,15,0,886.0,98.0,5.0,21.0,784.0,336.45,236.01
2016,7,17,15,15,874.5,96.0,4.95,20.5,744.0,283.65,189.59
2016,7,17,15,30,863.0,94.0,4.9,20.0,704.0,231.84,145.1
2016,7,17,15,45,850.5,91.0,4.85,19.5,659.5,180.38,104.19
2016,7,17,16,0,838.0,88.0,4.8,19.0,615.0,130.4,71.15
2016,7,17,16,15,819.5,85.5,4.7,18.5,567.0,72.37,43.82
2016,7,17,16,30,801.0,83.0,4.6,18.0,519.0,58.09,45.01
2016,7,17,16,45,778.5,79.0,4.6,17.5,469.0,56.73,44.08
2016,7,17,17,0,756.0,75.0,4.6,17.0,419.0,55.24,43.03
2016,7,17,17,15,723.0,71.0,4.5,16.5,368.0,53.58,41.8
2016,7,17,17,30,690.0,67.0,4.4,16.0,317.0,51.86,40.47
2016,7,17,17,45,645.5,62.0,4.35,16.0,266.5,44.92,34.37
2016,7,17,18,0,601.0,57.0,4.3,16.0,216.0,42.43,32.1
2016,7,17,18,15,532.5,50.0,4.15,15.5,168.5,38.12,28.16
2016,7,17,18,30,464.0,43.0,4.0,15.0,121.0,33.69,23.93
2016,7,17,18,45,352.5,33.5,3.9,14.5,81.5,26.8,17.23
2016,7,17,19,0,241.0,24.0,3.8,14.0,42.0,19.69,6.79
2016,7,17,19,15,120.5,12.0,3.7,13.5,21.0,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,77.16,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,205.55,123.84
2016,7,18,5,45,361.5,33.0,3.5,13.5,82.5,306.87,247.43
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,412.32,341.4
2016,7,18,6,15,544.0,48.0,3.55,14.5,170.0,485.21,403.98
2016,7,18,6,30,609.0,54.0,3.5,15.0,217.0,562.12,466.05
2016,7,18,6,45,312.5,90.5,3.5,15.5,175.0,388.17,324.31
2016,7,18,7,0,16.0,127.0,3.5,16.0,133.0,137.77,110.87
2016,7,18,7,15,8.0,131.5,3.45,16.5,134.5,132.69,106.21
2016,7,18,7,30,0.0,136.0,3.4,17.0,136.0,128.02,101.47
2016,7,18,7,45,17.5,173.0,3.35,17.5,182.5,181.73,145.59
2016,7,18,8,0,35.0,210.0,3.3,18.0,229.0,252.61,202.29
2016,7,18,8,15,17.5,184.5,3.25,18.5,194.0,189.9,150.4
2016,7,18,8,30,0.0,159.0,3.2,19.0,159.0,145.91,113.69
2016,7,18,8,45,29.5,230.5,3.2,19.5,251.5,261.38,206.05
2016,7,18,9,0,59.0,302.0,3.2,20.0,344.0,367.67,287.75
2016,7,18,9,15,120.0,334.0,3.2,20.0,425.0,478.63,372.33
2016,7,18,9,30,181.0,366.0,3.2,20.0,506.0,570.33,440.39
2016,7,18,9,45,218.0,378.5,3.25,20.5,555.0,615.15,471.88
2016,7,18,10,0,255.0,391.0,3.3,21.0,604.0,675.13,513.67
2016,7,18,10,15,297.0,394.0,3.35,21.0,650.5,710.93,539.19
2016,7,18,10,30,339.0,397.0,3.4,21.0,697.0,744.63,563.17
2016,7,18,10,45,632.0,245.5,3.45,21.5,820.5,878.27,662.99
2016,7,18,11,0,925.0,94.0,3.5,22.0,944.0,970.33,723.63
2016,7,18,11,15,927.5,94.5,3.6,22.0,959.0,950.5,709.69
2016,7,18,11,30,930.0,95.0,3.7,22.0,974.0,927.63,694.61
2016,7,18,11,45,931.5,95.5,3.8,22.5,981.0,900.96,675.61
2016,7,18,12,0,933.0,96.0,3.9,23.0,988.0,871.53,654.73
2016,7,18,12,15,933.0,96.0,3.95,23.0,988.5,837.85,631.89
2016,7,18,12,30,933.0,96.0,4.0,23.0,989.0,801.86,607.33
2016,7,18,12,45,935.0,93.5,4.1,23.0,982.5,763.0,580.78
2016,7,18,13,0,937.0,91.0,4.2,23.0,976.0,722.02,551.6
2016,7,18,13,15,935.0,90.5,4.25,22.5,961.5,678.16,519.35
2016,7,18,13,30,933.0,90.0,4.3,22.0,947.0,632.74,485.02
2016,7,18,13,45,931.0,88.0,4.4,22.0,926.0,584.74,447.05
2016,7,18,14,0,929.0,86.0,4.5,22.0,905.0,535.56,407.13
2016,7,18,14,15,923.5,85.0,4.45,22.0,877.0,484.61,364.35
2016,7,18,14,30,918.0,84.0,4.4,22.0,849.0,433.19,320.15
2016,7,18,14,45,913.0,81.5,4.4,22.0,815.5,380.54,274.11
2016,7,18,15,0,908.0,79.0,4.4,22.0,782.0,327.81,227.29
2016,7,18,15,15,898.5,77.5,4.35,21.5,742.5,274.86,180.75
2016,7,18,15,30,889.0,76.0,4.3,21.0,703.0,222.68,135.99
2016,7,18,15,45,878.5,73.5,4.25,21.0,659.5,170.62,94.56
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,119.85,61.3
2016,7,18,16,15,852.0,69.0,4.1,20.5,568.5,70.72,42.66
2016,7,18,16,30,836.0,67.0,4.0,20.0,521.0,56.91,43.62
2016,7,18,16,45,816.0,64.0,3.95,20.0,471.5,55.0,42.14
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,52.97,40.53
2016,7,18,17,15,767.0,58.0,3.75,19.5,371.0,44.02,32.94
2016,7,18,17,30,738.0,55.0,3.6,19.0,320.0,42.65,31.91
2016,7,18,17,45,697.0,51.0,3.5,18.5,270.0,40.37,30.01
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,38.05,27.98
2016,7,18,18,15,593.0,41.5,3.2,17.5,172.0,34.29,24.56
2016,7,18,18,30,530.0,36.0,3.0,17.0,124.0,30.48,20.91
2016,7,18,18,45,423.0,28.5,2.9,16.5,83.5,24.6,15.17
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,17.06,4.55
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,98.96,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,251.35,143.92
2016,7,19,5,45,437.5,28.5,2.6,13.5,85.5,342.1,274.41
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,442.65,364.73
2016,7,19,6,15,607.5,41.0,2.75,14.5,175.0,515.77,426.15
2016,7,19,6,30,670.0,46.0,2.7,15.0,223.0,592.35,487.01
2016,7,19,6,45,342.0,85.5,2.7,15.5,177.0,404.62,336.8
2016,7,19,7,0,14.0,125.0,2.7,16.0,131.0,133.9,107.4
2016,7,19,7,15,26.0,149.0,2.7,16.5,160.5,181.85,147.38
2016,7,19,7,30,38.0,173.0,2.7,17.0,190.0,218.33,176.66
2016,7,19,7,45,38.5,192.0,2.7,17.5,211.5,238.16,191.58
2016,7,19,8,0,39.0,211.0,2.7,18.0,233.0,257.73,206.09
2016,7,19,8,15,107.5,245.5,2.7,18.5,311.5,378.57,301.85
2016,7,19,8,30,176.0,280.0,2.7,19.0,390.0,483.11,381.39
2016,7,19,8,45,541.0,176.5,2.75,19.5,551.0,766.6,597.26
2016,7,19,9,0,906.0,73.0,2.8,20.0,712.0,993.6,749.67
2016,7,19,9,15,915.0,74.5,2.85,20.5,751.5,1007.54,754.11
2016,7,19,9,30,924.0,76.0,2.9,21.0,791.0,1018.29,758.59
2016,7,19,9,45,925.0,81.0,2.95,21.5,824.0,1021.75,758.39
2016,7,19,10,0,926.0,86.0,3.0,22.0,857.0,1021.68,756.08
2016,7,19,10,15,931.5,87.0,3.05,22.0,885.0,1018.2,753.15
2016,7,19,10,30,937.0,88.0,3.1,22.0,913.0,1011.33,748.16
2016,7,19,10,45,939.0,89.5,3.15,22.5,934.0,998.23,737.76
2016,7,19,11,0,941.0,91.0,3.2,23.0,955.0,981.85,725.38
2016,7,19,11,15,943.5,91.5,3.25,23.0,970.0,961.74,712.02
2016,7,19,11,30,946.0,92.0,3.3,23.0,985.0,938.52,696.65
2016,7,19,11,45,948.0,92.0,3.4,23.5,992.0,911.4,677.68
2016,7,19,12,0,950.0,92.0,3.5,24.0,999.0,881.47,656.79
2016,7,19,12,15,950.0,92.0,3.55,24.0,999.0,847.27,633.93
2016,7,19,12,30,950.0,92.0,3.6,24.0,999.0,810.69,609.31
2016,7,19,12,45,941.0,96.5,3.7,24.0,989.5,769.23,581.32
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,726.27,550.79
2016,7,19,13,15,929.5,100.5,3.85,24.0,965.0,682.11,517.68
2016,7,19,13,30,927.0,100.0,3.9,24.0,950.0,636.45,482.66
2016,7,19,13,45,925.0,97.5,3.95,24.0,929.0,588.16,444.83
2016,7,19,14,0,923.0,95.0,4.0,24.0,908.0,538.72,405.07
2016,7,19,14,15,917.0,94.0,4.0,24.0,879.0,487.68,362.9
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,436.23,319.32
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,383.45,273.79
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,330.7,227.56
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.5,277.47,181.43
2016,7,19,15,30,878.0,84.0,4.1,23.0,703.0,225.12,137.14
2016,7,19,15,45,868.0,81.0,4.1,23.0,659.0,173.21,96.35
2016,7,19,16,0,858.0,78.0,4.1,23.0,615.0,122.53,63.65
2016,7,19,16,15,841.0,75.5,4.05,22.5,567.5,73.41,45.59
2016,7,19,16,30,824.0,73.0,4.0,22.0,520.0,60.88,46.65
2016,7,19,16,45,805.0,69.0,4.0,21.5,470.5,58.39,44.78
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,48.19,36.22
2016,7,19,17,15,755.5,61.5,3.9,20.5,370.0,46.6,35.05
2016,7,19,17,30,725.0,58.0,3.8,20.0,319.0,44.96,33.78
2016,7,19,17,45,685.5,53.5,3.7,19.5,268.5,42.39,31.64
2016,7,19,18,0,646.0,49.0,3.6,19.0,218.0,39.75,29.34
2016,7,19,18,15,581.0,43.0,3.35,18.0,170.5,35.63,25.66
2016,7,19,18,30,516.0,37.0,3.1,17.0,123.0,31.42,21.72
2016,7,19,18,45,411.0,29.0,2.9,16.5,82.5,23.05,13.8
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,17.11,3.97
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,13.5,21.5,98.86,0.0
2016,7,20,5,30,332.0,20.0,2.3,14.0,43.0,243.56,129.69
2016,7,20,5,45,436.5,27.5,2.55,14.5,84.0,339.92,270.86
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,438.19,359.56
2016,7,20,6,15,604.0,40.0,2.8,15.5,173.0,511.37,421.12
2016,7,20,6,30,667.0,45.0,2.8,16.0,221.0,588.13,482.25
2016,7,20,6,45,709.0,49.0,2.8,16.5,271.5,649.92,528.94
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,712.77,574.29
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,754.92,602.31
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,804.83,635.01
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,846.63,660.85
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,886.86,684.95
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,919.77,703.47
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,950.35,720.13
2016,7,20,8,45,898.5,68.5,2.5,21.0,667.0,973.8,730.87
2016,7,20,9,0,911.0,70.0,2.5,22.0,712.0,994.39,739.66
2016,7,20,9,15,921.0,71.5,2.5,22.5,752.0,1009.44,746.25
2016,7,20,9,30,931.0,73.0,2.5,23.0,792.0,1021.28,750.86
2016,7,20,9,45,928.0,80.5,2.5,23.5,824.5,1023.69,749.47
2016,7,20,10,0,925.0,88.0,2.5,24.0,857.0,1022.43,745.97
2016,7,20,10,15,931.0,89.0,2.55,24.5,886.0,1019.39,742.03
2016,7,20,10,30,937.0,90.0,2.6,25.0,915.0,1012.96,736.06
2016,7,20,10,45,942.5,90.0,2.65,25.5,937.5,1001.6,727.07
2016,7,20,11,0,948.0,90.0,2.7,26.0,960.0,986.89,716.08
2016,7,20,11,15,951.0,90.5,2.75,26.0,975.0,967.08,703.31
2016,7,20,11,30,954.0,91.0,2.8,26.0,990.0,944.12,688.54
2016,7,20,11,45,957.0,90.0,2.85,26.5,998.0,916.7,669.52
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,886.41,648.66
2016,7,20,12,15,960.5,89.0,2.95,27.0,1006.5,852.3,626.48
2016,7,20,12,30,961.0,89.0,3.0,27.0,1007.0,815.74,602.51
2016,7,20,12,45,960.0,89.0,3.15,27.0,999.5,775.79,576.55
2016,7,20,13,0,959.0,89.0,3.3,27.0,992.0,733.82,547.98
2016,7,20,13,15,956.5,88.5,3.4,27.0,977.0,688.6,514.93
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,641.83,479.87
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,592.73,442.11
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,542.55,402.42
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.5,490.58,360.84
2016,7,20,14,30,936.0,84.0,3.8,26.0,862.0,438.12,317.55
2016,7,20,14,45,929.0,82.5,3.9,26.0,827.5,384.48,271.67
2016,7,20,15,0,922.0,81.0,4.0,26.0,793.0,330.94,225.11
2016,7,20,15,15,912.0,80.0,4.05,25.5,752.5,277.35,178.93
2016,7,20,15,30,902.0,79.0,4.1,25.0,712.0,224.58,134.58
2016,7,20,15,45,889.5,77.0,4.15,25.0,667.5,171.77,93.63
2016,7,20,16,0,877.0,75.0,4.2,25.0,623.0,120.45,61.23
2016,7,20,16,15,860.0,72.5,4.15,24.5,574.5,70.33,43.57
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,59.05,44.71
2016,7,20,16,45,821.5,67.0,4.1,23.5,475.5,57.16,43.36
2016,7,20,17,0,800.0,64.0,4.1,23.0,425.0,55.15,41.89
2016,7,20,17,15,769.0,61.0,4.0,22.0,373.5,46.36,34.62
2016,7,20,17,30,738.0,58.0,3.9,21.0,322.0,45.08,33.75
2016,7,20,17,45,695.5,53.5,3.85,20.5,270.5,42.49,31.59
2016,7,20,18,0,653.0,49.0,3.8,20.0,219.0,39.84,29.28
2016,7,20,18,15,587.0,43.0,3.65,19.0,171.0,35.71,25.6
2016,7,20,18,30,521.0,37.0,3.5,18.0,123.0,31.5,21.66
2016,7,20,18,45,412.5,29.0,3.35,17.5,82.0,23.11,13.72
2016,7,20,19,0,304.0,21.0,3.2,17.0,41.0,17.17,3.24
2016,7,20,19,15,152.0,10.5,3.1,16.5,20.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.5,20.5,93.29,0.0
2016,7,21,5,30,312.0,20.0,2.7,14.0,41.0,236.94,115.36
2016,7,21,5,45,422.0,28.5,2.95,14.5,82.0,331.3,263.56
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,433.91,356.44
2016,7,21,6,15,596.5,42.5,3.2,15.5,171.5,508.74,419.86
2016,7,21,6,30,661.0,48.0,3.2,16.0,220.0,587.12,482.69
2016,7,21,6,45,393.5,94.0,3.25,16.5,202.5,456.68,378.52
2016,7,21,7,0,126.0,140.0,3.3,17.0,185.0,273.8,225.32
2016,7,21,7,15,465.5,101.0,3.3,17.5,305.0,547.68,450.37
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,805.32,640.57
2016,7,21,7,45,827.0,64.0,3.3,18.5,475.0,846.67,665.17
2016,7,21,8,0,849.0,66.0,3.3,19.0,525.0,886.52,689.77
2016,7,21,8,15,865.0,68.0,3.3,19.5,573.0,918.82,708.62
2016,7,21,8,30,881.0,70.0,3.3,20.0,621.0,948.77,725.66
2016,7,21,8,45,893.5,71.5,3.3,20.5,665.0,972.09,738.0
2016,7,21,9,0,906.0,73.0,3.3,21.0,709.0,992.57,748.42
2016,7,21,9,15,915.0,74.5,3.3,21.5,749.0,1006.53,754.48
2016,7,21,9,30,924.0,76.0,3.3,22.0,789.0,1017.28,758.54
2016,7,21,9,45,930.0,78.0,3.35,22.5,823.0,1022.3,759.32
2016,7,21,10,0,936.0,80.0,3.4,23.0,857.0,1023.91,758.03
2016,7,21,10,15,942.0,80.5,3.4,23.0,886.0,1020.42,754.63
2016,7,21,10,30,948.0,81.0,3.4,23.0,915.0,1013.51,749.17
2016,7,21,10,45,952.5,81.5,3.45,23.5,937.0,1001.74,739.59
2016,7,21,11,0,957.0,82.0,3.5,24.0,959.0,986.6,727.95
