Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,960.0,82.5,3.6,24.0,974.0,966.77,715.05
2016,7,21,11,30,963.0,83.0,3.7,24.0,989.0,943.75,700.06
2016,7,21,11,45,965.5,82.5,3.8,24.5,997.0,916.26,680.71
2016,7,21,12,0,968.0,82.0,3.9,25.0,1005.0,885.88,659.41
2016,7,21,12,15,968.5,82.0,4.0,25.0,1005.5,851.61,636.66
2016,7,21,12,30,969.0,82.0,4.1,25.0,1006.0,814.85,612.05
2016,7,21,12,45,958.5,88.5,4.25,25.0,996.5,773.46,584.16
2016,7,21,13,0,948.0,95.0,4.4,25.0,987.0,730.53,553.79
2016,7,21,13,15,945.5,94.5,4.45,24.5,972.5,685.65,521.05
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,639.24,486.31
2016,7,21,13,45,942.0,92.0,4.6,24.0,937.0,591.08,448.47
2016,7,21,14,0,941.0,90.0,4.7,24.0,916.0,541.64,408.5
2016,7,21,14,15,935.5,89.0,4.65,23.5,887.5,489.87,366.0
2016,7,21,14,30,930.0,88.0,4.6,23.0,859.0,437.61,321.89
2016,7,21,14,45,926.5,84.5,4.6,23.0,825.5,383.87,275.0
2016,7,21,15,0,923.0,81.0,4.6,23.0,792.0,329.89,227.21
2016,7,21,15,15,913.5,79.5,4.5,22.5,752.0,275.95,179.98
2016,7,21,15,30,904.0,78.0,4.4,22.0,712.0,222.78,134.7
2016,7,21,15,45,895.5,74.5,4.35,22.0,668.0,169.28,92.65
2016,7,21,16,0,887.0,71.0,4.3,22.0,624.0,116.87,59.23
2016,7,21,16,15,870.5,69.0,4.15,21.5,576.0,66.6,42.11
2016,7,21,16,30,854.0,67.0,4.0,21.0,528.0,57.13,43.64
2016,7,21,16,45,835.5,63.5,3.9,21.0,477.5,54.86,41.85
2016,7,21,17,0,817.0,60.0,3.8,21.0,427.0,52.45,39.92
2016,7,21,17,15,787.0,57.0,3.65,20.5,375.0,50.18,38.17
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,42.11,31.3
2016,7,21,17,45,716.5,50.0,3.4,19.5,271.5,39.79,29.37
2016,7,21,18,0,676.0,46.0,3.3,19.0,220.0,37.43,27.3
2016,7,21,18,15,611.0,40.5,3.05,18.0,171.5,33.63,23.89
2016,7,21,18,30,546.0,35.0,2.8,17.0,123.0,29.77,20.24
2016,7,21,18,45,435.5,27.0,2.6,16.5,82.0,23.37,13.96
2016,7,21,19,0,325.0,19.0,2.4,16.0,41.0,16.8,2.22
2016,7,21,19,15,162.5,9.5,2.35,15.5,20.5,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,2.0,13.5,20.0,95.08,0.0
2016,7,22,5,30,321.0,19.0,2.3,14.0,40.0,233.65,101.08
2016,7,22,5,45,429.5,27.0,2.6,15.0,81.0,334.02,263.95
2016,7,22,6,0,538.0,35.0,2.9,16.0,122.0,435.08,355.29
2016,7,22,6,15,603.5,40.5,2.9,16.5,170.5,510.59,418.87
2016,7,22,6,30,669.0,46.0,2.9,17.0,219.0,589.87,481.99
2016,7,22,6,45,712.0,50.0,2.9,17.5,270.5,652.55,529.34
2016,7,22,7,0,755.0,54.0,2.9,18.0,322.0,716.32,575.32
2016,7,22,7,15,785.5,57.0,2.85,18.5,374.5,760.17,604.54
2016,7,22,7,30,816.0,60.0,2.8,19.0,427.0,811.74,638.33
2016,7,22,7,45,838.0,62.5,2.8,19.5,478.0,854.11,664.79
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,894.9,689.59
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,928.4,708.88
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,959.55,726.35
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,983.68,737.94
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,1004.9,747.56
2016,7,22,9,15,929.5,74.5,2.9,23.5,758.0,1020.43,754.45
2016,7,22,9,30,940.0,76.0,2.9,24.0,799.0,1032.71,759.32
2016,7,22,9,45,935.5,84.0,2.95,24.5,831.5,1034.09,757.69
2016,7,22,10,0,931.0,92.0,3.0,25.0,864.0,1031.75,753.89
2016,7,22,10,15,937.5,93.0,3.0,25.5,893.0,1029.05,749.61
2016,7,22,10,30,944.0,94.0,3.0,26.0,922.0,1022.9,743.26
2016,7,22,10,45,949.0,94.0,3.05,26.5,945.0,1010.82,733.7
2016,7,22,11,0,954.0,94.0,3.1,27.0,968.0,995.39,722.14
2016,7,22,11,15,957.0,94.5,3.1,27.5,983.0,975.3,707.31
2016,7,22,11,30,960.0,95.0,3.1,28.0,998.0,952.04,690.56
2016,7,22,11,45,962.0,95.0,3.15,28.5,1006.0,924.37,671.4
2016,7,22,12,0,964.0,95.0,3.2,29.0,1014.0,893.84,650.39
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.5,858.99,627.77
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,821.71,603.4
2016,7,22,12,45,962.0,95.0,3.35,29.0,1005.0,780.71,576.31
2016,7,22,13,0,960.0,95.0,3.4,29.0,997.0,737.77,546.55
2016,7,22,13,15,957.0,94.5,3.45,29.0,981.5,691.99,513.16
2016,7,22,13,30,954.0,94.0,3.5,29.0,966.0,644.7,477.84
2016,7,22,13,45,949.5,93.0,3.55,29.0,943.5,594.86,439.73
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,544.03,399.81
2016,7,22,14,15,939.0,91.0,3.6,28.5,892.0,491.75,358.3
2016,7,22,14,30,933.0,90.0,3.6,28.0,863.0,439.03,315.14
2016,7,22,14,45,924.5,89.0,3.65,28.0,827.5,385.22,269.55
2016,7,22,15,0,916.0,88.0,3.7,28.0,792.0,331.66,223.46
2016,7,22,15,15,905.5,86.0,3.7,27.5,751.5,277.35,177.27
2016,7,22,15,30,895.0,84.0,3.7,27.0,711.0,223.92,133.03
2016,7,22,15,45,880.0,82.5,3.7,27.0,665.5,171.36,93.08
2016,7,22,16,0,865.0,81.0,3.7,27.0,620.0,120.52,62.05
2016,7,22,16,15,847.5,78.5,3.65,26.5,571.5,70.85,53.91
2016,7,22,16,30,830.0,76.0,3.6,26.0,523.0,63.01,47.67
2016,7,22,16,45,804.5,73.5,3.6,25.5,471.5,53.26,39.7
2016,7,22,17,0,779.0,71.0,3.6,25.0,420.0,52.7,39.46
2016,7,22,17,15,747.0,67.5,3.45,24.0,368.0,51.3,38.56
2016,7,22,17,30,715.0,64.0,3.3,23.0,316.0,49.86,37.58
2016,7,22,17,45,666.5,59.0,3.2,22.0,264.5,47.05,35.34
2016,7,22,18,0,618.0,54.0,3.1,21.0,213.0,40.42,29.65
2016,7,22,18,15,547.0,47.5,2.9,20.0,165.0,36.42,26.08
2016,7,22,18,30,476.0,41.0,2.7,19.0,117.0,32.34,22.24
2016,7,22,18,45,356.0,31.0,2.5,18.5,76.5,24.91,15.02
2016,7,22,19,0,236.0,21.0,2.3,18.0,36.0,17.24,1.27
2016,7,22,19,15,118.0,10.5,2.3,17.5,18.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,119.5,10.5,1.45,13.5,18.0,73.78,0.0
2016,7,23,5,30,239.0,21.0,1.6,14.0,36.0,192.86,69.93
2016,7,23,5,45,358.0,30.5,1.75,15.0,76.0,300.16,235.26
2016,7,23,6,0,477.0,40.0,1.9,16.0,116.0,406.32,329.84
2016,7,23,6,15,547.5,46.5,1.75,16.5,164.0,483.45,394.3
2016,7,23,6,30,618.0,53.0,1.6,17.0,212.0,565.11,457.72
2016,7,23,6,45,668.0,57.5,1.5,18.0,264.0,627.24,502.17
2016,7,23,7,0,718.0,62.0,1.4,19.0,316.0,696.09,548.85
2016,7,23,7,15,750.5,65.5,1.35,20.0,368.0,749.74,582.6
2016,7,23,7,30,783.0,69.0,1.3,21.0,420.0,802.98,614.58
2016,7,23,7,45,808.0,72.0,1.3,22.0,471.5,847.98,640.28
2016,7,23,8,0,833.0,75.0,1.3,23.0,523.0,882.19,658.06
2016,7,23,8,15,850.5,77.0,1.45,24.0,571.5,915.4,676.96
2016,7,23,8,30,868.0,79.0,1.6,25.0,620.0,946.38,694.11
2016,7,23,8,45,881.0,81.5,1.75,26.0,665.0,971.05,707.0
2016,7,23,9,0,894.0,84.0,1.9,27.0,710.0,992.88,718.01
2016,7,23,9,15,904.5,85.5,2.05,27.5,750.0,1008.02,726.15
2016,7,23,9,30,915.0,87.0,2.2,28.0,790.0,1019.98,732.39
2016,7,23,9,45,923.5,88.0,2.35,29.0,825.5,1026.1,733.53
2016,7,23,10,0,932.0,89.0,2.5,30.0,861.0,1028.85,732.64
2016,7,23,10,15,938.0,90.0,2.6,30.5,890.0,1025.7,729.12
2016,7,23,10,30,944.0,91.0,2.7,31.0,919.0,1019.11,723.59
2016,7,23,10,45,943.0,95.0,2.85,32.0,939.5,1005.49,712.74
2016,7,23,11,0,942.0,99.0,3.0,33.0,960.0,988.53,699.89
2016,7,23,11,15,945.0,99.5,3.05,33.0,975.0,968.56,687.26
2016,7,23,11,30,948.0,100.0,3.1,33.0,990.0,945.45,672.67
2016,7,23,11,45,945.5,102.5,3.2,33.0,996.5,916.42,654.62
2016,7,23,12,0,943.0,105.0,3.3,33.0,1003.0,884.73,634.75
2016,7,23,12,15,943.5,105.0,3.4,33.0,1003.0,850.74,613.23
2016,7,23,12,30,944.0,105.0,3.5,33.0,1003.0,814.34,589.94
2016,7,23,12,45,939.0,107.0,3.6,33.0,994.5,773.43,563.39
2016,7,23,13,0,934.0,109.0,3.7,33.0,986.0,730.8,533.86
2016,7,23,13,15,931.5,108.5,3.75,33.0,971.5,686.21,501.66
2016,7,23,13,30,929.0,108.0,3.8,33.0,957.0,640.12,467.6
2016,7,23,13,45,926.0,106.5,3.85,33.0,935.5,591.64,430.96
2016,7,23,14,0,923.0,105.0,3.9,33.0,914.0,542.09,392.5
2016,7,23,14,15,917.0,104.0,3.9,32.5,885.0,490.69,352.25
2016,7,23,14,30,911.0,103.0,3.9,32.0,856.0,438.88,310.46
2016,7,23,14,45,907.0,99.0,3.95,32.0,822.5,385.32,265.74
2016,7,23,15,0,903.0,95.0,4.0,32.0,789.0,331.6,220.19
2016,7,23,15,15,892.5,93.5,3.95,31.5,748.5,278.2,175.45
2016,7,23,15,30,882.0,92.0,3.9,31.0,708.0,225.68,132.7
2016,7,23,15,45,871.5,88.5,3.9,30.5,664.0,172.83,93.36
2016,7,23,16,0,861.0,85.0,3.9,30.0,620.0,121.27,62.49
2016,7,23,16,15,843.5,82.5,3.8,29.0,571.0,71.7,54.05
2016,7,23,16,30,826.0,80.0,3.7,28.0,522.0,56.58,41.9
2016,7,23,16,45,803.5,76.0,3.65,27.5,471.5,55.11,40.91
2016,7,23,17,0,781.0,72.0,3.6,27.0,421.0,53.52,39.81
2016,7,23,17,15,748.0,68.5,3.45,26.0,368.5,52.15,38.95
2016,7,23,17,30,715.0,65.0,3.3,25.0,316.0,50.74,38.01
2016,7,23,17,45,667.5,60.0,3.15,24.0,264.5,47.97,35.82
2016,7,23,18,0,620.0,55.0,3.0,23.0,213.0,41.29,30.13
2016,7,23,18,15,547.5,48.0,2.85,22.0,164.5,36.91,26.25
2016,7,23,18,30,475.0,41.0,2.7,21.0,116.0,32.41,22.07
2016,7,23,18,45,352.0,31.0,2.55,20.5,75.5,24.99,14.84
2016,7,23,19,0,229.0,21.0,2.4,20.0,35.0,17.31,0.0
2016,7,23,19,15,114.5,10.5,2.45,19.0,17.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,2.4,14.5,16.5,64.0,0.0
2016,7,24,5,30,203.0,21.0,2.5,15.0,33.0,170.54,47.7
2016,7,24,5,45,322.0,31.5,2.6,15.5,72.5,278.53,217.64
2016,7,24,6,0,441.0,42.0,2.7,16.0,112.0,384.34,313.42
2016,7,24,6,15,514.5,49.5,2.65,16.5,159.5,463.64,381.33
2016,7,24,6,30,588.0,57.0,2.6,17.0,207.0,547.69,448.56
2016,7,24,6,45,639.5,62.0,2.6,18.0,258.5,615.04,498.96
2016,7,24,7,0,691.0,67.0,2.6,19.0,310.0,679.66,544.82
2016,7,24,7,15,725.5,71.0,2.6,19.5,362.0,734.94,582.85
2016,7,24,7,30,760.0,75.0,2.6,20.0,414.0,789.94,619.37
2016,7,24,7,45,786.5,78.0,2.65,21.0,465.5,835.73,647.37
2016,7,24,8,0,813.0,81.0,2.7,22.0,517.0,880.14,673.7
2016,7,24,8,15,831.5,83.5,2.7,22.5,565.5,904.95,686.94
2016,7,24,8,30,850.0,86.0,2.7,23.0,614.0,937.06,705.15
2016,7,24,8,45,864.5,88.5,2.7,24.0,659.5,962.82,717.41
2016,7,24,9,0,879.0,91.0,2.7,25.0,705.0,985.82,727.76
2016,7,24,9,15,890.0,93.0,2.65,25.5,745.5,1001.79,734.43
2016,7,24,9,30,901.0,95.0,2.6,26.0,786.0,1014.62,739.14
2016,7,24,9,45,905.0,99.0,2.6,27.0,820.0,1019.43,737.84
2016,7,24,10,0,909.0,103.0,2.6,28.0,854.0,1020.82,734.55
2016,7,24,10,15,915.5,104.0,2.6,28.5,883.0,1018.02,730.25
2016,7,24,10,30,922.0,105.0,2.6,29.0,912.0,1011.84,723.99
2016,7,24,10,45,921.5,109.5,2.65,29.5,933.0,999.13,714.24
2016,7,24,11,0,921.0,114.0,2.7,30.0,954.0,983.1,702.56
2016,7,24,11,15,924.0,114.5,2.75,30.0,969.5,963.22,689.93
2016,7,24,11,30,927.0,115.0,2.8,30.0,985.0,940.25,675.37
2016,7,24,11,45,924.0,118.5,2.85,30.5,991.0,911.89,656.0
2016,7,24,12,0,921.0,122.0,2.9,31.0,997.0,880.9,634.97
2016,7,24,12,15,921.0,122.0,2.9,31.0,997.0,846.87,612.84
2016,7,24,12,30,921.0,122.0,2.9,31.0,997.0,810.54,589.11
2016,7,24,12,45,917.5,122.5,2.9,31.5,988.5,769.97,561.24
2016,7,24,13,0,914.0,123.0,2.9,32.0,980.0,727.69,530.22
2016,7,24,13,15,910.5,122.5,2.95,32.0,965.0,683.06,498.31
2016,7,24,13,30,907.0,122.0,3.0,32.0,950.0,637.08,464.63
2016,7,24,13,45,898.5,123.0,3.1,32.0,926.0,588.36,428.22
2016,7,24,14,0,890.0,124.0,3.2,32.0,902.0,539.07,390.33
2016,7,24,14,15,882.5,122.5,3.25,31.5,873.0,488.0,350.68
2016,7,24,14,30,875.0,121.0,3.3,31.0,844.0,436.73,309.62
2016,7,24,14,45,867.5,118.0,3.35,31.0,809.0,384.37,266.1
2016,7,24,15,0,860.0,115.0,3.4,31.0,774.0,332.22,222.1
2016,7,24,15,15,847.5,112.5,3.45,30.5,733.0,279.66,178.43
2016,7,24,15,30,835.0,110.0,3.5,30.0,692.0,219.78,130.46
2016,7,24,15,45,824.0,105.5,3.55,29.5,648.0,167.99,92.02
2016,7,24,16,0,813.0,101.0,3.6,29.0,604.0,117.68,61.94
2016,7,24,16,15,792.0,97.5,3.6,28.0,555.5,69.56,52.52
2016,7,24,16,30,771.0,94.0,3.6,27.0,507.0,66.09,50.06
2016,7,24,16,45,749.0,88.5,3.6,26.5,456.5,63.93,48.53
2016,7,24,17,0,727.0,83.0,3.6,26.0,406.0,61.6,46.83
2016,7,24,17,15,691.0,78.5,3.55,25.0,354.5,54.4,41.04
2016,7,24,17,30,655.0,74.0,3.5,24.0,303.0,52.77,39.92
2016,7,24,17,45,607.5,67.0,3.45,23.0,252.5,49.05,36.9
2016,7,24,18,0,560.0,60.0,3.4,22.0,202.0,45.15,33.6
2016,7,24,18,15,485.0,52.0,3.35,21.0,154.5,40.15,29.15
2016,7,24,18,30,410.0,44.0,3.3,20.0,107.0,34.99,24.34
2016,7,24,18,45,295.0,32.0,3.25,19.0,69.0,25.89,15.57
2016,7,24,19,0,180.0,20.0,3.2,18.0,31.0,16.4,0.0
2016,7,24,19,15,90.0,10.0,3.2,17.5,15.5,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,50.05,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,137.17,24.49
2016,7,25,5,45,261.0,33.5,2.85,14.5,66.5,242.13,188.77
2016,7,25,6,0,369.0,47.0,3.0,15.0,104.0,341.28,279.67
2016,7,25,6,15,443.0,56.5,3.0,15.5,150.5,421.03,348.8
2016,7,25,6,30,517.0,66.0,3.0,16.0,197.0,505.49,418.42
2016,7,25,6,45,367.0,98.5,3.0,16.5,202.0,440.99,365.29
2016,7,25,7,0,217.0,131.0,3.0,17.0,207.0,352.76,291.29
2016,7,25,7,15,456.0,112.0,2.95,17.5,304.0,553.03,453.37
2016,7,25,7,30,695.0,93.0,2.9,18.0,401.0,760.03,605.64
2016,7,25,7,45,718.5,99.0,2.9,19.0,451.0,804.97,632.33
2016,7,25,8,0,742.0,105.0,2.9,20.0,501.0,848.55,658.48
2016,7,25,8,15,763.5,109.0,2.9,20.5,550.0,880.73,677.32
2016,7,25,8,30,785.0,113.0,2.9,21.0,599.0,916.43,698.4
2016,7,25,8,45,795.5,119.0,2.95,22.0,642.5,941.34,710.83
2016,7,25,9,0,806.0,125.0,3.0,23.0,686.0,963.4,721.32
2016,7,25,9,15,819.0,127.5,3.0,23.5,726.5,980.97,729.8
2016,7,25,9,30,832.0,130.0,3.0,24.0,767.0,995.51,736.33
2016,7,25,9,45,852.5,127.0,3.0,25.0,805.5,997.15,733.05
2016,7,25,10,0,873.0,124.0,3.0,26.0,844.0,1007.06,735.42
2016,7,25,10,15,880.0,125.5,3.0,26.5,873.0,1005.09,731.55
2016,7,25,10,30,887.0,127.0,3.0,27.0,902.0,999.82,725.8
2016,7,25,10,45,891.0,129.0,3.05,28.0,924.0,988.85,715.52
2016,7,25,11,0,895.0,131.0,3.1,29.0,946.0,974.64,703.35
2016,7,25,11,15,898.0,131.5,3.15,29.0,961.0,954.9,690.54
2016,7,25,11,30,901.0,132.0,3.2,29.0,976.0,932.17,675.85
2016,7,25,11,45,903.0,132.0,3.25,29.5,984.0,905.23,657.1
2016,7,25,12,0,905.0,132.0,3.3,30.0,992.0,875.61,636.64
2016,7,25,12,15,905.0,132.0,3.35,30.0,992.0,841.87,614.67
2016,7,25,12,30,905.0,132.0,3.4,30.0,992.0,805.89,591.09
2016,7,25,12,45,905.5,131.0,3.45,30.5,985.0,767.36,564.12
2016,7,25,13,0,906.0,130.0,3.5,31.0,978.0,726.88,534.16
2016,7,25,13,15,902.5,129.0,3.55,31.0,962.5,682.04,501.65
2016,7,25,13,30,899.0,128.0,3.6,31.0,947.0,635.88,467.4
2016,7,25,13,45,894.0,127.0,3.65,31.0,925.0,587.76,430.84
2016,7,25,14,0,889.0,126.0,3.7,31.0,903.0,538.79,392.65
2016,7,25,14,15,882.0,124.5,3.75,30.5,873.5,487.91,352.73
2016,7,25,14,30,875.0,123.0,3.8,30.0,844.0,436.77,311.38
2016,7,25,14,45,869.5,119.0,3.85,30.0,810.0,384.28,267.37
2016,7,25,15,0,864.0,115.0,3.9,30.0,776.0,331.81,222.74
2016,7,25,15,15,852.0,112.5,3.9,29.5,735.0,279.1,178.61
2016,7,25,15,30,840.0,110.0,3.9,29.0,694.0,219.0,130.23
2016,7,25,15,45,831.5,104.5,3.9,28.5,650.5,166.49,91.11
2016,7,25,16,0,823.0,99.0,3.9,28.0,607.0,115.19,60.51
2016,7,25,16,15,802.5,95.5,3.85,27.5,558.0,66.53,50.12
2016,7,25,16,30,782.0,92.0,3.8,27.0,509.0,64.83,49.01
2016,7,25,16,45,763.5,86.0,3.75,26.5,459.5,62.27,47.13
2016,7,25,17,0,745.0,80.0,3.7,26.0,410.0,59.49,45.05
2016,7,25,17,15,709.5,75.5,3.6,25.0,357.5,57.6,43.78
2016,7,25,17,30,674.0,71.0,3.5,24.0,305.0,50.7,38.15
2016,7,25,17,45,630.0,64.0,3.4,23.0,254.5,46.9,35.05
2016,7,25,18,0,586.0,57.0,3.3,22.0,204.0,42.9,31.65
2016,7,25,18,15,511.0,49.5,3.15,21.0,156.5,38.2,27.45
2016,7,25,18,30,436.0,42.0,3.0,20.0,109.0,33.37,22.93
2016,7,25,18,45,319.5,30.5,2.85,19.5,70.0,24.65,14.41
2016,7,25,19,0,203.0,19.0,2.7,19.0,31.0,15.57,0.0
2016,7,25,19,15,101.5,9.5,2.65,18.5,15.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,83.5,9.5,1.2,15.5,14.0,53.25,0.0
2016,7,26,5,30,167.0,19.0,1.4,16.0,28.0,145.11,9.08
2016,7,26,5,45,279.0,31.5,1.65,16.5,66.0,251.09,192.47
2016,7,26,6,0,391.0,44.0,1.9,17.0,104.0,352.39,284.86
2016,7,26,6,15,465.0,53.5,1.8,18.0,150.5,432.67,352.2
2016,7,26,6,30,539.0,63.0,1.7,19.0,197.0,517.81,419.02
2016,7,26,6,45,589.5,69.5,1.6,20.0,247.5,584.81,467.92
2016,7,26,7,0,640.0,76.0,1.5,21.0,298.0,653.62,515.34
2016,7,26,7,15,676.0,81.5,1.4,22.0,350.0,710.1,551.33
2016,7,26,7,30,712.0,87.0,1.3,23.0,402.0,766.6,585.54
2016,7,26,7,45,737.5,91.5,1.25,24.0,452.5,806.94,607.76
2016,7,26,8,0,763.0,96.0,1.2,25.0,503.0,851.21,631.9
2016,7,26,8,15,783.5,99.5,1.15,26.0,551.5,887.84,650.17
2016,7,26,8,30,804.0,103.0,1.1,27.0,600.0,922.32,666.59
2016,7,26,8,45,818.5,106.5,1.1,28.0,644.5,948.54,678.22
2016,7,26,9,0,833.0,110.0,1.1,29.0,689.0,972.01,688.08
2016,7,26,9,15,845.0,112.5,1.1,29.5,729.5,988.88,695.2
2016,7,26,9,30,857.0,115.0,1.1,30.0,770.0,992.05,694.08
2016,7,26,9,45,867.5,116.0,1.1,31.0,805.5,999.61,694.56
2016,7,26,10,0,878.0,117.0,1.1,32.0,841.0,1003.95,693.14
2016,7,26,10,15,885.0,118.5,1.1,32.5,869.5,1002.08,689.56
2016,7,26,10,30,892.0,120.0,1.1,33.0,898.0,996.88,684.21
2016,7,26,10,45,896.0,121.5,1.1,34.0,920.0,985.48,673.97
2016,7,26,11,0,900.0,123.0,1.1,35.0,942.0,970.84,662.04
2016,7,26,11,15,903.5,123.5,1.2,35.0,957.5,951.6,651.81
2016,7,26,11,30,907.0,124.0,1.3,35.0,973.0,929.31,639.67
2016,7,26,11,45,908.5,124.5,1.45,35.5,980.5,902.37,623.88
2016,7,26,12,0,910.0,125.0,1.6,36.0,988.0,872.72,606.17
2016,7,26,12,15,910.0,125.0,1.75,36.0,988.0,838.9,586.79
2016,7,26,12,30,910.0,125.0,1.9,36.0,988.0,802.82,565.58
2016,7,26,12,45,905.5,126.5,2.05,36.5,979.0,762.63,539.89
2016,7,26,13,0,901.0,128.0,2.2,37.0,970.0,720.79,511.13
2016,7,26,13,15,898.0,127.0,2.3,36.5,955.0,676.46,481.74
2016,7,26,13,30,895.0,126.0,2.4,36.0,940.0,630.76,450.38
2016,7,26,13,45,891.0,124.0,2.5,36.0,918.0,582.56,415.31
2016,7,26,14,0,887.0,122.0,2.6,36.0,896.0,533.45,378.46
2016,7,26,14,15,880.0,120.5,2.65,36.0,867.0,482.66,339.16
2016,7,26,14,30,873.0,119.0,2.7,36.0,838.0,431.61,298.56
2016,7,26,14,45,865.5,116.5,2.75,36.0,803.0,379.61,256.32
2016,7,26,15,0,858.0,114.0,2.8,36.0,768.0,327.81,213.61
2016,7,26,15,15,845.5,111.5,2.8,35.5,727.5,275.28,170.99
2016,7,26,15,30,833.0,109.0,2.8,35.0,687.0,215.36,124.24
2016,7,26,15,45,819.0,105.5,2.85,34.5,642.5,163.95,87.44
2016,7,26,16,0,805.0,102.0,2.9,34.0,598.0,114.33,59.37
2016,7,26,16,15,784.0,98.5,2.9,33.5,549.0,67.46,49.57
2016,7,26,16,30,763.0,95.0,2.9,33.0,500.0,66.93,49.46
2016,7,26,16,45,737.5,90.0,2.9,32.5,449.5,65.15,48.28
2016,7,26,17,0,712.0,85.0,2.9,32.0,399.0,57.39,42.14
2016,7,26,17,15,675.5,80.0,2.75,31.0,347.5,55.55,40.94
2016,7,26,17,30,639.0,75.0,2.6,30.0,296.0,53.61,39.58
2016,7,26,17,45,588.5,68.0,2.5,29.0,245.5,49.92,36.67
2016,7,26,18,0,538.0,61.0,2.4,28.0,195.0,46.07,33.47
2016,7,26,18,15,463.0,52.0,2.05,26.5,148.5,40.27,28.5
2016,7,26,18,30,388.0,43.0,1.7,25.0,102.0,34.25,23.1
2016,7,26,18,45,274.5,30.5,1.4,24.0,64.5,24.67,13.96
2016,7,26,19,0,161.0,18.0,1.1,23.0,27.0,14.68,0.0
2016,7,26,19,15,80.5,9.0,1.1,22.5,13.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,7.5,2.0,17.5,9.5,27.61,0.0
2016,7,27,5,30,78.0,15.0,2.1,18.0,19.0,82.67,0.0
2016,7,27,5,45,162.5,32.0,2.25,18.5,52.5,176.47,132.57
2016,7,27,6,0,247.0,49.0,2.4,19.0,86.0,260.17,209.06
2016,7,27,6,15,314.0,63.0,2.3,19.5,128.5,333.51,271.85
2016,7,27,6,30,381.0,77.0,2.2,20.0,171.0,411.78,336.11
2016,7,27,6,45,438.5,86.5,2.15,21.0,219.0,480.64,389.79
2016,7,27,7,0,496.0,96.0,2.1,22.0,267.0,552.6,442.76
2016,7,27,7,15,534.5,104.0,2.05,23.0,315.5,617.09,487.42
2016,7,27,7,30,573.0,112.0,2.0,24.0,364.0,675.04,525.47
2016,7,27,7,45,609.0,116.5,2.0,25.0,413.5,726.48,557.81
2016,7,27,8,0,645.0,121.0,2.0,26.0,463.0,777.34,588.73
2016,7,27,8,15,668.0,126.0,2.0,26.5,509.5,815.53,611.35
2016,7,27,8,30,691.0,131.0,2.0,27.0,556.0,851.99,632.49
2016,7,27,8,45,712.0,134.0,2.0,28.0,600.5,882.07,647.8
2016,7,27,9,0,733.0,137.0,2.0,29.0,645.0,909.86,661.43
2016,7,27,9,15,747.0,140.0,2.0,29.5,684.0,922.32,666.35
2016,7,27,9,30,761.0,143.0,2.0,30.0,723.0,938.11,673.62
2016,7,27,9,45,755.5,154.5,2.05,31.0,752.5,940.67,671.65
2016,7,27,10,0,750.0,166.0,2.1,32.0,782.0,939.94,667.86
2016,7,27,10,15,758.5,168.0,2.15,32.5,810.5,940.03,666.1
2016,7,27,10,30,767.0,170.0,2.2,33.0,839.0,937.03,662.51
2016,7,27,10,45,776.0,170.0,2.25,33.5,861.5,929.37,656.12
2016,7,27,11,0,785.0,170.0,2.3,34.0,884.0,918.61,647.93
2016,7,27,11,15,789.0,171.5,2.4,34.0,898.5,901.65,637.67
2016,7,27,11,30,793.0,173.0,2.5,34.0,913.0,881.81,625.61
2016,7,27,11,45,799.0,171.0,2.65,34.5,922.0,857.69,609.85
2016,7,27,12,0,805.0,169.0,2.8,35.0,931.0,830.92,592.32
2016,7,27,12,15,805.0,169.0,2.9,35.0,931.0,798.66,571.99
2016,7,27,12,30,805.0,169.0,3.0,35.0,931.0,764.38,549.65
2016,7,27,12,45,816.5,160.5,3.1,35.5,928.0,729.23,524.89
2016,7,27,13,0,828.0,152.0,3.2,36.0,925.0,691.68,498.02
2016,7,27,13,15,824.0,151.0,3.3,35.5,910.5,648.24,468.27
2016,7,27,13,30,820.0,150.0,3.4,35.0,896.0,603.72,436.88
2016,7,27,13,45,819.0,146.5,3.55,35.0,875.5,557.92,402.87
2016,7,27,14,0,818.0,143.0,3.7,35.0,855.0,511.16,367.12
2016,7,27,14,15,810.0,141.0,3.75,34.5,826.5,461.7,328.93
2016,7,27,14,30,802.0,139.0,3.8,34.0,798.0,412.28,289.65
2016,7,27,14,45,797.5,133.5,3.9,33.5,765.5,361.64,248.46
2016,7,27,15,0,793.0,128.0,4.0,33.0,733.0,311.11,206.59
2016,7,27,15,15,779.5,125.5,4.0,32.5,693.0,261.05,165.34
2016,7,27,15,30,766.0,123.0,4.0,32.0,653.0,212.38,126.56
2016,7,27,15,45,756.5,116.5,4.0,31.5,611.0,162.85,90.55
2016,7,27,16,0,747.0,110.0,4.0,31.0,569.0,114.65,62.77
2016,7,27,16,15,725.0,106.0,3.95,30.5,521.5,72.3,54.24
2016,7,27,16,30,703.0,102.0,3.9,30.0,474.0,64.59,48.2
2016,7,27,16,45,683.0,95.0,3.85,29.5,426.5,62.03,46.34
2016,7,27,17,0,663.0,88.0,3.8,29.0,379.0,59.21,44.25
2016,7,27,17,15,625.5,82.5,3.65,28.0,329.0,57.13,42.83
2016,7,27,17,30,588.0,77.0,3.5,27.0,279.0,54.93,41.24
2016,7,27,17,45,544.5,68.5,3.4,26.0,231.5,50.19,37.39
2016,7,27,18,0,501.0,60.0,3.3,25.0,184.0,45.18,33.15
2016,7,27,18,15,427.5,51.0,3.15,24.0,139.5,39.38,28.05
2016,7,27,18,30,354.0,42.0,3.0,23.0,95.0,33.36,22.53
2016,7,27,18,45,250.5,29.5,2.9,22.5,60.0,23.81,13.2
2016,7,27,19,0,147.0,17.0,2.8,22.0,25.0,13.82,0.0
2016,7,27,19,15,73.5,8.5,2.75,21.5,12.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,52.43,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,141.14,0.0
2016,7,28,5,45,279.0,28.5,2.3,16.5,61.5,247.26,187.14
2016,7,28,6,0,390.0,40.0,2.3,17.0,97.0,346.27,280.04
2016,7,28,6,15,462.5,48.0,2.25,17.5,142.5,423.06,346.26
2016,7,28,6,30,535.0,56.0,2.2,18.0,188.0,504.73,412.25
2016,7,28,6,45,296.0,93.0,2.2,18.5,169.0,377.41,309.66
2016,7,28,7,0,57.0,130.0,2.2,19.0,150.0,190.08,153.49
2016,7,28,7,15,45.0,147.0,2.15,20.0,164.5,197.62,158.72
2016,7,28,7,30,33.0,164.0,2.1,21.0,179.0,204.34,162.51
2016,7,28,7,45,74.5,195.0,2.1,22.0,233.0,276.4,219.58
2016,7,28,8,0,116.0,226.0,2.1,23.0,287.0,367.07,288.6
2016,7,28,8,15,158.5,248.5,2.1,23.5,340.5,431.77,336.57
2016,7,28,8,30,201.0,271.0,2.1,24.0,394.0,497.01,383.76
2016,7,28,8,45,511.0,184.0,2.1,25.0,529.5,734.31,558.37
2016,7,28,9,0,821.0,97.0,2.1,26.0,665.0,933.2,687.27
2016,7,28,9,15,832.5,99.0,2.15,26.5,704.0,949.17,693.21
2016,7,28,9,30,844.0,101.0,2.2,27.0,743.0,962.18,699.17
2016,7,28,9,45,853.5,102.0,2.25,28.0,777.5,969.01,699.88
2016,7,28,10,0,863.0,103.0,2.3,29.0,812.0,972.68,698.72
2016,7,28,10,15,869.5,104.0,2.4,29.5,840.0,970.18,695.67
2016,7,28,10,30,876.0,105.0,2.5,30.0,868.0,964.45,690.7
2016,7,28,10,45,877.0,108.5,2.6,31.0,888.0,952.77,680.68
2016,7,28,11,0,878.0,112.0,2.7,32.0,908.0,937.92,668.78
2016,7,28,11,15,881.0,112.5,2.8,32.0,922.5,918.89,656.99
2016,7,28,11,30,884.0,113.0,2.9,32.0,937.0,896.91,643.3
2016,7,28,11,45,881.5,115.5,3.05,32.5,943.0,869.2,624.88
2016,7,28,12,0,879.0,118.0,3.2,33.0,949.0,838.99,604.77
2016,7,28,12,15,878.5,118.0,3.3,33.0,949.0,805.88,583.56
2016,7,28,12,30,878.0,118.0,3.4,33.0,949.0,770.61,560.73
2016,7,28,12,45,871.5,121.0,3.5,33.0,939.5,731.54,534.74
2016,7,28,13,0,865.0,124.0,3.6,33.0,930.0,690.98,505.9
2016,7,28,13,15,861.5,123.0,3.65,32.5,915.0,647.85,475.49
2016,7,28,13,30,858.0,122.0,3.7,32.0,900.0,603.47,443.3
2016,7,28,13,45,851.5,121.5,3.75,32.0,878.0,556.77,407.64
2016,7,28,14,0,845.0,121.0,3.8,32.0,856.0,509.42,370.55
2016,7,28,14,15,837.5,119.5,3.85,31.5,827.5,460.43,331.95
2016,7,28,14,30,830.0,118.0,3.9,31.0,799.0,411.29,292.09
2016,7,28,14,45,822.0,115.5,3.95,31.0,765.0,361.29,250.1
2016,7,28,15,0,814.0,113.0,4.0,31.0,731.0,311.57,207.84
2016,7,28,15,15,801.0,110.5,3.95,30.5,692.0,253.2,159.85
2016,7,28,15,30,788.0,108.0,3.9,30.0,653.0,203.5,119.87
2016,7,28,15,45,775.0,104.0,3.9,30.0,610.0,154.23,83.9
2016,7,28,16,0,762.0,100.0,3.9,30.0,567.0,106.63,56.99
2016,7,28,16,15,741.5,96.5,3.8,29.0,520.0,65.82,49.24
2016,7,28,16,30,721.0,93.0,3.7,28.0,473.0,65.27,49.19
2016,7,28,16,45,697.0,87.5,3.65,27.5,424.5,63.1,47.65
2016,7,28,17,0,673.0,82.0,3.6,27.0,376.0,55.17,41.23
2016,7,28,17,15,636.5,77.0,3.5,26.0,326.5,53.27,39.93
2016,7,28,17,30,600.0,72.0,3.4,25.0,277.0,51.27,38.47
2016,7,28,17,45,552.5,65.0,3.3,24.5,229.0,47.54,35.37
2016,7,28,18,0,505.0,58.0,3.2,24.0,181.0,43.64,31.97
2016,7,28,18,15,431.5,49.0,3.1,23.0,137.0,37.78,26.79
2016,7,28,18,30,358.0,40.0,3.0,22.0,93.0,31.69,21.18
2016,7,28,18,45,251.5,28.0,2.9,21.5,58.0,22.53,12.08
2016,7,28,19,0,145.0,16.0,2.8,21.0,23.0,12.97,0.0
2016,7,28,19,15,72.5,8.0,2.8,20.5,11.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.5,9.0,26.55,0.0
2016,7,29,5,30,76.0,14.0,2.3,16.0,18.0,78.62,0.0
2016,7,29,5,45,154.0,31.0,2.3,16.5,49.5,170.22,126.4
2016,7,29,6,0,232.0,48.0,2.3,17.0,81.0,248.85,200.81
2016,7,29,6,15,298.5,62.0,2.3,17.5,123.0,320.97,263.42
2016,7,29,6,30,365.0,76.0,2.3,18.0,165.0,398.09,327.73
2016,7,29,6,45,243.5,104.5,2.3,19.0,170.0,335.12,275.13
2016,7,29,7,0,122.0,133.0,2.3,20.0,175.0,262.49,213.34
2016,7,29,7,15,124.0,156.0,2.3,20.5,204.5,292.73,236.82
2016,7,29,7,30,126.0,179.0,2.3,21.0,234.0,322.22,258.71
2016,7,29,7,45,141.0,202.5,2.3,22.0,271.0,363.37,288.97
2016,7,29,8,0,156.0,226.0,2.3,23.0,308.0,404.33,318.2
2016,7,29,8,15,406.0,183.0,2.3,23.5,425.0,625.11,486.5
2016,7,29,8,30,656.0,140.0,2.3,24.0,542.0,828.04,628.08
2016,7,29,8,45,679.5,142.5,2.3,25.0,586.0,859.48,643.4
2016,7,29,9,0,703.0,145.0,2.3,26.0,630.0,888.75,658.55
2016,7,29,9,15,717.5,148.5,2.35,26.5,669.0,907.87,668.55
2016,7,29,9,30,732.0,152.0,2.4,27.0,708.0,917.86,672.66
2016,7,29,9,45,765.0,143.0,2.45,28.0,748.0,936.49,681.25
2016,7,29,10,0,798.0,134.0,2.5,29.0,788.0,951.92,687.66
2016,7,29,10,15,806.0,135.5,2.55,29.5,816.0,950.98,684.98
2016,7,29,10,30,814.0,137.0,2.6,30.0,844.0,946.87,680.54
2016,7,29,10,45,821.5,137.5,2.7,31.0,866.5,928.12,665.89
2016,7,29,11,0,829.0,138.0,2.8,32.0,889.0,916.71,656.19
2016,7,29,11,15,833.0,138.5,2.85,32.0,904.0,899.06,644.77
2016,7,29,11,30,837.0,139.0,2.9,32.0,919.0,878.54,631.57
2016,7,29,11,45,841.5,138.0,3.0,32.5,927.0,854.36,615.06
2016,7,29,12,0,846.0,137.0,3.1,33.0,935.0,827.55,596.83
2016,7,29,12,15,846.0,137.0,3.15,33.0,935.5,795.53,576.05
2016,7,29,12,30,846.0,137.0,3.2,33.0,936.0,761.41,553.77
2016,7,29,12,45,856.5,129.0,3.3,33.0,932.5,726.29,530.17
2016,7,29,13,0,867.0,121.0,3.4,33.0,929.0,688.66,503.69
2016,7,29,13,15,864.0,120.5,3.45,33.0,914.5,646.14,472.76
2016,7,29,13,30,861.0,120.0,3.5,33.0,900.0,602.29,440.15
2016,7,29,13,45,856.5,118.5,3.6,33.0,878.5,555.71,404.86
2016,7,29,14,0,852.0,117.0,3.7,33.0,857.0,508.3,367.96
2016,7,29,14,15,845.0,115.5,3.75,32.5,828.5,459.16,329.37
2016,7,29,14,30,838.0,114.0,3.8,32.0,800.0,409.8,289.44
2016,7,29,14,45,829.5,112.0,3.85,31.5,766.0,359.57,247.89
2016,7,29,15,0,821.0,110.0,3.9,31.0,732.0,309.65,205.95
2016,7,29,15,15,808.5,107.5,3.9,30.5,693.0,250.9,157.66
2016,7,29,15,30,796.0,105.0,3.9,30.0,654.0,200.86,117.48
2016,7,29,15,45,779.5,102.5,3.9,30.0,610.0,151.81,82.06
2016,7,29,16,0,763.0,100.0,3.9,30.0,566.0,104.8,56.23
2016,7,29,16,15,742.0,96.5,3.85,29.0,519.0,65.93,49.34
2016,7,29,16,30,721.0,93.0,3.8,28.0,472.0,65.37,49.28
2016,7,29,16,45,691.5,89.5,3.8,27.5,422.5,58.57,43.86
2016,7,29,17,0,662.0,86.0,3.8,27.0,373.0,57.99,43.62
2016,7,29,17,15,624.5,80.5,3.7,26.0,323.5,55.85,42.13
2016,7,29,17,30,587.0,75.0,3.6,25.0,274.0,53.59,40.46
2016,7,29,17,45,531.0,68.5,3.5,24.5,225.0,50.33,37.76
2016,7,29,18,0,475.0,62.0,3.4,24.0,176.0,46.97,34.82
2016,7,29,18,15,401.0,52.0,3.25,23.0,132.5,40.39,29.0
2016,7,29,18,30,327.0,42.0,3.1,22.0,89.0,33.54,22.7
2016,7,29,18,45,219.5,28.5,3.0,21.0,54.5,22.27,11.68
2016,7,29,19,0,112.0,15.0,2.9,20.0,20.0,11.82,0.0
2016,7,29,19,15,56.0,7.5,2.85,19.5,10.0,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,7.5,2.2,15.0,10.5,41.01,0.0
2016,7,30,5,30,129.0,15.0,2.2,15.0,21.0,114.1,0.0
2016,7,30,5,45,238.5,28.0,2.25,15.5,56.0,221.24,164.32
2016,7,30,6,0,348.0,41.0,2.3,16.0,91.0,318.81,258.28
2016,7,30,6,15,422.5,50.5,2.3,17.0,135.5,397.22,325.85
2016,7,30,6,30,497.0,60.0,2.3,18.0,180.0,480.74,393.82
2016,7,30,6,45,248.5,72.0,2.3,19.0,132.0,310.79,256.02
2016,7,30,7,0,0.0,84.0,2.3,20.0,84.0,77.09,58.66
2016,7,30,7,15,4.0,115.0,2.3,20.5,116.5,112.25,87.78
2016,7,30,7,30,8.0,146.0,2.3,21.0,149.0,147.57,116.16
2016,7,30,7,45,46.5,183.0,2.3,22.0,207.0,236.28,187.43
2016,7,30,8,0,85.0,220.0,2.3,23.0,265.0,313.59,247.2
2016,7,30,8,15,62.0,231.0,2.3,23.5,265.5,301.29,235.3
2016,7,30,8,30,39.0,242.0,2.3,24.0,266.0,288.34,223.31
2016,7,30,8,45,51.5,269.5,2.35,25.0,303.5,328.51,252.68
2016,7,30,9,0,64.0,297.0,2.4,26.0,341.0,368.24,280.89
2016,7,30,9,15,449.5,203.5,2.5,26.5,542.0,695.64,527.38
2016,7,30,9,30,835.0,110.0,2.6,27.0,743.0,961.99,705.42
2016,7,30,9,45,854.5,106.5,2.75,28.0,780.5,973.55,707.62
2016,7,30,10,0,874.0,103.0,2.9,29.0,818.0,982.04,710.26
2016,7,30,10,15,881.0,104.5,3.05,29.0,847.0,980.41,709.3
2016,7,30,10,30,888.0,106.0,3.2,29.0,876.0,975.46,706.35
2016,7,30,10,45,890.5,108.5,3.35,29.5,897.5,963.92,697.79
2016,7,30,11,0,893.0,111.0,3.5,30.0,919.0,949.15,687.23
2016,7,30,11,15,896.5,111.5,3.65,30.0,934.0,930.18,675.33
2016,7,30,11,30,900.0,112.0,3.8,30.0,949.0,908.18,661.43
2016,7,30,11,45,898.0,114.5,3.95,30.5,955.5,880.38,642.32
2016,7,30,12,0,896.0,117.0,4.1,31.0,962.0,850.01,621.47
2016,7,30,12,15,896.0,117.5,4.15,31.0,962.5,817.06,599.64
2016,7,30,12,30,896.0,118.0,4.2,31.0,963.0,781.84,576.15
2016,7,30,12,45,882.5,125.5,4.3,31.0,951.5,740.7,548.02
2016,7,30,13,0,869.0,133.0,4.4,31.0,940.0,698.41,517.27
2016,7,30,13,15,865.5,132.0,4.4,30.5,925.5,654.84,485.9
2016,7,30,13,30,862.0,131.0,4.4,30.0,911.0,610.01,452.76
2016,7,30,13,45,858.0,129.5,4.4,30.0,889.5,563.44,416.55
2016,7,30,14,0,854.0,128.0,4.4,30.0,868.0,515.99,378.76
2016,7,30,14,15,847.0,126.0,4.4,29.5,839.5,466.18,338.97
2016,7,30,14,30,840.0,124.0,4.4,29.0,811.0,416.16,297.88
2016,7,30,14,45,837.0,119.0,4.4,29.0,778.0,365.29,254.58
2016,7,30,15,0,834.0,114.0,4.4,29.0,745.0,314.21,210.64
2016,7,30,15,15,821.5,112.0,4.3,28.5,705.0,255.12,161.6
2016,7,30,15,30,809.0,110.0,4.2,28.0,665.0,204.65,120.82
2016,7,30,15,45,803.0,103.0,4.15,28.0,623.0,152.77,82.81
2016,7,30,16,0,797.0,96.0,4.1,28.0,581.0,101.87,54.27
2016,7,30,16,15,777.0,92.5,4.05,27.0,533.5,63.58,47.82
2016,7,30,16,30,757.0,89.0,4.0,26.0,486.0,62.89,47.63
2016,7,30,16,45,741.5,82.0,3.95,25.5,437.5,59.53,45.06
2016,7,30,17,0,726.0,75.0,3.9,25.0,389.0,55.9,42.23
2016,7,30,17,15,690.5,70.5,3.8,24.0,338.0,53.88,40.81
2016,7,30,17,30,655.0,66.0,3.7,23.0,287.0,47.26,35.35
2016,7,30,17,45,614.5,59.0,3.6,22.5,238.0,43.34,32.04
2016,7,30,18,0,574.0,52.0,3.5,22.0,189.0,39.22,28.42
2016,7,30,18,15,499.0,44.5,3.4,21.0,142.5,34.38,24.06
2016,7,30,18,30,424.0,37.0,3.3,20.0,96.0,29.4,19.35
2016,7,30,18,45,310.0,26.0,3.25,19.0,59.5,21.01,10.56
2016,7,30,19,0,196.0,15.0,3.2,18.0,23.0,12.25,0.0
2016,7,30,19,15,98.0,7.5,3.15,17.5,11.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.5,7.5,1.85,14.5,11.0,51.0,0.0
2016,7,31,5,30,167.0,15.0,2.0,15.0,22.0,134.88,0.0
2016,7,31,5,45,285.0,26.5,2.15,15.5,58.0,248.09,182.08
2016,7,31,6,0,403.0,38.0,2.3,16.0,94.0,351.34,283.97
2016,7,31,6,15,478.0,46.0,2.25,16.5,140.0,430.11,352.58
2016,7,31,6,30,553.0,54.0,2.2,17.0,186.0,514.01,420.66
2016,7,31,6,45,279.0,83.5,2.2,17.5,150.5,350.83,289.5
2016,7,31,7,0,5.0,113.0,2.2,18.0,115.0,114.48,90.27
2016,7,31,7,15,29.5,141.0,2.15,18.5,154.0,177.27,142.76
2016,7,31,7,30,54.0,169.0,2.1,19.0,193.0,229.98,185.29
2016,7,31,7,45,73.5,195.0,2.1,20.0,231.5,276.11,221.0
