Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,93.0,221.0,2.1,21.0,270.0,322.44,255.91
2016,7,31,8,15,64.0,229.0,2.1,21.5,264.0,300.92,236.71
2016,7,31,8,30,35.0,237.0,2.1,22.0,258.0,278.76,217.36
2016,7,31,8,45,88.5,276.0,2.15,23.0,335.5,372.28,288.96
2016,7,31,9,0,142.0,315.0,2.2,24.0,413.0,484.2,370.73
2016,7,31,9,15,489.5,213.5,2.25,24.5,579.0,746.22,565.12
2016,7,31,9,30,837.0,112.0,2.3,25.0,745.0,965.48,710.14
2016,7,31,9,45,816.5,129.5,2.4,26.0,771.0,971.22,708.53
2016,7,31,10,0,796.0,147.0,2.5,27.0,797.0,962.61,699.88
2016,7,31,10,15,804.5,149.0,2.6,27.5,825.5,962.44,698.36
2016,7,31,10,30,813.0,151.0,2.7,28.0,854.0,959.04,694.75
2016,7,31,10,45,806.0,159.5,2.8,28.5,872.0,944.29,683.91
2016,7,31,11,0,799.0,168.0,2.9,29.0,890.0,926.52,671.27
2016,7,31,11,15,803.0,169.0,2.95,29.0,905.0,908.64,659.6
2016,7,31,11,30,807.0,170.0,3.0,29.0,920.0,887.86,646.07
2016,7,31,11,45,802.5,174.5,3.15,29.0,925.5,860.26,628.64
2016,7,31,12,0,798.0,179.0,3.3,29.0,931.0,830.36,609.55
2016,7,31,12,15,798.0,179.5,3.35,29.0,931.5,798.39,588.41
2016,7,31,12,30,798.0,180.0,3.4,29.0,932.0,764.4,564.7
2016,7,31,12,45,837.5,154.5,3.5,29.5,938.0,734.44,543.24
2016,7,31,13,0,877.0,129.0,3.6,30.0,944.0,699.19,517.52
2016,7,31,13,15,873.5,128.5,3.65,30.0,928.5,655.66,485.43
2016,7,31,13,30,870.0,128.0,3.7,30.0,913.0,610.82,451.66
2016,7,31,13,45,864.0,127.0,3.8,30.0,890.5,563.16,415.09
2016,7,31,14,0,858.0,126.0,3.9,30.0,868.0,514.79,376.96
2016,7,31,14,15,850.5,124.5,3.95,29.5,839.0,464.89,337.26
2016,7,31,14,30,843.0,123.0,4.0,29.0,810.0,414.81,296.25
2016,7,31,14,45,834.0,120.5,4.05,28.5,775.5,363.56,253.39
2016,7,31,15,0,825.0,118.0,4.1,28.0,741.0,305.45,204.8
2016,7,31,15,15,812.0,115.5,4.1,27.5,700.5,253.67,161.26
2016,7,31,15,30,799.0,113.0,4.1,27.0,660.0,203.22,120.56
2016,7,31,15,45,786.0,108.5,4.15,26.5,616.5,152.84,84.32
2016,7,31,16,0,773.0,104.0,4.2,26.0,573.0,104.16,58.04
2016,7,31,16,15,751.5,100.0,4.15,25.0,525.0,68.74,52.58
2016,7,31,16,30,730.0,96.0,4.1,24.0,477.0,67.9,52.3
2016,7,31,16,45,708.0,90.0,4.05,23.5,428.0,59.26,45.23
2016,7,31,17,0,686.0,84.0,4.0,23.0,379.0,56.98,43.52
2016,7,31,17,15,648.0,78.5,3.9,22.0,328.0,54.76,41.92
2016,7,31,17,30,610.0,73.0,3.8,21.0,277.0,52.41,40.14
2016,7,31,17,45,565.0,65.0,3.7,20.5,228.5,47.92,36.31
2016,7,31,18,0,520.0,57.0,3.6,20.0,180.0,43.2,32.12
2016,7,31,18,15,442.5,48.0,3.45,19.0,134.5,37.29,26.78
2016,7,31,18,30,365.0,39.0,3.3,18.0,89.0,31.16,20.99
2016,7,31,18,45,253.5,26.5,3.15,17.5,54.5,21.48,10.69
2016,7,31,19,0,142.0,14.0,3.0,17.0,20.0,12.73,0.0
2016,7,31,19,15,71.0,7.0,2.9,16.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.0,1.65,14.5,11.0,6.37,0.0
2016,8,1,5,30,187.0,14.0,1.8,15.0,22.0,119.54,0.0
2016,8,1,5,45,310.5,24.0,1.95,15.5,58.0,260.38,188.17
2016,8,1,6,0,434.0,34.0,2.1,16.0,94.0,366.17,295.11
2016,8,1,6,15,508.5,41.0,2.1,16.5,140.0,444.06,363.06
2016,8,1,6,30,583.0,48.0,2.1,17.0,186.0,522.23,426.47
2016,8,1,6,45,308.5,85.5,2.1,17.5,160.0,376.52,310.14
2016,8,1,7,0,34.0,123.0,2.1,18.0,134.0,162.8,130.99
2016,8,1,7,15,45.0,146.0,2.05,18.5,163.5,197.36,159.52
2016,8,1,7,30,56.0,169.0,2.0,19.0,193.0,231.98,186.86
2016,8,1,7,45,88.5,195.5,2.0,20.0,239.5,290.5,232.81
2016,8,1,8,0,121.0,222.0,2.0,21.0,286.0,367.22,291.08
2016,8,1,8,15,169.0,243.5,2.0,21.5,341.5,435.85,342.58
2016,8,1,8,30,217.0,265.0,2.0,22.0,397.0,505.23,393.2
2016,8,1,8,45,541.0,172.0,2.0,22.5,534.5,756.83,579.65
2016,8,1,9,0,865.0,79.0,2.0,23.0,672.0,952.18,706.96
2016,8,1,9,15,876.5,81.0,2.05,23.5,712.5,968.72,713.21
2016,8,1,9,30,888.0,83.0,2.1,24.0,753.0,982.15,719.44
2016,8,1,9,45,888.0,88.5,2.2,25.0,785.5,984.94,718.06
2016,8,1,10,0,888.0,94.0,2.3,26.0,818.0,984.27,714.65
2016,8,1,10,15,895.0,95.0,2.4,26.5,847.0,982.12,711.83
2016,8,1,10,30,902.0,96.0,2.5,27.0,876.0,976.63,706.98
2016,8,1,10,45,906.5,97.0,2.6,27.5,898.0,965.39,698.55
2016,8,1,11,0,911.0,98.0,2.7,28.0,920.0,950.88,688.11
2016,8,1,11,15,914.5,98.5,2.8,28.0,935.0,931.73,676.1
2016,8,1,11,30,918.0,99.0,2.9,28.0,950.0,909.47,662.06
2016,8,1,11,45,919.5,99.0,3.0,28.5,957.5,882.03,643.29
2016,8,1,12,0,921.0,99.0,3.1,29.0,965.0,851.84,622.68
2016,8,1,12,15,921.0,99.0,3.15,29.0,965.0,817.86,600.41
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,781.52,576.42
2016,8,1,12,45,917.0,101.0,3.3,29.0,956.5,741.86,550.18
2016,8,1,13,0,913.0,103.0,3.4,29.0,948.0,700.41,520.34
2016,8,1,13,15,910.0,102.0,3.5,29.0,933.0,655.51,487.36
2016,8,1,13,30,907.0,101.0,3.6,29.0,918.0,609.2,452.46
2016,8,1,13,45,904.5,99.0,3.7,29.0,896.5,561.11,415.29
2016,8,1,14,0,902.0,97.0,3.8,29.0,875.0,511.92,376.18
2016,8,1,14,15,895.5,96.0,3.85,28.5,846.5,460.88,335.17
2016,8,1,14,30,889.0,95.0,3.9,28.0,818.0,409.51,292.63
2016,8,1,14,45,883.0,92.5,3.95,28.0,784.0,357.04,247.71
2016,8,1,15,0,877.0,90.0,4.0,28.0,750.0,304.61,202.34
2016,8,1,15,15,865.5,88.0,4.0,27.5,710.0,251.61,157.49
2016,8,1,15,30,854.0,86.0,4.0,27.0,670.0,199.62,115.46
2016,8,1,15,45,842.0,83.0,4.05,26.5,626.0,148.09,78.7
2016,8,1,16,0,830.0,80.0,4.1,26.0,582.0,98.0,52.68
2016,8,1,16,15,811.0,77.5,4.1,25.0,534.0,63.54,48.21
2016,8,1,16,30,792.0,75.0,4.1,24.0,486.0,53.42,40.01
2016,8,1,16,45,768.5,71.5,4.1,23.5,436.0,52.18,39.19
2016,8,1,17,0,745.0,68.0,4.1,23.0,386.0,50.86,38.29
2016,8,1,17,15,710.5,64.0,4.0,22.0,335.0,49.01,36.96
2016,8,1,17,30,676.0,60.0,3.9,21.0,284.0,47.1,35.53
2016,8,1,17,45,627.0,54.5,3.85,20.0,234.0,43.79,32.77
2016,8,1,18,0,578.0,49.0,3.8,19.0,184.0,36.99,26.82
2016,8,1,18,15,501.0,42.0,3.7,18.0,138.0,32.47,22.68
2016,8,1,18,30,424.0,35.0,3.6,17.0,92.0,27.84,18.19
2016,8,1,18,45,297.5,24.5,3.5,16.5,56.0,19.82,9.11
2016,8,1,19,0,171.0,14.0,3.4,16.0,20.0,12.73,0.0
2016,8,1,19,15,85.5,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.0,2.0,13.5,10.5,6.37,0.0
2016,8,2,5,30,172.0,14.0,2.2,14.0,21.0,110.77,0.0
2016,8,2,5,45,301.5,24.5,2.4,14.5,57.5,255.29,181.91
2016,8,2,6,0,431.0,35.0,2.6,15.0,94.0,365.25,295.63
2016,8,2,6,15,509.5,42.5,2.6,15.5,141.0,446.54,367.3
2016,8,2,6,30,588.0,50.0,2.6,16.0,188.0,533.37,438.25
2016,8,2,6,45,298.5,82.0,2.6,16.5,152.5,363.76,301.88
2016,8,2,7,0,9.0,114.0,2.6,17.0,117.0,119.38,94.92
2016,8,2,7,15,74.0,144.5,2.6,17.5,176.0,220.16,180.17
2016,8,2,7,30,139.0,175.0,2.6,18.0,235.0,329.0,268.29
2016,8,2,7,45,204.5,192.5,2.6,19.0,292.5,408.2,329.92
2016,8,2,8,0,270.0,210.0,2.6,20.0,350.0,507.97,404.73
2016,8,2,8,15,566.0,144.0,2.6,20.5,474.5,737.35,577.33
2016,8,2,8,30,862.0,78.0,2.6,21.0,599.0,932.58,709.1
2016,8,2,8,45,878.0,79.5,2.6,21.5,645.5,958.8,721.59
2016,8,2,9,0,894.0,81.0,2.6,22.0,692.0,982.26,733.75
2016,8,2,9,15,905.5,83.0,2.6,22.5,733.5,998.9,741.39
2016,8,2,9,30,917.0,85.0,2.6,23.0,775.0,1012.31,747.02
2016,8,2,9,45,921.5,88.5,2.65,24.0,810.0,1017.15,746.22
2016,8,2,10,0,926.0,92.0,2.7,25.0,845.0,1018.48,743.37
2016,8,2,10,15,933.0,93.5,2.75,25.0,875.0,1016.55,741.49
2016,8,2,10,30,940.0,95.0,2.8,25.0,905.0,1011.12,737.5
2016,8,2,10,45,944.5,96.0,2.85,25.5,928.0,999.27,728.07
2016,8,2,11,0,949.0,97.0,2.9,26.0,951.0,984.01,716.61
2016,8,2,11,15,952.5,97.5,2.95,26.5,966.5,963.98,702.18
2016,8,2,11,30,956.0,98.0,3.0,27.0,982.0,940.72,685.76
2016,8,2,11,45,957.0,98.5,3.05,27.5,990.0,912.2,665.95
2016,8,2,12,0,958.0,99.0,3.1,28.0,998.0,880.83,644.29
2016,8,2,12,15,958.0,99.0,3.15,28.0,998.0,845.5,621.23
2016,8,2,12,30,958.0,99.0,3.2,28.0,998.0,807.72,596.36
2016,8,2,12,45,950.5,102.5,3.25,28.0,988.0,765.33,568.15
2016,8,2,13,0,943.0,106.0,3.3,28.0,978.0,721.29,536.3
2016,8,2,13,15,939.5,105.5,3.35,28.0,962.0,675.04,502.22
2016,8,2,13,30,936.0,105.0,3.4,28.0,946.0,627.35,466.21
2016,8,2,13,45,931.0,103.5,3.45,28.0,923.0,576.81,427.17
2016,8,2,14,0,926.0,102.0,3.5,28.0,900.0,525.37,386.32
2016,8,2,14,15,918.5,101.0,3.5,28.0,870.0,472.55,343.2
2016,8,2,14,30,911.0,100.0,3.5,28.0,840.0,419.46,298.77
2016,8,2,14,45,903.0,98.0,3.5,28.0,804.0,365.42,252.74
2016,8,2,15,0,895.0,96.0,3.5,28.0,768.0,311.61,206.43
2016,8,2,15,15,882.5,94.0,3.5,27.5,726.0,257.28,160.76
2016,8,2,15,30,870.0,92.0,3.5,27.0,684.0,204.07,118.09
2016,8,2,15,45,854.5,89.5,3.5,26.5,638.0,151.51,81.19
2016,8,2,16,0,839.0,87.0,3.5,26.0,592.0,100.76,55.69
2016,8,2,16,15,818.5,84.0,3.45,25.5,542.5,58.42,43.81
2016,8,2,16,30,798.0,81.0,3.4,25.0,493.0,57.8,43.56
2016,8,2,16,45,769.5,77.5,3.4,24.5,441.0,56.69,42.87
2016,8,2,17,0,741.0,74.0,3.4,24.0,389.0,55.53,42.12
2016,8,2,17,15,703.0,69.5,3.35,23.0,336.5,53.45,40.63
2016,8,2,17,30,665.0,65.0,3.3,22.0,284.0,46.84,35.15
2016,8,2,17,45,608.0,59.5,3.25,21.5,232.5,43.98,32.73
2016,8,2,18,0,551.0,54.0,3.2,21.0,181.0,41.07,30.11
2016,8,2,18,15,467.5,46.0,3.15,20.0,134.5,35.88,25.39
2016,8,2,18,30,384.0,38.0,3.1,19.0,88.0,30.56,20.26
2016,8,2,18,45,247.0,26.0,3.1,18.5,52.5,21.24,9.55
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,12.73,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,74.16,0.0
2016,8,3,5,45,239.5,26.5,2.4,15.0,53.5,217.95,151.08
2016,8,3,6,0,371.0,39.0,2.6,16.0,89.0,330.2,265.98
2016,8,3,6,15,454.0,48.0,2.55,16.5,135.5,414.55,339.95
2016,8,3,6,30,537.0,57.0,2.5,17.0,182.0,504.65,414.02
2016,8,3,6,45,284.0,88.5,2.45,17.5,156.0,361.31,298.15
2016,8,3,7,0,31.0,120.0,2.4,18.0,130.0,156.84,126.16
2016,8,3,7,15,75.0,147.0,2.35,18.5,177.5,224.65,182.93
2016,8,3,7,30,119.0,174.0,2.3,19.0,225.0,310.35,251.57
2016,8,3,7,45,158.5,196.0,2.25,20.0,273.0,371.4,298.23
2016,8,3,8,0,198.0,218.0,2.2,21.0,321.0,433.48,344.25
2016,8,3,8,15,512.5,155.0,2.2,21.5,456.0,690.35,539.79
2016,8,3,8,30,827.0,92.0,2.2,22.0,591.0,925.49,698.57
2016,8,3,8,45,843.0,94.5,2.2,23.0,636.5,942.24,702.68
2016,8,3,9,0,859.0,97.0,2.2,24.0,682.0,966.21,713.77
2016,8,3,9,15,871.5,99.0,2.2,24.5,723.5,983.24,721.56
2016,8,3,9,30,884.0,101.0,2.2,25.0,765.0,997.16,727.46
2016,8,3,9,45,897.0,100.5,2.25,25.5,802.0,1005.53,730.44
2016,8,3,10,0,910.0,100.0,2.3,26.0,839.0,1010.61,731.5
2016,8,3,10,15,917.0,101.0,2.4,26.5,868.5,1008.05,728.36
2016,8,3,10,30,924.0,102.0,2.5,27.0,898.0,1002.06,723.2
2016,8,3,10,45,925.5,105.0,2.6,28.0,919.5,989.46,712.51
2016,8,3,11,0,927.0,108.0,2.7,29.0,941.0,973.52,699.84
2016,8,3,11,15,930.5,108.5,2.85,29.0,956.5,953.67,687.93
2016,8,3,11,30,934.0,109.0,3.0,29.0,972.0,930.66,673.91
2016,8,3,11,45,933.5,111.0,3.15,29.0,979.0,902.58,656.46
2016,8,3,12,0,933.0,113.0,3.3,29.0,986.0,871.73,637.04
2016,8,3,12,15,933.0,113.0,3.45,29.0,986.5,836.91,614.76
2016,8,3,12,30,933.0,113.0,3.6,29.0,987.0,799.71,590.63
2016,8,3,12,45,931.0,113.0,3.75,29.0,979.0,758.88,563.31
2016,8,3,13,0,929.0,113.0,3.9,29.0,971.0,716.14,532.61
2016,8,3,13,15,925.5,112.5,4.0,28.5,955.5,670.33,499.78
2016,8,3,13,30,922.0,112.0,4.1,28.0,940.0,623.11,464.88
2016,8,3,13,45,918.0,111.0,4.2,28.0,917.5,573.99,426.61
2016,8,3,14,0,914.0,110.0,4.3,28.0,895.0,523.89,386.48
2016,8,3,14,15,907.0,108.5,4.35,27.5,865.0,471.33,344.04
2016,8,3,14,30,900.0,107.0,4.4,27.0,835.0,418.49,300.1
2016,8,3,14,45,894.5,103.5,4.45,26.5,800.5,364.58,254.3
2016,8,3,15,0,889.0,100.0,4.5,26.0,766.0,310.68,207.86
2016,8,3,15,15,877.0,98.0,4.45,25.5,724.5,256.67,161.94
2016,8,3,15,30,865.0,96.0,4.4,25.0,683.0,203.73,119.16
2016,8,3,15,45,853.5,91.5,4.35,24.5,638.0,150.39,81.47
2016,8,3,16,0,842.0,87.0,4.3,24.0,593.0,98.47,55.42
2016,8,3,16,15,821.5,84.5,4.2,23.0,543.0,58.89,44.69
2016,8,3,16,30,801.0,82.0,4.1,22.0,493.0,58.65,44.86
2016,8,3,16,45,776.5,77.5,4.05,21.5,441.5,56.85,43.57
2016,8,3,17,0,752.0,73.0,4.0,21.0,390.0,54.93,42.15
2016,8,3,17,15,714.0,68.5,3.85,20.0,337.5,52.82,40.61
2016,8,3,17,30,676.0,64.0,3.7,19.0,285.0,50.63,38.94
2016,8,3,17,45,623.5,58.0,3.6,18.5,233.5,42.98,32.27
2016,8,3,18,0,571.0,52.0,3.5,18.0,182.0,39.6,29.21
2016,8,3,18,15,488.0,44.0,3.35,17.5,135.0,34.33,24.3
2016,8,3,18,30,405.0,36.0,3.2,17.0,88.0,28.92,18.99
2016,8,3,18,45,266.5,24.5,3.1,16.5,52.0,19.99,8.16
2016,8,3,19,0,128.0,13.0,3.0,16.0,16.0,11.82,0.0
2016,8,3,19,15,64.0,6.5,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,133.0,13.0,2.5,14.0,17.0,87.32,0.0
2016,8,4,5,45,269.0,24.5,2.7,14.5,53.0,232.27,157.21
2016,8,4,6,0,405.0,36.0,2.9,15.0,89.0,348.69,281.61
2016,8,4,6,15,486.5,44.0,2.9,15.5,136.0,431.66,355.45
2016,8,4,6,30,568.0,52.0,2.9,16.0,183.0,520.36,428.73
2016,8,4,6,45,297.5,85.0,2.9,16.5,155.0,366.9,304.7
2016,8,4,7,0,27.0,118.0,2.9,17.0,127.0,151.14,121.94
2016,8,4,7,15,24.0,135.5,2.9,17.5,144.5,153.74,123.94
2016,8,4,7,30,21.0,153.0,2.9,18.0,162.0,167.8,134.75
2016,8,4,7,45,34.0,178.5,2.95,18.5,195.5,220.37,177.08
2016,8,4,8,0,47.0,204.0,3.0,19.0,229.0,259.42,207.66
2016,8,4,8,15,47.5,224.0,3.05,19.5,251.5,279.93,222.64
2016,8,4,8,30,48.0,244.0,3.1,20.0,274.0,300.07,237.18
2016,8,4,8,45,85.0,277.0,3.15,20.5,333.5,370.47,291.6
2016,8,4,9,0,122.0,310.0,3.2,21.0,393.0,458.92,357.89
2016,8,4,9,15,150.0,331.0,3.25,21.0,439.5,505.68,392.3
2016,8,4,9,30,178.0,352.0,3.3,21.0,486.0,551.59,425.81
2016,8,4,9,45,179.5,367.5,3.4,21.5,508.0,564.15,433.19
2016,8,4,10,0,181.0,383.0,3.5,22.0,530.0,575.66,439.97
2016,8,4,10,15,550.0,240.5,3.55,22.0,709.0,813.66,619.95
2016,8,4,10,30,919.0,98.0,3.6,22.0,888.0,991.95,741.68
2016,8,4,10,45,921.0,100.0,3.65,22.5,909.0,978.93,729.58
2016,8,4,11,0,923.0,102.0,3.7,23.0,930.0,962.61,716.99
2016,8,4,11,15,925.5,102.5,3.75,23.0,944.5,942.04,703.04
2016,8,4,11,30,928.0,103.0,3.8,23.0,959.0,918.36,687.05
2016,8,4,11,45,927.5,104.5,3.85,23.0,966.0,890.08,667.94
2016,8,4,12,0,927.0,106.0,3.9,23.0,973.0,859.06,646.94
2016,8,4,12,15,926.5,106.0,3.95,22.5,972.5,824.15,624.36
2016,8,4,12,30,926.0,106.0,4.0,22.0,972.0,786.89,599.91
2016,8,4,12,45,918.5,109.0,4.1,22.0,962.0,745.07,570.6
2016,8,4,13,0,911.0,112.0,4.2,22.0,952.0,701.71,538.04
2016,8,4,13,15,907.5,111.5,4.3,21.5,936.5,656.64,504.53
2016,8,4,13,30,904.0,111.0,4.4,21.0,921.0,610.2,469.07
2016,8,4,13,45,900.0,109.5,4.5,21.0,898.5,561.5,429.96
2016,8,4,14,0,896.0,108.0,4.6,21.0,876.0,511.85,388.95
2016,8,4,14,15,889.5,106.5,4.6,20.5,847.0,460.39,345.88
2016,8,4,14,30,883.0,105.0,4.6,20.0,818.0,408.61,301.32
2016,8,4,14,45,877.0,101.5,4.6,20.0,783.0,355.4,254.15
2016,8,4,15,0,871.0,98.0,4.6,20.0,748.0,302.27,206.69
2016,8,4,15,15,859.0,96.0,4.55,19.5,707.5,249.23,160.51
2016,8,4,15,30,847.0,94.0,4.5,19.0,667.0,197.25,117.67
2016,8,4,15,45,835.0,90.0,4.45,19.0,622.5,145.16,80.25
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,84.81,47.02
2016,8,4,16,15,803.5,83.0,4.35,18.5,529.5,57.78,44.6
2016,8,4,16,30,784.0,80.0,4.3,18.0,481.0,57.15,44.32
2016,8,4,16,45,760.0,75.5,4.25,17.5,430.5,55.32,42.97
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,53.36,41.49
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,51.21,39.79
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,48.98,37.96
2016,8,4,17,45,612.0,56.0,3.9,15.5,226.5,41.45,31.32
2016,8,4,18,0,561.0,50.0,3.8,15.0,176.0,38.02,28.17
2016,8,4,18,15,479.0,42.0,3.65,14.5,130.0,32.7,23.16
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,27.22,17.72
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,18.25,6.37
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,10.01,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,53.0,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,106.0,12.0,2.8,14.0,16.0,70.96,0.0
2016,8,5,5,45,241.5,25.0,2.9,14.5,51.0,214.4,139.98
2016,8,5,6,0,377.0,38.0,3.0,15.0,86.0,332.19,267.83
2016,8,5,6,15,461.0,46.5,3.0,15.0,132.5,416.66,343.81
2016,8,5,6,30,545.0,55.0,3.0,15.0,179.0,506.91,419.9
2016,8,5,6,45,272.5,51.5,3.0,15.5,113.5,298.32,250.87
2016,8,5,7,0,0.0,48.0,3.0,16.0,48.0,42.35,30.38
2016,8,5,7,15,0.0,76.0,2.9,16.5,76.0,67.73,51.83
2016,8,5,7,30,0.0,104.0,2.8,17.0,104.0,95.42,74.7
2016,8,5,7,45,0.0,113.0,2.75,17.5,113.0,103.39,80.87
2016,8,5,8,0,0.0,122.0,2.7,18.0,122.0,111.45,87.04
2016,8,5,8,15,6.5,162.0,2.65,18.5,166.0,157.19,124.03
2016,8,5,8,30,13.0,202.0,2.6,19.0,210.0,203.33,160.48
2016,8,5,8,45,18.0,225.5,2.55,19.5,237.5,230.68,181.35
2016,8,5,9,0,23.0,249.0,2.5,20.0,265.0,257.85,201.8
2016,8,5,9,15,133.0,296.5,2.45,20.5,395.5,449.68,350.67
2016,8,5,9,30,243.0,344.0,2.4,21.0,526.0,624.41,478.02
2016,8,5,9,45,568.0,226.5,2.4,21.5,678.5,833.83,630.91
2016,8,5,10,0,893.0,109.0,2.4,22.0,831.0,1001.71,740.19
2016,8,5,10,15,900.0,110.0,2.45,22.5,860.5,999.01,734.68
2016,8,5,10,30,907.0,111.0,2.5,23.0,890.0,992.92,728.88
2016,8,5,10,45,913.5,111.5,2.55,23.5,912.5,982.44,720.38
2016,8,5,11,0,920.0,112.0,2.6,24.0,935.0,968.59,709.85
2016,8,5,11,15,923.0,112.5,2.65,24.5,950.5,948.24,695.2
2016,8,5,11,30,926.0,113.0,2.7,25.0,966.0,924.77,678.62
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.5,896.55,658.96
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,865.55,637.49
2016,8,5,12,15,929.0,113.0,2.9,26.0,981.0,830.74,614.96
2016,8,5,12,30,929.0,113.0,3.0,26.0,981.0,793.55,590.6
2016,8,5,12,45,928.5,112.0,3.1,26.0,973.0,752.94,563.07
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,710.33,532.25
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,664.45,498.25
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,617.15,462.28
2016,8,5,13,45,914.0,110.0,3.5,26.0,909.5,567.18,423.31
2016,8,5,14,0,907.0,110.0,3.6,26.0,886.0,516.49,382.64
2016,8,5,14,15,900.0,108.5,3.65,25.5,856.0,464.16,340.16
2016,8,5,14,30,893.0,107.0,3.7,25.0,826.0,411.55,296.18
2016,8,5,14,45,881.0,106.5,3.8,25.0,789.0,358.03,250.11
2016,8,5,15,0,869.0,106.0,3.9,25.0,752.0,305.15,204.21
2016,8,5,15,15,855.5,103.5,3.9,24.5,710.5,251.4,158.75
2016,8,5,15,30,842.0,101.0,3.9,24.0,669.0,190.07,109.82
2016,8,5,15,45,822.0,99.5,3.95,24.0,622.0,138.71,74.41
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,89.79,51.75
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,65.72,50.51
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,65.06,50.36
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,58.6,45.09
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,58.29,45.07
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,56.09,43.47
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,53.78,41.69
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,50.46,38.82
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,47.09,35.73
2016,8,5,18,15,382.0,50.0,3.15,17.0,120.0,39.57,28.84
2016,8,5,18,30,295.0,39.0,3.0,16.0,75.0,31.74,21.3
2016,8,5,18,45,170.0,24.5,2.9,15.5,43.0,19.25,6.01
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.1,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,2.8,13.0,13.0,42.23,0.0
2016,8,6,5,45,184.5,25.5,2.85,13.5,46.5,176.8,110.26
2016,8,6,6,0,312.0,40.0,2.9,14.0,80.0,291.1,234.99
2016,8,6,6,15,398.0,50.5,2.9,14.5,125.5,376.96,311.73
2016,8,6,6,30,484.0,61.0,2.9,15.0,171.0,468.87,389.54
2016,8,6,6,45,242.0,63.5,2.9,15.5,118.5,292.86,245.38
2016,8,6,7,0,0.0,66.0,2.9,16.0,66.0,58.53,44.06
2016,8,6,7,15,0.0,87.0,2.9,16.5,87.0,79.14,61.42
2016,8,6,7,30,0.0,108.0,2.9,17.0,108.0,99.7,78.27
2016,8,6,7,45,1.5,133.5,2.9,17.5,134.0,126.27,99.83
2016,8,6,8,0,3.0,159.0,2.9,18.0,160.0,152.75,120.94
2016,8,6,8,15,9.0,183.0,2.95,18.5,188.0,181.69,143.9
2016,8,6,8,30,15.0,207.0,3.0,19.0,216.0,210.61,166.46
2016,8,6,8,45,20.0,229.5,3.05,19.5,243.0,236.88,186.55
2016,8,6,9,0,25.0,252.0,3.1,20.0,270.0,262.99,206.25
2016,8,6,9,15,36.0,283.0,3.15,20.5,309.5,321.4,250.77
2016,8,6,9,30,47.0,314.0,3.2,21.0,349.0,362.5,281.2
2016,8,6,9,45,53.0,335.5,3.25,21.5,377.0,387.49,298.96
2016,8,6,10,0,59.0,357.0,3.3,22.0,405.0,411.78,316.08
2016,8,6,10,15,104.5,387.5,3.4,22.0,476.0,482.99,369.79
2016,8,6,10,30,150.0,418.0,3.5,22.0,547.0,566.41,431.03
2016,8,6,10,45,526.0,267.0,3.6,22.5,734.5,785.14,596.53
2016,8,6,11,0,902.0,116.0,3.7,23.0,922.0,954.67,713.29
2016,8,6,11,15,905.5,116.5,3.75,23.0,937.0,935.03,698.48
2016,8,6,11,30,909.0,117.0,3.8,23.0,952.0,912.29,683.1
2016,8,6,11,45,909.5,117.5,3.9,23.0,959.0,884.03,664.22
2016,8,6,12,0,910.0,118.0,4.0,23.0,966.0,853.08,643.44
2016,8,6,12,15,910.0,118.0,4.05,23.0,966.0,818.76,619.98
2016,8,6,12,30,910.0,118.0,4.1,23.0,966.0,782.11,594.77
2016,8,6,12,45,903.0,121.0,4.2,23.0,956.5,740.9,565.36
2016,8,6,13,0,896.0,124.0,4.3,23.0,947.0,698.14,533.28
2016,8,6,13,15,893.0,123.5,4.3,23.0,931.5,653.71,499.07
2016,8,6,13,30,890.0,123.0,4.3,23.0,916.0,607.89,463.02
2016,8,6,13,45,886.5,121.0,4.35,23.0,894.0,559.43,424.2
2016,8,6,14,0,883.0,119.0,4.4,23.0,872.0,510.0,383.65
2016,8,6,14,15,876.0,117.5,4.45,22.5,843.0,458.72,341.24
2016,8,6,14,30,869.0,116.0,4.5,22.0,814.0,407.18,297.4
2016,8,6,14,45,861.0,113.5,4.55,22.0,779.0,354.57,251.25
2016,8,6,15,0,853.0,111.0,4.6,22.0,744.0,302.22,205.04
2016,8,6,15,15,840.5,108.5,4.6,21.5,703.0,241.26,153.36
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,189.13,111.17
2016,8,6,15,45,815.0,102.0,4.6,20.5,617.5,137.34,75.21
2016,8,6,16,0,802.0,98.0,4.6,20.0,573.0,87.28,51.96
2016,8,6,16,15,780.5,94.5,4.55,19.5,524.0,65.86,51.39
2016,8,6,16,30,759.0,91.0,4.5,19.0,475.0,65.21,51.13
2016,8,6,16,45,734.5,85.5,4.5,18.5,424.5,62.93,49.44
2016,8,6,17,0,710.0,80.0,4.5,18.0,374.0,55.0,42.77
2016,8,6,17,15,670.0,75.0,4.4,17.5,322.0,53.01,41.22
2016,8,6,17,30,630.0,70.0,4.3,17.0,270.0,50.93,39.52
2016,8,6,17,45,574.0,62.5,4.2,16.5,219.5,46.68,35.8
2016,8,6,18,0,518.0,55.0,4.1,16.0,169.0,42.27,31.75
2016,8,6,18,15,428.5,45.5,3.95,15.5,123.0,35.84,25.73
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,29.19,19.12
2016,8,6,18,45,199.5,23.0,3.65,14.5,44.0,18.88,4.6
2016,8,6,19,0,60.0,10.0,3.5,14.0,11.0,9.1,0.0
2016,8,6,19,15,30.0,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,3.3,13.0,14.0,69.23,0.0
2016,8,7,5,45,251.0,23.0,3.4,13.5,49.0,214.91,127.97
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,341.06,275.06
2016,8,7,6,15,483.5,43.0,3.5,14.5,131.0,426.87,352.97
2016,8,7,6,30,570.0,51.0,3.5,15.0,178.0,518.84,430.07
2016,8,7,6,45,628.0,56.5,3.5,15.5,230.0,590.58,487.43
2016,8,7,7,0,686.0,62.0,3.5,16.0,282.0,660.07,540.3
2016,8,7,7,15,723.0,66.0,3.45,16.5,335.0,717.07,581.22
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,773.91,620.43
2016,8,7,7,45,789.5,73.0,3.4,17.5,440.5,822.21,652.31
2016,8,7,8,0,819.0,76.0,3.4,18.0,493.0,869.24,682.47
2016,8,7,8,15,838.5,78.5,3.35,18.5,542.5,895.21,696.75
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,928.24,715.9
2016,8,7,8,45,875.0,82.5,3.3,19.5,638.5,955.15,730.84
2016,8,7,9,0,892.0,84.0,3.3,20.0,685.0,979.31,743.83
2016,8,7,9,15,903.5,85.5,3.3,20.5,726.5,995.1,751.12
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,1007.66,756.38
2016,8,7,9,45,919.0,91.0,3.3,21.5,803.0,1012.35,756.5
2016,8,7,10,0,923.0,95.0,3.3,22.0,838.0,1013.5,754.48
2016,8,7,10,15,929.5,96.0,3.3,22.5,867.5,1010.26,749.74
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1003.54,742.9
2016,8,7,10,45,942.0,97.0,3.35,23.5,920.0,991.81,733.32
2016,8,7,11,0,948.0,97.0,3.4,24.0,943.0,976.66,721.65
2016,8,7,11,15,951.0,97.5,3.45,24.0,958.5,955.9,707.77
2016,8,7,11,30,954.0,98.0,3.5,24.0,974.0,931.93,691.82
2016,8,7,11,45,956.5,98.0,3.55,24.0,981.5,903.95,673.18
2016,8,7,12,0,959.0,98.0,3.6,24.0,989.0,873.02,652.51
2016,8,7,12,15,959.0,98.0,3.6,24.0,989.5,837.33,628.26
2016,8,7,12,30,959.0,98.0,3.6,24.0,990.0,799.16,602.2
2016,8,7,12,45,959.5,97.0,3.65,24.5,982.5,758.15,572.84
2016,8,7,13,0,960.0,96.0,3.7,25.0,975.0,714.96,539.78
2016,8,7,13,15,957.0,95.0,3.7,25.0,959.5,667.62,503.93
2016,8,7,13,30,954.0,94.0,3.7,25.0,944.0,618.75,466.07
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.5,568.4,426.2
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,516.85,384.25
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,463.26,340.16
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,409.22,294.4
2016,8,7,14,45,929.5,87.0,3.8,24.0,803.0,353.74,246.05
2016,8,7,15,0,922.0,85.0,3.8,24.0,767.0,298.44,197.53
2016,8,7,15,15,910.5,83.5,3.75,23.5,725.5,243.08,150.33
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,188.73,106.87
2016,8,7,15,45,884.5,80.0,3.65,22.5,637.5,134.98,70.63
2016,8,7,16,0,870.0,78.0,3.6,22.0,591.0,82.94,48.42
2016,8,7,16,15,850.0,75.5,3.5,21.5,541.0,62.78,48.35
2016,8,7,16,30,830.0,73.0,3.4,21.0,491.0,52.87,40.12
2016,8,7,16,45,803.0,70.0,3.35,20.5,438.0,51.89,39.5
2016,8,7,17,0,776.0,67.0,3.3,20.0,385.0,50.86,38.83
2016,8,7,17,15,738.5,62.5,3.15,19.5,332.0,48.55,36.99
2016,8,7,17,30,701.0,58.0,3.0,19.0,279.0,46.15,35.02
2016,8,7,17,45,643.0,53.0,2.9,18.5,226.5,43.17,32.42
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,36.79,26.68
2016,8,7,18,15,496.0,40.0,2.6,17.0,126.5,31.37,21.66
2016,8,7,18,30,407.0,32.0,2.4,16.0,79.0,25.81,16.08
2016,8,7,18,45,203.5,16.0,2.25,15.5,39.5,12.62,0.11
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,10.0,2.3,14.0,13.0,67.64,0.0
2016,8,8,5,45,251.0,21.5,2.55,14.5,47.0,211.65,116.87
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,338.89,270.96
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.5,422.64,346.92
2016,8,8,6,30,568.0,48.0,2.7,16.0,174.0,512.59,421.54
2016,8,8,6,45,619.5,54.0,2.65,16.5,224.5,579.8,474.61
2016,8,8,7,0,671.0,60.0,2.6,17.0,275.0,644.68,523.17
2016,8,8,7,15,379.0,113.5,2.55,17.5,239.5,485.93,397.52
2016,8,8,7,30,87.0,167.0,2.5,18.0,204.0,258.1,209.29
2016,8,8,7,45,81.0,188.5,2.5,19.0,226.0,276.19,222.71
2016,8,8,8,0,75.0,210.0,2.5,20.0,248.0,293.46,234.35
2016,8,8,8,15,90.0,235.0,2.5,20.5,285.5,333.98,265.03
2016,8,8,8,30,105.0,260.0,2.5,21.0,323.0,374.28,294.84
2016,8,8,8,45,487.0,173.0,2.55,21.5,496.5,693.29,540.82
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,958.28,720.86
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,973.85,726.01
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,986.28,731.58
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,993.88,734.54
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,998.11,735.45
2016,8,8,10,15,920.0,92.0,2.95,24.0,853.5,995.48,733.01
2016,8,8,10,30,927.0,93.0,3.0,24.0,883.0,989.39,728.5
2016,8,8,10,45,930.0,94.5,3.15,24.5,905.0,976.58,719.1
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,960.42,707.57
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,940.41,694.56
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,917.21,679.44
2016,8,8,11,45,940.0,98.5,3.65,25.5,965.0,888.9,659.84
2016,8,8,12,0,940.0,100.0,3.8,26.0,972.0,857.77,638.28
2016,8,8,12,15,940.0,100.0,3.9,26.0,972.5,822.63,614.87
2016,8,8,12,30,940.0,100.0,4.0,26.0,973.0,785.06,589.61
2016,8,8,12,45,938.5,100.0,4.15,26.0,965.0,744.16,561.47
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,701.27,529.83
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,655.54,496.02
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,608.26,460.02
2016,8,8,13,45,928.5,97.5,4.45,25.0,904.0,558.31,420.2
2016,8,8,14,0,925.0,96.0,4.5,25.0,882.0,507.31,378.42
2016,8,8,14,15,918.5,95.0,4.5,24.5,852.0,454.61,334.76
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,401.54,289.57
2016,8,8,14,45,905.0,91.5,4.55,24.0,787.0,347.06,241.89
2016,8,8,15,0,898.0,89.0,4.6,24.0,752.0,292.73,194.09
2016,8,8,15,15,886.5,87.5,4.55,23.5,710.5,238.58,147.86
2016,8,8,15,30,875.0,86.0,4.5,23.0,669.0,185.44,105.51
2016,8,8,15,45,861.0,83.0,4.45,23.0,623.0,132.26,69.88
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,80.77,48.53
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,63.93,49.14
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,54.18,41.07
2016,8,8,16,45,781.5,71.0,4.1,21.5,426.5,52.55,39.91
2016,8,8,17,0,757.0,67.0,4.0,21.0,375.0,50.82,38.63
2016,8,8,17,15,718.5,62.5,3.9,20.0,322.5,48.52,36.89
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,46.14,35.0
2016,8,8,17,45,627.5,52.0,3.7,18.5,219.0,42.34,31.67
2016,8,8,18,0,575.0,46.0,3.6,18.0,168.0,35.21,25.27
2016,8,8,18,15,484.5,38.5,3.5,17.0,121.5,30.16,20.56
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,25.0,15.26
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,12.25,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,70.89,0.0
2016,8,9,5,45,260.0,20.5,3.1,14.5,46.0,214.42,108.23
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,343.74,274.33
2016,8,9,6,15,495.5,38.5,3.1,15.5,126.5,428.0,351.54
2016,8,9,6,30,581.0,46.0,3.0,16.0,173.0,513.17,422.55
2016,8,9,6,45,290.5,63.5,2.95,16.5,127.0,330.05,275.36
2016,8,9,7,0,0.0,81.0,2.9,17.0,81.0,74.81,57.52
2016,8,9,7,15,0.0,96.5,2.75,17.5,96.5,89.58,69.9
2016,8,9,7,30,0.0,112.0,2.6,18.0,112.0,104.24,81.72
2016,8,9,7,45,10.5,147.5,2.5,18.5,153.0,149.83,119.11
2016,8,9,8,0,21.0,183.0,2.4,19.0,194.0,195.83,155.91
2016,8,9,8,15,18.5,194.5,2.25,19.5,205.0,203.27,160.74
2016,8,9,8,30,16.0,206.0,2.1,20.0,216.0,210.77,165.63
2016,8,9,8,45,447.5,143.5,1.95,20.5,443.0,629.71,495.38
2016,8,9,9,0,879.0,81.0,1.8,21.0,670.0,960.94,718.13
2016,8,9,9,15,890.5,82.5,1.75,21.5,711.0,976.63,720.79
2016,8,9,9,30,902.0,84.0,1.7,22.0,752.0,989.15,725.1
2016,8,9,9,45,912.0,84.5,1.65,23.0,788.0,995.73,724.28
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,998.92,721.48
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.5,995.82,717.0
2016,8,9,10,30,935.0,87.0,1.6,25.0,883.0,989.23,710.55
2016,8,9,10,45,940.0,87.5,1.6,25.5,905.5,977.21,700.87
2016,8,9,11,0,945.0,88.0,1.6,26.0,928.0,961.77,689.25
2016,8,9,11,15,948.0,88.5,1.65,26.5,943.0,941.17,675.16
2016,8,9,11,30,951.0,89.0,1.7,27.0,958.0,917.35,659.11
2016,8,9,11,45,951.0,89.5,1.8,27.5,965.0,887.89,640.03
2016,8,9,12,0,951.0,90.0,1.9,28.0,972.0,855.62,619.02
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.5,820.24,597.41
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,782.37,573.77
2016,8,9,12,45,941.5,95.0,2.35,28.5,960.5,739.94,545.07
2016,8,9,13,0,932.0,100.0,2.5,29.0,950.0,695.95,513.0
2016,8,9,13,15,928.5,99.5,2.65,29.0,934.5,649.75,479.64
2016,8,9,13,30,925.0,99.0,2.8,29.0,919.0,602.11,444.15
2016,8,9,13,45,919.5,98.5,3.0,29.0,895.5,552.2,405.98
2016,8,9,14,0,914.0,98.0,3.2,29.0,872.0,501.42,365.84
2016,8,9,14,15,907.0,97.0,3.3,28.5,842.5,448.98,323.65
2016,8,9,14,30,900.0,96.0,3.4,28.0,813.0,396.25,279.9
2016,8,9,14,45,889.5,95.0,3.5,28.0,776.5,342.38,233.89
2016,8,9,15,0,879.0,94.0,3.6,28.0,740.0,289.01,188.05
2016,8,9,15,15,867.0,92.0,3.65,27.5,698.5,235.33,143.34
2016,8,9,15,30,855.0,90.0,3.7,27.0,657.0,182.74,102.53
2016,8,9,15,45,838.0,88.0,3.75,27.0,611.0,131.0,69.18
2016,8,9,16,0,821.0,86.0,3.8,27.0,565.0,71.49,42.5
2016,8,9,16,15,800.0,83.0,3.75,26.0,516.0,58.28,43.68
2016,8,9,16,30,779.0,80.0,3.7,25.0,467.0,57.65,43.5
2016,8,9,16,45,749.0,76.5,3.7,24.5,415.5,56.52,42.79
2016,8,9,17,0,719.0,73.0,3.7,24.0,364.0,55.35,42.03
2016,8,9,17,15,679.0,68.0,3.55,23.0,312.0,52.86,40.16
2016,8,9,17,30,639.0,63.0,3.4,22.0,260.0,45.92,34.36
2016,8,9,17,45,577.5,57.0,3.25,21.5,209.5,42.63,31.5
2016,8,9,18,0,516.0,51.0,3.1,21.0,159.0,39.28,28.43
2016,8,9,18,15,424.0,42.0,2.95,20.0,113.5,33.16,22.8
2016,8,9,18,30,332.0,33.0,2.8,19.0,68.0,26.86,16.41
2016,8,9,18,45,166.0,16.5,2.65,18.5,34.0,13.19,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.0,2.8,14.5,34.5,131.81,56.99
2016,8,10,6,0,281.0,36.0,3.0,15.0,69.0,265.37,210.85
2016,8,10,6,15,367.5,47.5,2.95,15.5,113.0,350.57,288.22
2016,8,10,6,30,454.0,59.0,2.9,16.0,157.0,442.33,366.23
2016,8,10,6,45,251.0,89.0,2.9,16.5,145.5,318.99,265.32
2016,8,10,7,0,48.0,119.0,2.9,17.0,134.0,171.57,139.64
2016,8,10,7,15,56.0,140.5,2.85,17.5,161.0,201.79,164.58
2016,8,10,7,30,64.0,162.0,2.8,18.0,188.0,231.97,188.54
2016,8,10,7,45,131.5,186.5,2.8,19.0,249.5,335.67,271.9
2016,8,10,8,0,199.0,211.0,2.8,20.0,311.0,425.75,341.45
2016,8,10,8,15,477.5,160.5,2.75,20.5,433.5,661.0,522.95
2016,8,10,8,30,756.0,110.0,2.7,21.0,556.0,873.59,670.73
2016,8,10,8,45,774.5,113.5,2.65,21.5,601.5,902.72,685.26
2016,8,10,9,0,793.0,117.0,2.6,22.0,647.0,929.23,699.44
2016,8,10,9,15,807.5,119.5,2.6,22.5,688.5,947.83,708.65
