Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,822.0,122.0,2.6,23.0,730.0,963.39,715.92
2016,8,10,9,45,845.5,118.0,2.6,24.0,769.5,966.9,713.93
2016,8,10,10,0,869.0,114.0,2.6,25.0,809.0,977.98,717.15
2016,8,10,10,15,877.0,115.5,2.6,25.5,838.5,976.6,713.66
2016,8,10,10,30,885.0,117.0,2.6,26.0,868.0,971.85,708.25
2016,8,10,10,45,891.5,117.5,2.65,26.5,891.0,961.28,699.7
2016,8,10,11,0,898.0,118.0,2.7,27.0,914.0,947.39,689.17
2016,8,10,11,15,901.5,118.5,2.75,27.0,929.5,927.54,676.21
2016,8,10,11,30,905.0,119.0,2.8,27.0,945.0,904.59,661.3
2016,8,10,11,45,908.0,118.5,2.9,27.5,953.0,877.32,642.6
2016,8,10,12,0,911.0,118.0,3.0,28.0,961.0,847.23,622.01
2016,8,10,12,15,911.5,118.0,3.05,28.0,960.5,812.97,599.47
2016,8,10,12,30,912.0,118.0,3.1,28.0,960.0,776.32,575.18
2016,8,10,12,45,909.0,118.5,3.2,28.5,952.0,735.45,545.66
2016,8,10,13,0,906.0,119.0,3.3,29.0,944.0,692.76,513.75
2016,8,10,13,15,902.5,118.0,3.4,28.5,928.0,646.95,480.88
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,599.77,445.95
2016,8,10,13,45,895.0,115.5,3.6,28.0,889.0,550.76,407.67
2016,8,10,14,0,891.0,114.0,3.7,28.0,866.0,500.82,367.55
2016,8,10,14,15,883.5,112.5,3.75,27.5,836.0,448.7,325.26
2016,8,10,14,30,876.0,111.0,3.8,27.0,806.0,396.39,281.59
2016,8,10,14,45,867.0,108.5,3.85,27.0,770.5,342.9,235.68
2016,8,10,15,0,858.0,106.0,3.9,27.0,735.0,289.8,189.93
2016,8,10,15,15,845.0,103.5,3.9,26.5,693.0,236.53,145.61
2016,8,10,15,30,832.0,101.0,3.9,26.0,651.0,175.61,98.48
2016,8,10,15,45,816.5,97.5,3.9,25.5,605.5,123.67,65.26
2016,8,10,16,0,801.0,94.0,3.9,25.0,560.0,73.73,46.81
2016,8,10,16,15,778.5,90.5,3.8,24.5,510.5,63.52,48.4
2016,8,10,16,30,756.0,87.0,3.7,24.0,461.0,62.75,48.03
2016,8,10,16,45,727.5,82.5,3.65,23.5,409.5,61.1,46.89
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,53.99,41.04
2016,8,10,17,15,657.5,72.5,3.45,22.0,306.0,51.57,39.22
2016,8,10,17,30,616.0,67.0,3.3,21.0,254.0,49.04,37.22
2016,8,10,17,45,557.0,59.5,3.15,20.5,204.0,44.7,33.43
2016,8,10,18,0,498.0,52.0,3.0,20.0,154.0,40.21,29.34
2016,8,10,18,15,404.0,42.0,2.9,19.0,109.0,33.25,22.94
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,26.05,15.62
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.82,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,18.5,1.8,14.5,31.5,117.77,41.81
2016,8,11,6,0,233.0,37.0,2.1,15.0,63.0,233.96,184.37
2016,8,11,6,15,316.0,50.5,2.1,15.5,106.0,315.34,258.29
2016,8,11,6,30,399.0,64.0,2.1,16.0,149.0,403.5,333.17
2016,8,11,6,45,454.0,75.0,2.1,16.5,197.0,477.65,393.58
2016,8,11,7,0,509.0,86.0,2.1,17.0,245.0,550.63,449.96
2016,8,11,7,15,254.5,91.5,2.1,17.5,171.0,351.68,289.69
2016,8,11,7,30,0.0,97.0,2.1,18.0,97.0,88.51,68.34
2016,8,11,7,45,0.0,120.5,2.1,19.0,120.5,111.58,87.16
2016,8,11,8,0,0.0,144.0,2.1,20.0,144.0,134.52,105.12
2016,8,11,8,15,4.5,167.5,2.1,20.5,170.5,161.51,126.38
2016,8,11,8,30,9.0,191.0,2.1,21.0,197.0,188.44,147.24
2016,8,11,8,45,28.0,233.0,2.15,22.0,251.5,265.0,206.61
2016,8,11,9,0,47.0,275.0,2.2,23.0,306.0,327.59,253.37
2016,8,11,9,15,181.5,298.0,2.2,23.5,430.5,498.46,383.28
2016,8,11,9,30,316.0,321.0,2.2,24.0,555.0,668.8,505.18
2016,8,11,9,45,584.0,222.5,2.25,25.0,679.0,840.75,626.24
2016,8,11,10,0,852.0,124.0,2.3,26.0,803.0,970.9,708.19
2016,8,11,10,15,860.0,125.5,2.35,26.5,833.0,969.39,703.95
2016,8,11,10,30,868.0,127.0,2.4,27.0,863.0,964.56,699.03
2016,8,11,10,45,874.0,128.0,2.45,27.5,885.5,954.01,690.58
2016,8,11,11,0,880.0,129.0,2.5,28.0,908.0,940.19,680.2
2016,8,11,11,15,884.0,130.0,2.5,28.0,923.5,921.35,667.6
2016,8,11,11,30,888.0,131.0,2.5,28.0,939.0,899.43,653.1
2016,8,11,11,45,890.5,131.0,2.55,28.5,947.0,872.36,634.4
2016,8,11,12,0,893.0,131.0,2.6,29.0,955.0,842.54,613.93
2016,8,11,12,15,893.5,131.0,2.6,29.0,955.0,808.58,591.56
2016,8,11,12,30,894.0,131.0,2.6,29.0,955.0,772.28,567.53
2016,8,11,12,45,888.5,132.5,2.65,29.5,945.5,730.91,537.33
2016,8,11,13,0,883.0,134.0,2.7,30.0,936.0,687.96,505.48
2016,8,11,13,15,879.5,133.5,2.75,30.0,920.0,643.26,472.75
2016,8,11,13,30,876.0,133.0,2.8,30.0,904.0,597.24,438.19
2016,8,11,13,45,873.0,130.0,2.9,30.0,882.0,548.42,400.81
2016,8,11,14,0,870.0,127.0,3.0,30.0,860.0,498.65,361.54
2016,8,11,14,15,862.0,125.0,3.05,29.5,829.5,446.81,320.18
2016,8,11,14,30,854.0,123.0,3.1,29.0,799.0,394.86,277.51
2016,8,11,14,45,845.5,120.0,3.2,29.0,763.5,335.46,228.01
2016,8,11,15,0,837.0,117.0,3.3,29.0,728.0,282.38,182.96
2016,8,11,15,15,823.0,114.0,3.35,28.5,686.0,228.96,139.22
2016,8,11,15,30,809.0,111.0,3.4,28.0,644.0,177.02,99.81
2016,8,11,15,45,793.5,107.0,3.45,27.5,598.5,125.92,67.99
2016,8,11,16,0,778.0,103.0,3.5,27.0,553.0,76.84,58.8
2016,8,11,16,15,754.0,99.0,3.5,26.5,503.5,69.63,53.13
2016,8,11,16,30,730.0,95.0,3.5,26.0,454.0,62.17,47.15
2016,8,11,16,45,700.0,89.5,3.55,25.5,402.5,60.31,45.84
2016,8,11,17,0,670.0,84.0,3.6,25.0,351.0,58.31,44.38
2016,8,11,17,15,626.0,78.0,3.5,24.0,299.0,55.7,42.44
2016,8,11,17,30,582.0,72.0,3.4,23.0,247.0,52.99,40.3
2016,8,11,17,45,519.5,63.5,3.3,22.0,197.0,48.01,36.06
2016,8,11,18,0,457.0,55.0,3.2,21.0,147.0,42.83,31.43
2016,8,11,18,15,363.5,43.5,3.0,20.0,103.0,34.66,23.98
2016,8,11,18,30,270.0,32.0,2.8,19.0,59.0,26.14,15.37
2016,8,11,18,45,135.0,16.0,2.65,18.5,29.5,12.9,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.0,2.05,14.5,33.0,136.21,37.32
2016,8,12,6,0,290.0,34.0,2.3,15.0,66.0,268.47,211.04
2016,8,12,6,15,379.5,45.5,2.25,15.5,111.0,355.69,290.94
2016,8,12,6,30,469.0,57.0,2.2,16.0,156.0,449.83,370.46
2016,8,12,6,45,531.5,64.5,2.2,16.5,206.0,524.08,430.02
2016,8,12,7,0,594.0,72.0,2.2,17.0,256.0,601.11,488.71
2016,8,12,7,15,297.0,97.5,2.15,17.5,189.5,395.15,324.68
2016,8,12,7,30,0.0,123.0,2.1,18.0,123.0,116.62,91.45
2016,8,12,7,45,2.0,141.0,2.1,19.0,142.0,135.48,106.76
2016,8,12,8,0,4.0,159.0,2.1,20.0,161.0,154.29,121.24
2016,8,12,8,15,17.0,191.0,2.1,20.5,201.0,198.39,156.3
2016,8,12,8,30,30.0,223.0,2.1,21.0,241.0,259.19,203.56
2016,8,12,8,45,62.0,260.0,2.1,22.0,300.0,329.1,256.8
2016,8,12,9,0,94.0,297.0,2.1,23.0,359.0,398.72,308.09
2016,8,12,9,15,473.0,203.0,2.15,23.5,547.5,711.9,544.14
2016,8,12,9,30,852.0,109.0,2.2,24.0,736.0,965.29,713.12
2016,8,12,9,45,860.5,112.0,2.25,25.0,771.0,972.56,711.58
2016,8,12,10,0,869.0,115.0,2.3,26.0,806.0,976.49,710.56
2016,8,12,10,15,876.0,116.5,2.35,26.5,835.0,974.01,706.95
2016,8,12,10,30,883.0,118.0,2.4,27.0,864.0,968.16,701.38
2016,8,12,10,45,888.5,118.5,2.5,27.5,886.5,956.53,692.71
2016,8,12,11,0,894.0,119.0,2.6,28.0,909.0,941.63,682.04
2016,8,12,11,15,897.0,120.0,2.7,28.0,924.0,921.74,669.54
2016,8,12,11,30,900.0,121.0,2.8,28.0,939.0,898.77,655.04
2016,8,12,11,45,902.0,121.0,2.9,28.5,946.0,871.07,636.1
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,840.62,615.31
2016,8,12,12,15,904.0,121.0,3.1,29.0,952.5,806.01,592.85
2016,8,12,12,30,904.0,121.0,3.2,29.0,952.0,769.06,568.62
2016,8,12,12,45,910.5,116.0,3.35,29.5,946.5,730.2,540.54
2016,8,12,13,0,917.0,111.0,3.5,30.0,941.0,688.91,509.83
2016,8,12,13,15,913.5,110.0,3.55,30.0,925.0,642.56,475.37
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,594.82,439.02
2016,8,12,13,45,905.5,108.0,3.7,30.0,886.0,545.37,400.5
2016,8,12,14,0,901.0,107.0,3.8,30.0,863.0,495.0,360.14
2016,8,12,14,15,893.5,105.5,3.8,29.5,833.5,442.32,317.47
2016,8,12,14,30,886.0,104.0,3.8,29.0,804.0,389.43,273.45
2016,8,12,14,45,877.0,102.0,3.8,29.0,767.5,335.74,227.53
2016,8,12,15,0,868.0,100.0,3.8,29.0,731.0,282.42,181.89
2016,8,12,15,15,855.0,98.0,3.7,28.5,689.5,228.94,137.89
2016,8,12,15,30,842.0,96.0,3.6,28.0,648.0,176.66,98.4
2016,8,12,15,45,826.0,93.0,3.55,27.5,602.0,115.49,59.56
2016,8,12,16,0,810.0,90.0,3.5,27.0,556.0,65.37,49.26
2016,8,12,16,15,787.5,87.0,3.35,26.5,506.5,61.37,46.22
2016,8,12,16,30,765.0,84.0,3.2,26.0,457.0,60.86,46.06
2016,8,12,16,45,735.0,79.5,3.1,26.0,405.0,59.1,44.73
2016,8,12,17,0,705.0,75.0,3.0,26.0,353.0,57.26,43.3
2016,8,12,17,15,662.5,69.5,2.75,25.0,301.0,49.61,37.05
2016,8,12,17,30,620.0,64.0,2.5,24.0,249.0,46.98,34.96
2016,8,12,17,45,557.5,57.0,2.3,23.5,198.5,42.94,31.46
2016,8,12,18,0,495.0,50.0,2.1,23.0,148.0,38.79,27.68
2016,8,12,18,15,397.0,40.0,1.8,22.0,103.5,31.76,21.27
2016,8,12,18,30,299.0,30.0,1.5,21.0,59.0,24.49,13.62
2016,8,12,18,45,149.5,15.0,1.25,20.0,29.5,12.11,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,16.5,2.2,15.5,32.0,133.16,21.94
2016,8,13,6,0,286.0,33.0,2.4,16.0,64.0,264.5,206.08
2016,8,13,6,15,376.5,44.0,2.3,16.5,108.0,351.43,286.24
2016,8,13,6,30,467.0,55.0,2.2,17.0,152.0,445.41,365.47
2016,8,13,6,45,529.5,62.0,2.15,18.0,202.0,518.74,423.25
2016,8,13,7,0,592.0,69.0,2.1,19.0,252.0,594.89,479.91
2016,8,13,7,15,332.5,115.0,2.1,19.5,221.0,447.6,363.08
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,239.19,192.08
2016,8,13,7,45,89.0,185.0,2.15,21.0,226.0,279.82,224.09
2016,8,13,8,0,105.0,209.0,2.2,22.0,262.0,320.5,254.51
2016,8,13,8,15,168.5,230.0,2.15,23.0,324.5,419.09,329.31
2016,8,13,8,30,232.0,251.0,2.1,24.0,387.0,501.91,389.4
2016,8,13,8,45,529.5,175.0,2.1,25.0,516.5,733.6,559.38
2016,8,13,9,0,827.0,99.0,2.1,26.0,646.0,937.57,691.49
2016,8,13,9,15,840.0,101.0,2.1,26.5,687.0,944.46,690.86
2016,8,13,9,30,853.0,103.0,2.1,27.0,728.0,958.27,696.86
2016,8,13,9,45,870.5,101.0,2.15,28.0,766.0,968.81,699.91
2016,8,13,10,0,888.0,99.0,2.2,29.0,804.0,976.12,701.01
2016,8,13,10,15,895.5,100.0,2.25,29.5,833.5,973.7,697.45
2016,8,13,10,30,903.0,101.0,2.3,30.0,863.0,967.87,691.97
2016,8,13,10,45,908.5,102.0,2.4,30.5,885.5,956.75,683.76
2016,8,13,11,0,914.0,103.0,2.5,31.0,908.0,942.25,673.51
2016,8,13,11,15,917.5,103.5,2.55,31.0,923.0,922.16,660.68
2016,8,13,11,30,921.0,104.0,2.6,31.0,938.0,898.92,645.89
2016,8,13,11,45,922.5,104.5,2.7,31.5,945.5,870.95,627.12
2016,8,13,12,0,924.0,105.0,2.8,32.0,953.0,840.17,606.47
2016,8,13,12,15,924.0,105.0,2.9,32.0,953.0,805.1,584.11
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,767.63,559.94
2016,8,13,12,45,909.5,112.5,3.1,32.0,941.0,724.38,530.16
2016,8,13,13,0,895.0,120.0,3.2,32.0,929.0,679.95,498.22
2016,8,13,13,15,891.5,119.5,3.3,32.0,913.0,634.77,465.14
2016,8,13,13,30,888.0,119.0,3.4,32.0,897.0,588.24,430.14
2016,8,13,13,45,883.5,117.5,3.5,32.0,874.0,539.26,392.36
2016,8,13,14,0,879.0,116.0,3.6,32.0,851.0,489.41,352.81
2016,8,13,14,15,871.0,114.5,3.6,31.5,821.0,437.49,311.14
2016,8,13,14,30,863.0,113.0,3.6,31.0,791.0,385.44,268.24
2016,8,13,14,45,853.5,110.5,3.65,31.0,755.0,332.31,223.35
2016,8,13,15,0,844.0,108.0,3.7,31.0,719.0,279.63,178.83
2016,8,13,15,15,830.0,105.5,3.65,30.5,677.5,218.47,129.66
2016,8,13,15,30,816.0,103.0,3.6,30.0,636.0,166.51,91.04
2016,8,13,15,45,799.5,99.5,3.6,30.0,590.0,115.32,60.54
2016,8,13,16,0,783.0,96.0,3.6,30.0,544.0,66.27,49.38
2016,8,13,16,15,759.5,92.5,3.5,29.0,494.5,65.23,48.94
2016,8,13,16,30,736.0,89.0,3.4,28.0,445.0,64.53,48.74
2016,8,13,16,45,706.0,84.0,3.3,27.5,394.0,56.79,42.5
2016,8,13,17,0,676.0,79.0,3.2,27.0,343.0,54.98,41.19
2016,8,13,17,15,632.0,73.0,3.0,26.0,291.5,52.21,39.11
2016,8,13,17,30,588.0,67.0,2.8,25.0,240.0,49.33,36.82
2016,8,13,17,45,525.0,59.0,2.65,24.5,190.5,44.6,32.72
2016,8,13,18,0,462.0,51.0,2.5,24.0,141.0,39.7,28.29
2016,8,13,18,15,363.0,40.5,2.3,23.0,97.5,32.29,21.54
2016,8,13,18,30,264.0,30.0,2.1,22.0,54.0,24.6,13.26
2016,8,13,18,45,132.0,15.0,1.95,21.5,27.0,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,119.5,3.46
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,243.71,188.43
2016,8,14,6,15,345.0,46.0,2.2,16.5,104.0,331.55,269.72
2016,8,14,6,30,435.0,58.0,2.2,17.0,147.0,425.09,348.98
2016,8,14,6,45,494.0,67.0,2.2,18.0,196.0,497.27,406.8
2016,8,14,7,0,553.0,76.0,2.2,19.0,245.0,572.04,463.17
2016,8,14,7,15,279.0,105.0,2.2,19.5,190.5,370.78,303.19
2016,8,14,7,30,5.0,134.0,2.2,20.0,136.0,133.7,104.94
2016,8,14,7,45,15.0,158.0,2.25,21.0,165.5,166.3,131.39
2016,8,14,8,0,25.0,182.0,2.3,22.0,195.0,199.04,156.87
2016,8,14,8,15,55.0,216.0,2.3,22.5,247.5,278.83,219.53
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,343.84,268.96
2016,8,14,8,45,226.0,258.0,2.3,24.0,404.5,501.86,389.18
2016,8,14,9,0,367.0,266.0,2.3,25.0,509.0,662.85,504.31
2016,8,14,9,15,590.0,195.0,2.3,25.5,614.0,822.95,617.0
2016,8,14,9,30,813.0,124.0,2.3,26.0,719.0,952.16,699.0
2016,8,14,9,45,817.0,130.0,2.35,27.0,752.5,957.95,697.85
2016,8,14,10,0,821.0,136.0,2.4,28.0,786.0,960.37,695.88
2016,8,14,10,15,829.5,137.5,2.45,28.0,815.0,958.89,694.31
2016,8,14,10,30,838.0,139.0,2.5,28.0,844.0,954.06,690.74
2016,8,14,10,45,845.5,139.5,2.55,28.5,867.0,934.34,676.33
2016,8,14,11,0,853.0,140.0,2.6,29.0,890.0,921.5,666.63
2016,8,14,11,15,857.0,141.0,2.65,29.5,905.0,902.82,653.17
2016,8,14,11,30,861.0,142.0,2.7,30.0,920.0,881.14,637.87
2016,8,14,11,45,865.0,141.5,2.8,30.5,928.0,855.2,620.2
2016,8,14,12,0,869.0,141.0,2.9,31.0,936.0,826.52,600.71
2016,8,14,12,15,869.0,141.0,2.95,31.0,936.0,792.59,578.56
2016,8,14,12,30,869.0,141.0,3.0,31.0,936.0,756.43,554.19
2016,8,14,12,45,869.0,139.0,3.05,31.0,928.5,716.56,525.99
2016,8,14,13,0,869.0,137.0,3.1,31.0,921.0,674.83,495.87
2016,8,14,13,15,865.0,136.0,3.15,31.0,904.5,629.79,462.64
2016,8,14,13,30,861.0,135.0,3.2,31.0,888.0,583.52,427.67
2016,8,14,13,45,851.0,136.0,3.3,31.0,863.5,534.72,390.01
2016,8,14,14,0,841.0,137.0,3.4,31.0,839.0,481.99,348.51
2016,8,14,14,15,832.5,135.0,3.45,30.5,809.0,430.16,307.05
2016,8,14,14,30,824.0,133.0,3.5,30.0,779.0,378.42,264.5
2016,8,14,14,45,810.5,131.5,3.55,30.0,742.0,325.93,220.29
2016,8,14,15,0,797.0,130.0,3.6,30.0,705.0,274.5,177.0
2016,8,14,15,15,782.0,127.0,3.6,29.5,663.5,222.95,135.42
2016,8,14,15,30,767.0,124.0,3.6,29.0,622.0,173.05,98.71
2016,8,14,15,45,748.0,119.5,3.65,29.0,576.0,116.02,63.82
2016,8,14,16,0,729.0,115.0,3.7,29.0,530.0,71.13,53.63
2016,8,14,16,15,703.0,110.5,3.65,28.0,481.0,70.55,53.6
2016,8,14,16,30,677.0,106.0,3.6,27.0,432.0,69.89,53.47
2016,8,14,16,45,645.5,99.0,3.6,26.5,381.0,67.28,51.56
2016,8,14,17,0,614.0,92.0,3.6,26.0,330.0,64.47,49.44
2016,8,14,17,15,567.0,84.5,3.45,25.0,279.5,60.98,46.78
2016,8,14,17,30,520.0,77.0,3.3,24.0,229.0,57.33,43.84
2016,8,14,17,45,458.5,67.0,3.2,23.0,180.5,51.3,38.68
2016,8,14,18,0,397.0,57.0,3.1,22.0,132.0,45.0,33.05
2016,8,14,18,15,301.0,43.5,2.95,21.0,90.0,33.61,22.78
2016,8,14,18,30,205.0,30.0,2.8,20.0,48.0,23.5,12.08
2016,8,14,18,45,102.5,15.0,2.65,19.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,2.75,14.5,33.0,148.4,0.0
2016,8,15,6,0,349.0,31.0,2.9,15.0,66.0,302.23,233.67
2016,8,15,6,15,446.0,40.0,2.85,15.5,112.5,393.29,321.05
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,491.78,404.27
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,310.99,259.05
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,66.63,50.66
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,80.94,62.72
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,95.14,74.25
2016,8,15,7,45,0.0,122.0,2.55,18.5,122.0,113.5,88.99
2016,8,15,8,0,0.0,141.0,2.5,19.0,141.0,131.71,103.36
2016,8,15,8,15,6.5,169.5,2.45,19.5,173.5,165.83,130.62
2016,8,15,8,30,13.0,198.0,2.4,20.0,206.0,199.95,157.33
2016,8,15,8,45,15.0,214.5,2.4,21.0,224.0,217.01,169.65
2016,8,15,9,0,17.0,231.0,2.4,22.0,242.0,233.98,181.75
2016,8,15,9,15,50.5,280.5,2.45,22.5,317.0,333.36,258.28
2016,8,15,9,30,84.0,330.0,2.5,23.0,392.0,416.8,320.27
2016,8,15,9,45,503.5,213.0,2.55,23.5,608.5,742.01,565.44
2016,8,15,10,0,923.0,96.0,2.6,24.0,825.0,1003.64,739.4
2016,8,15,10,15,929.5,97.5,2.65,24.5,855.0,1000.41,732.63
2016,8,15,10,30,936.0,99.0,2.7,25.0,885.0,993.64,726.33
2016,8,15,10,45,940.0,100.5,2.8,26.0,907.0,981.0,715.41
2016,8,15,11,0,944.0,102.0,2.9,27.0,929.0,964.91,702.42
2016,8,15,11,15,947.0,102.5,2.95,27.0,944.0,943.55,688.46
2016,8,15,11,30,950.0,103.0,3.0,27.0,959.0,918.96,672.45
2016,8,15,11,45,950.0,104.0,3.15,27.5,966.0,889.23,652.38
2016,8,15,12,0,950.0,105.0,3.3,28.0,973.0,856.66,630.33
2016,8,15,12,15,950.0,105.0,3.4,28.0,972.5,820.5,606.69
2016,8,15,12,30,950.0,105.0,3.5,28.0,972.0,781.87,581.14
2016,8,15,12,45,938.5,110.0,3.6,28.0,960.0,737.37,549.7
2016,8,15,13,0,927.0,115.0,3.7,28.0,948.0,691.5,516.0
2016,8,15,13,15,923.0,114.5,3.75,28.0,931.5,644.5,480.63
2016,8,15,13,30,919.0,114.0,3.8,28.0,915.0,596.12,443.3
2016,8,15,13,45,914.0,112.5,3.85,28.0,891.5,545.27,403.15
2016,8,15,14,0,909.0,111.0,3.9,28.0,868.0,493.56,361.19
2016,8,15,14,15,901.0,109.5,3.9,27.5,837.0,440.01,317.31
2016,8,15,14,30,893.0,108.0,3.9,27.0,806.0,386.3,272.13
2016,8,15,14,45,884.0,105.5,3.9,27.0,769.0,331.63,225.01
2016,8,15,15,0,875.0,103.0,3.9,27.0,732.0,277.35,178.36
2016,8,15,15,15,861.5,101.0,3.85,26.5,689.5,223.23,133.98
2016,8,15,15,30,848.0,99.0,3.8,26.0,647.0,161.43,87.82
2016,8,15,15,45,832.5,95.0,3.75,26.0,600.5,108.18,57.01
2016,8,15,16,0,817.0,91.0,3.7,26.0,554.0,63.04,47.57
2016,8,15,16,15,793.5,87.5,3.6,25.0,503.0,62.22,47.27
2016,8,15,16,30,770.0,84.0,3.5,24.0,452.0,61.34,46.9
2016,8,15,16,45,741.0,79.0,3.45,23.5,400.0,59.19,45.32
2016,8,15,17,0,712.0,74.0,3.4,23.0,348.0,56.93,43.61
2016,8,15,17,15,667.5,69.0,3.25,22.0,295.0,49.67,37.6
2016,8,15,17,30,623.0,64.0,3.1,21.0,242.0,47.42,35.8
2016,8,15,17,45,560.0,56.0,3.0,20.5,191.5,42.57,31.5
2016,8,15,18,0,497.0,48.0,2.9,20.0,141.0,37.54,26.86
2016,8,15,18,15,390.5,37.5,2.8,19.0,96.5,29.98,19.84
2016,8,15,18,30,284.0,27.0,2.7,18.0,52.0,22.15,10.61
2016,8,15,18,45,142.0,13.5,2.65,17.5,26.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.0,13.5,30.0,126.48,0.0
2016,8,16,6,0,277.0,32.0,2.3,14.0,60.0,256.59,196.94
2016,8,16,6,15,372.5,43.5,2.25,14.5,104.5,346.7,283.42
2016,8,16,6,30,468.0,55.0,2.2,15.0,149.0,444.39,366.76
2016,8,16,6,45,529.5,63.0,2.2,16.0,199.0,518.16,425.9
2016,8,16,7,0,591.0,71.0,2.2,17.0,249.0,594.64,483.78
2016,8,16,7,15,298.0,101.5,2.15,17.5,192.0,400.45,328.81
2016,8,16,7,30,5.0,132.0,2.1,18.0,135.0,131.75,104.11
2016,8,16,7,45,4.5,144.5,2.1,18.5,147.0,142.09,112.53
2016,8,16,8,0,4.0,157.0,2.1,19.0,159.0,152.58,120.39
2016,8,16,8,15,11.5,181.5,2.1,20.0,188.0,183.42,144.54
2016,8,16,8,30,19.0,206.0,2.1,21.0,217.0,214.25,168.09
2016,8,16,8,45,22.5,227.0,2.15,22.0,241.0,237.43,185.07
2016,8,16,9,0,26.0,248.0,2.2,23.0,265.0,260.43,201.63
2016,8,16,9,15,81.0,294.0,2.2,23.5,352.0,378.16,291.65
2016,8,16,9,30,136.0,340.0,2.2,24.0,439.0,495.88,377.65
2016,8,16,9,45,190.0,354.5,2.25,24.5,500.5,558.09,421.79
2016,8,16,10,0,244.0,369.0,2.3,25.0,562.0,634.96,475.26
2016,8,16,10,15,556.0,250.0,2.35,25.5,710.0,813.74,604.99
2016,8,16,10,30,868.0,131.0,2.4,26.0,858.0,961.08,701.45
2016,8,16,10,45,874.0,132.0,2.45,27.0,880.5,950.09,689.82
2016,8,16,11,0,880.0,133.0,2.5,28.0,903.0,935.8,677.76
2016,8,16,11,15,884.0,133.5,2.55,28.0,918.0,916.03,664.95
2016,8,16,11,30,888.0,134.0,2.6,28.0,933.0,893.19,650.2
2016,8,16,11,45,890.0,134.0,2.65,28.5,940.5,865.26,630.85
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,834.6,609.73
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.5,799.83,587.03
2016,8,16,12,30,892.0,134.0,2.8,29.0,947.0,762.76,562.07
2016,8,16,12,45,883.0,138.0,2.85,29.5,936.0,720.74,531.02
2016,8,16,13,0,874.0,142.0,2.9,30.0,925.0,677.33,498.49
2016,8,16,13,15,869.5,141.0,2.95,30.0,908.5,631.54,464.67
2016,8,16,13,30,865.0,140.0,3.0,30.0,892.0,584.55,429.09
2016,8,16,13,45,860.5,137.5,3.05,30.0,868.5,535.42,390.98
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,481.75,348.53
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,429.04,306.14
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,376.42,262.66
2016,8,16,14,45,829.5,128.0,3.15,29.0,748.0,323.05,217.5
2016,8,16,15,0,820.0,125.0,3.2,29.0,712.0,270.3,172.98
2016,8,16,15,15,805.0,122.0,3.15,28.5,669.5,217.47,130.51
2016,8,16,15,30,790.0,119.0,3.1,28.0,627.0,166.27,93.44
2016,8,16,15,45,773.0,114.0,3.1,28.0,581.0,115.33,64.93
2016,8,16,16,0,756.0,109.0,3.1,28.0,535.0,75.51,57.52
2016,8,16,16,15,730.0,104.5,3.05,27.0,485.0,67.15,51.0
2016,8,16,16,30,704.0,100.0,3.0,26.0,435.0,66.29,50.68
2016,8,16,16,45,672.5,94.0,3.0,25.5,383.5,64.21,49.2
2016,8,16,17,0,641.0,88.0,3.0,25.0,332.0,61.99,47.56
2016,8,16,17,15,593.5,80.5,2.9,24.0,280.0,58.35,44.73
2016,8,16,17,30,546.0,73.0,2.8,23.0,228.0,54.54,41.62
2016,8,16,17,45,480.0,63.5,2.75,22.0,178.5,48.78,36.63
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,42.78,31.2
2016,8,16,18,15,311.5,41.0,2.6,20.0,86.5,33.19,22.37
2016,8,16,18,30,209.0,28.0,2.5,19.0,44.0,22.01,9.69
2016,8,16,18,45,104.5,14.0,2.45,18.5,22.0,12.73,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,15.0,26.5,103.78,0.0
2016,8,17,6,0,215.0,32.0,2.5,16.0,53.0,215.44,162.13
2016,8,17,6,15,307.0,45.0,2.45,16.5,95.5,300.29,243.86
2016,8,17,6,30,399.0,58.0,2.4,17.0,138.0,397.26,326.51
2016,8,17,6,45,462.5,68.0,2.35,17.5,186.5,472.59,388.59
2016,8,17,7,0,526.0,78.0,2.3,18.0,235.0,550.92,449.23
2016,8,17,7,15,266.5,106.0,2.3,18.5,186.0,361.33,296.86
2016,8,17,7,30,7.0,134.0,2.3,19.0,137.0,135.96,107.36
2016,8,17,7,45,41.5,167.5,2.3,20.0,188.0,215.91,172.96
2016,8,17,8,0,76.0,201.0,2.3,21.0,239.0,284.63,226.97
2016,8,17,8,15,100.0,227.0,2.25,21.5,281.5,334.6,264.98
2016,8,17,8,30,124.0,253.0,2.2,22.0,324.0,402.27,315.37
2016,8,17,8,45,448.5,186.5,2.2,23.0,475.0,667.04,516.43
2016,8,17,9,0,773.0,120.0,2.2,24.0,626.0,905.56,677.62
2016,8,17,9,15,788.0,123.0,2.25,24.5,667.5,924.69,685.46
2016,8,17,9,30,803.0,126.0,2.3,25.0,709.0,940.78,693.52
2016,8,17,9,45,818.0,126.5,2.35,26.0,745.5,950.88,696.37
2016,8,17,10,0,833.0,127.0,2.4,27.0,782.0,957.7,697.23
2016,8,17,10,15,841.5,129.0,2.45,27.5,811.5,956.57,694.46
2016,8,17,10,30,850.0,131.0,2.5,28.0,841.0,942.54,683.55
2016,8,17,10,45,854.5,133.0,2.6,28.5,863.0,931.37,675.16
2016,8,17,11,0,859.0,135.0,2.7,29.0,885.0,916.99,664.74
2016,8,17,11,15,863.0,136.0,2.8,29.0,900.0,898.06,652.74
2016,8,17,11,30,867.0,137.0,2.9,29.0,915.0,876.09,638.76
2016,8,17,11,45,867.0,138.5,3.0,29.5,922.0,848.35,619.67
2016,8,17,12,0,867.0,140.0,3.1,30.0,929.0,818.0,598.85
2016,8,17,12,15,867.0,140.0,3.15,30.0,928.0,783.93,576.37
2016,8,17,12,30,867.0,140.0,3.2,30.0,927.0,747.62,551.33
2016,8,17,12,45,861.0,141.5,3.3,30.5,917.5,706.42,520.91
2016,8,17,13,0,855.0,143.0,3.4,31.0,908.0,663.74,488.9
2016,8,17,13,15,850.5,142.5,3.45,31.0,891.5,619.1,455.66
2016,8,17,13,30,846.0,142.0,3.5,31.0,875.0,571.9,419.75
2016,8,17,13,45,841.5,139.0,3.55,31.0,852.0,522.04,380.98
2016,8,17,14,0,837.0,136.0,3.6,31.0,829.0,471.5,340.62
2016,8,17,14,15,828.0,134.5,3.65,30.5,798.5,419.92,299.04
2016,8,17,14,30,819.0,133.0,3.7,30.0,768.0,368.48,256.49
2016,8,17,14,45,810.0,129.0,3.75,30.0,732.0,315.53,211.7
2016,8,17,15,0,801.0,125.0,3.8,30.0,696.0,263.18,167.62
2016,8,17,15,15,785.0,122.0,3.8,29.5,653.5,211.22,126.14
2016,8,17,15,30,769.0,119.0,3.8,29.0,611.0,161.02,90.29
2016,8,17,15,45,752.0,114.0,3.85,28.5,565.5,111.26,63.38
2016,8,17,16,0,735.0,109.0,3.9,28.0,520.0,67.91,51.24
2016,8,17,16,15,708.5,104.5,3.85,27.0,470.5,67.15,51.03
2016,8,17,16,30,682.0,100.0,3.8,26.0,421.0,66.3,50.71
2016,8,17,16,45,650.0,93.5,3.8,25.5,370.5,63.87,48.93
2016,8,17,17,0,618.0,87.0,3.8,25.0,320.0,61.27,46.95
2016,8,17,17,15,569.5,80.0,3.65,24.0,269.0,58.01,44.44
2016,8,17,17,30,521.0,73.0,3.5,23.0,218.0,54.63,41.68
2016,8,17,17,45,454.0,63.0,3.4,22.0,170.0,48.45,36.32
2016,8,17,18,0,387.0,53.0,3.3,21.0,122.0,42.01,30.49
2016,8,17,18,15,285.0,39.5,3.15,20.0,81.0,30.64,20.11
2016,8,17,18,30,183.0,26.0,3.0,19.0,40.0,20.42,7.63
2016,8,17,18,45,91.5,13.0,2.9,18.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.5,16.0,2.15,14.5,24.0,88.34,0.0
2016,8,18,6,0,165.0,32.0,2.4,15.0,48.0,183.96,136.63
2016,8,18,6,15,250.0,47.5,2.4,15.5,88.5,265.57,215.88
2016,8,18,6,30,335.0,63.0,2.4,16.0,129.0,354.24,292.47
2016,8,18,6,45,389.0,76.5,2.4,17.0,175.0,422.44,348.93
2016,8,18,7,0,443.0,90.0,2.4,18.0,221.0,493.59,405.05
2016,8,18,7,15,231.0,115.5,2.35,18.5,184.5,344.95,283.12
2016,8,18,7,30,19.0,141.0,2.3,19.0,148.0,154.64,123.13
2016,8,18,7,45,121.5,170.5,2.3,19.5,228.5,306.76,248.5
2016,8,18,8,0,224.0,200.0,2.3,20.0,309.0,434.22,348.42
2016,8,18,8,15,432.5,171.5,2.25,20.5,410.0,628.12,495.93
2016,8,18,8,30,641.0,143.0,2.2,21.0,511.0,802.65,618.65
2016,8,18,8,45,653.5,152.0,2.2,22.0,553.5,830.14,631.91
2016,8,18,9,0,666.0,161.0,2.2,23.0,596.0,855.08,644.56
2016,8,18,9,15,683.0,165.5,2.25,23.5,636.0,876.58,656.47
2016,8,18,9,30,700.0,170.0,2.3,24.0,676.0,895.3,666.54
2016,8,18,9,45,643.0,209.5,2.35,25.0,692.0,877.22,650.83
2016,8,18,10,0,586.0,249.0,2.4,26.0,708.0,849.8,627.82
2016,8,18,10,15,596.5,253.5,2.45,26.5,736.0,857.81,631.45
2016,8,18,10,30,607.0,258.0,2.5,27.0,764.0,858.57,630.11
2016,8,18,10,45,617.5,259.5,2.6,27.5,786.0,853.49,625.46
2016,8,18,11,0,628.0,261.0,2.7,28.0,808.0,845.45,618.92
2016,8,18,11,15,633.0,263.0,2.75,28.0,822.5,830.12,608.34
2016,8,18,11,30,638.0,265.0,2.8,28.0,837.0,812.15,596.0
2016,8,18,11,45,645.0,263.5,2.9,28.5,845.5,790.14,580.09
2016,8,18,12,0,652.0,262.0,3.0,29.0,854.0,765.68,562.4
2016,8,18,12,15,652.0,261.5,3.05,29.0,853.5,734.52,540.7
2016,8,18,12,30,652.0,261.0,3.1,29.0,853.0,701.67,517.54
2016,8,18,12,45,649.5,260.0,3.15,29.5,844.5,665.24,490.48
2016,8,18,13,0,647.0,259.0,3.2,30.0,836.0,627.7,462.27
2016,8,18,13,15,642.0,257.0,3.25,29.5,820.5,587.0,433.08
2016,8,18,13,30,637.0,255.0,3.3,29.0,805.0,545.81,402.75
2016,8,18,13,45,634.0,248.5,3.4,29.0,784.0,501.79,368.89
2016,8,18,14,0,631.0,242.0,3.5,29.0,763.0,457.52,333.95
2016,8,18,14,15,620.0,237.5,3.55,28.5,733.5,411.62,297.58
2016,8,18,14,30,609.0,233.0,3.6,28.0,704.0,366.58,261.08
2016,8,18,14,45,602.0,224.0,3.65,28.0,671.0,320.29,222.63
2016,8,18,15,0,595.0,215.0,3.7,28.0,638.0,274.79,185.02
2016,8,18,15,15,577.0,208.0,3.7,27.5,597.5,230.62,150.58
2016,8,18,15,30,559.0,201.0,3.7,27.0,557.0,187.32,120.13
2016,8,18,15,45,543.0,190.0,3.75,27.0,514.5,143.78,95.65
2016,8,18,16,0,527.0,179.0,3.8,27.0,472.0,114.39,90.06
2016,8,18,16,15,497.5,168.5,3.8,26.0,424.5,110.23,87.29
2016,8,18,16,30,468.0,158.0,3.8,25.0,377.0,105.77,84.21
2016,8,18,16,45,435.0,145.0,3.8,24.0,329.5,99.28,79.34
2016,8,18,17,0,402.0,132.0,3.8,23.0,282.0,92.41,74.02
2016,8,18,17,15,356.5,116.0,3.65,22.0,234.0,82.93,66.28
2016,8,18,17,30,311.0,100.0,3.5,21.0,186.0,72.97,57.9
2016,8,18,17,45,254.0,81.0,3.4,20.5,141.5,62.3,48.5
2016,8,18,18,0,197.0,62.0,3.3,20.0,97.0,48.44,36.08
2016,8,18,18,15,134.0,41.0,3.2,19.0,61.0,32.71,21.83
2016,8,18,18,30,71.0,20.0,3.1,18.0,25.0,16.45,4.05
2016,8,18,18,45,35.5,10.0,3.05,17.5,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.2,15.5,17.0,36.7,0.0
2016,8,19,6,0,84.0,26.0,2.5,16.0,34.0,104.53,74.4
2016,8,19,6,15,141.5,48.0,2.55,16.5,71.0,177.48,142.68
2016,8,19,6,30,199.0,70.0,2.6,17.0,108.0,251.64,206.98
2016,8,19,6,45,248.5,89.5,2.65,17.5,152.5,318.41,263.51
2016,8,19,7,0,298.0,109.0,2.7,18.0,197.0,387.66,320.13
2016,8,19,7,15,150.0,118.5,2.6,18.5,163.0,266.31,218.86
2016,8,19,7,30,2.0,128.0,2.5,19.0,129.0,125.11,98.51
2016,8,19,7,45,11.0,151.5,2.45,19.5,157.0,156.18,123.95
2016,8,19,8,0,20.0,175.0,2.4,20.0,185.0,187.35,148.7
2016,8,19,8,15,46.0,208.5,2.35,20.5,234.0,262.1,208.02
2016,8,19,8,30,72.0,242.0,2.3,21.0,283.0,322.47,254.42
2016,8,19,8,45,104.0,269.0,2.25,21.5,334.0,380.46,298.11
2016,8,19,9,0,136.0,296.0,2.2,22.0,385.0,455.96,353.52
2016,8,19,9,15,123.5,314.5,2.2,22.5,399.5,460.19,354.06
2016,8,19,9,30,111.0,333.0,2.2,23.0,414.0,446.23,341.84
2016,8,19,9,45,335.5,296.5,2.2,24.0,556.0,650.48,493.19
2016,8,19,10,0,560.0,260.0,2.2,25.0,698.0,835.46,620.5
2016,8,19,10,15,571.0,265.0,2.25,25.5,726.0,840.31,620.25
2016,8,19,10,30,582.0,270.0,2.3,26.0,754.0,842.44,619.91
2016,8,19,10,45,585.5,276.5,2.35,26.5,774.0,836.41,614.07
2016,8,19,11,0,589.0,283.0,2.4,27.0,794.0,829.45,607.69
2016,8,19,11,15,594.0,285.0,2.45,27.0,808.0,814.69,597.53
2016,8,19,11,30,599.0,287.0,2.5,27.0,822.0,797.37,585.68
2016,8,19,11,45,600.5,289.0,2.65,27.5,829.0,774.75,569.59
2016,8,19,12,0,602.0,291.0,2.8,28.0,836.0,750.04,551.91
2016,8,19,12,15,602.0,290.5,2.85,28.0,835.0,720.17,531.08
2016,8,19,12,30,602.0,290.0,2.9,28.0,834.0,688.74,508.89
2016,8,19,12,45,608.5,283.5,3.0,28.0,828.5,655.37,485.31
2016,8,19,13,0,615.0,277.0,3.1,28.0,823.0,620.4,460.04
2016,8,19,13,15,609.5,274.5,3.15,28.0,807.5,580.19,430.17
2016,8,19,13,30,604.0,272.0,3.2,28.0,792.0,539.66,399.42
2016,8,19,13,45,600.0,265.5,3.3,28.0,770.5,496.58,366.24
2016,8,19,14,0,596.0,259.0,3.4,28.0,749.0,453.42,332.16
2016,8,19,14,15,584.5,254.0,3.45,27.5,719.5,410.03,297.71
2016,8,19,14,30,573.0,249.0,3.5,27.0,690.0,365.81,261.96
2016,8,19,14,45,563.5,240.0,3.55,27.0,656.0,320.33,224.38
2016,8,19,15,0,554.0,231.0,3.6,27.0,622.0,275.86,187.87
2016,8,19,15,15,535.5,222.5,3.55,26.5,582.0,231.44,153.49
2016,8,19,15,30,517.0,214.0,3.5,26.0,542.0,189.24,124.05
2016,8,19,15,45,496.5,203.0,3.5,25.5,498.5,147.68,101.32
2016,8,19,16,0,476.0,192.0,3.5,25.0,455.0,122.38,97.44
2016,8,19,16,15,447.0,180.0,3.45,24.5,408.5,117.5,93.91
2016,8,19,16,30,418.0,168.0,3.4,24.0,362.0,112.28,90.03
2016,8,19,16,45,381.5,153.5,3.4,23.5,314.5,104.94,84.29
2016,8,19,17,0,345.0,139.0,3.4,23.0,267.0,101.49,81.75
2016,8,19,17,15,302.5,121.0,3.3,22.0,220.0,89.71,72.09
2016,8,19,17,30,260.0,103.0,3.2,21.0,173.0,77.5,61.78
2016,8,19,17,45,207.0,81.0,3.15,20.5,129.5,62.09,48.27
2016,8,19,18,0,154.0,59.0,3.1,20.0,86.0,46.15,34.06
2016,8,19,18,15,102.0,37.5,3.0,19.0,52.5,30.03,19.45
2016,8,19,18,30,50.0,16.0,2.9,18.0,19.0,13.29,1.02
2016,8,19,18,45,25.0,8.0,2.85,17.5,9.5,7.28,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,29.96,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,87.25,60.38
2016,8,20,6,15,115.0,45.5,2.0,15.5,64.5,155.36,124.47
2016,8,20,6,30,164.0,68.0,2.0,16.0,100.0,223.44,183.69
2016,8,20,6,45,209.5,90.0,2.0,16.5,143.5,289.8,239.88
2016,8,20,7,0,255.0,112.0,2.0,17.0,187.0,357.98,295.65
2016,8,20,7,15,131.5,122.0,2.0,17.5,161.5,256.03,210.32
