Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,8.0,132.0,2.0,18.0,136.0,135.06,107.25
2016,8,20,7,45,13.5,152.5,2.0,19.0,159.0,159.68,127.04
2016,8,20,8,0,19.0,173.0,2.0,20.0,182.0,184.34,146.13
2016,8,20,8,15,31.0,200.0,2.0,20.5,216.5,238.07,188.32
2016,8,20,8,30,43.0,227.0,2.0,21.0,251.0,277.3,218.19
2016,8,20,8,45,48.5,249.5,2.05,21.5,279.0,304.7,238.26
2016,8,20,9,0,54.0,272.0,2.1,22.0,307.0,331.66,257.75
2016,8,20,9,15,73.0,299.5,2.15,22.5,350.5,376.77,291.1
2016,8,20,9,30,92.0,327.0,2.2,23.0,394.0,421.12,323.19
2016,8,20,9,45,358.5,275.0,2.3,23.5,552.0,648.33,494.37
2016,8,20,10,0,625.0,223.0,2.4,24.0,710.0,862.96,645.02
2016,8,20,10,15,635.5,227.0,2.45,24.5,738.0,865.86,643.12
2016,8,20,10,30,646.0,231.0,2.5,25.0,766.0,865.77,641.22
2016,8,20,10,45,657.0,231.5,2.65,25.5,788.0,859.63,636.21
2016,8,20,11,0,668.0,232.0,2.8,26.0,810.0,850.48,629.2
2016,8,20,11,15,672.5,233.5,2.9,26.0,824.5,833.62,617.76
2016,8,20,11,30,677.0,235.0,3.0,26.0,839.0,814.07,604.46
2016,8,20,11,45,685.5,232.0,3.15,26.5,847.5,791.06,587.91
2016,8,20,12,0,694.0,229.0,3.3,27.0,856.0,765.47,569.39
2016,8,20,12,15,694.0,229.0,3.4,27.0,855.5,733.73,547.08
2016,8,20,12,30,694.0,229.0,3.5,27.0,855.0,700.16,523.12
2016,8,20,12,45,680.5,234.5,3.6,27.0,843.0,660.61,494.27
2016,8,20,13,0,667.0,240.0,3.7,27.0,831.0,620.56,464.54
2016,8,20,13,15,662.5,238.0,3.7,26.5,815.5,579.41,434.16
2016,8,20,13,30,658.0,236.0,3.7,26.0,800.0,537.67,402.55
2016,8,20,13,45,659.5,227.5,3.75,26.0,780.0,493.3,367.53
2016,8,20,14,0,661.0,219.0,3.8,26.0,760.0,448.22,331.03
2016,8,20,14,15,650.5,215.0,3.8,25.5,731.0,401.47,293.05
2016,8,20,14,30,640.0,211.0,3.8,25.0,702.0,355.44,254.85
2016,8,20,14,45,634.0,202.5,3.85,25.0,668.5,308.17,214.77
2016,8,20,15,0,628.0,194.0,3.9,25.0,635.0,261.52,175.56
2016,8,20,15,15,609.5,188.0,3.85,24.5,594.5,215.57,139.4
2016,8,20,15,30,591.0,182.0,3.8,24.0,554.0,171.93,109.01
2016,8,20,15,45,575.5,172.0,3.8,23.5,511.5,128.97,86.67
2016,8,20,16,0,560.0,162.0,3.8,23.0,469.0,104.46,83.25
2016,8,20,16,15,530.5,153.0,3.7,22.5,421.5,100.91,80.72
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,97.12,77.93
2016,8,20,16,45,470.0,131.5,3.55,21.5,326.5,90.68,72.82
2016,8,20,17,0,439.0,119.0,3.5,21.0,279.0,83.87,67.29
2016,8,20,17,15,391.5,105.5,3.4,20.0,231.5,75.88,60.72
2016,8,20,17,30,344.0,92.0,3.3,19.0,184.0,67.51,53.59
2016,8,20,17,45,286.5,74.5,3.2,18.5,139.5,55.7,43.09
2016,8,20,18,0,229.0,57.0,3.1,18.0,95.0,43.39,31.92
2016,8,20,18,15,155.0,37.5,2.95,17.5,59.5,28.98,18.54
2016,8,20,18,30,81.0,18.0,2.8,17.0,24.0,14.06,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,12.0,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.35,14.5,18.5,44.12,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,37.0,123.29,85.77
2016,8,21,6,15,179.0,46.5,2.7,15.5,75.0,201.02,162.42
2016,8,21,6,30,250.0,66.0,2.7,16.0,113.0,297.19,245.13
2016,8,21,6,45,310.0,82.0,2.75,16.5,159.0,369.53,306.44
2016,8,21,7,0,370.0,98.0,2.8,17.0,205.0,445.35,368.31
2016,8,21,7,15,185.0,100.5,2.75,17.5,154.0,286.18,236.84
2016,8,21,7,30,0.0,103.0,2.7,18.0,103.0,95.72,74.56
2016,8,21,7,45,5.0,133.0,2.7,18.5,135.5,130.46,103.26
2016,8,21,8,0,10.0,163.0,2.7,19.0,168.0,165.22,131.15
2016,8,21,8,15,21.0,190.5,2.65,19.5,202.5,202.59,160.84
2016,8,21,8,30,32.0,218.0,2.6,20.0,237.0,256.4,202.86
2016,8,21,8,45,42.5,244.5,2.6,21.0,271.0,293.25,230.31
2016,8,21,9,0,53.0,271.0,2.6,22.0,305.0,329.62,256.85
2016,8,21,9,15,85.0,301.5,2.6,22.5,360.5,390.6,302.69
2016,8,21,9,30,117.0,332.0,2.6,23.0,416.0,467.93,359.24
2016,8,21,9,45,209.5,341.0,2.65,23.5,500.5,560.55,427.72
2016,8,21,10,0,302.0,350.0,2.7,24.0,585.0,667.51,503.81
2016,8,21,10,15,485.0,285.5,2.75,24.0,679.0,777.94,584.36
2016,8,21,10,30,668.0,221.0,2.8,24.0,773.0,874.71,653.35
2016,8,21,10,45,678.0,222.0,2.9,24.5,795.5,867.82,646.47
2016,8,21,11,0,688.0,223.0,3.0,25.0,818.0,857.9,638.45
2016,8,21,11,15,693.0,225.0,3.1,25.0,832.5,841.56,627.23
2016,8,21,11,30,698.0,227.0,3.2,25.0,847.0,822.44,614.07
2016,8,21,11,45,703.0,226.0,3.3,25.5,855.0,797.85,595.93
2016,8,21,12,0,708.0,225.0,3.4,26.0,863.0,770.79,575.94
2016,8,21,12,15,708.0,225.0,3.5,26.0,862.0,738.56,553.16
2016,8,21,12,30,708.0,225.0,3.6,26.0,861.0,704.47,528.68
2016,8,21,12,45,723.5,213.5,3.75,26.0,858.0,669.19,503.35
2016,8,21,13,0,739.0,202.0,3.9,26.0,855.0,631.43,475.51
2016,8,21,13,15,733.5,200.5,3.95,25.5,838.5,587.4,442.75
2016,8,21,13,30,728.0,199.0,4.0,25.0,822.0,542.67,408.55
2016,8,21,13,45,590.5,256.5,4.1,25.0,752.5,480.94,360.28
2016,8,21,14,0,453.0,314.0,4.2,25.0,683.0,431.02,321.33
2016,8,21,14,15,574.0,249.5,4.2,24.5,699.0,398.45,293.21
2016,8,21,14,30,695.0,185.0,4.2,24.0,715.0,350.96,251.22
2016,8,21,14,45,683.0,180.0,4.25,23.5,679.5,301.88,209.63
2016,8,21,15,0,671.0,175.0,4.3,23.0,644.0,253.96,169.37
2016,8,21,15,15,653.0,169.5,4.2,22.5,603.0,206.13,131.35
2016,8,21,15,30,635.0,164.0,4.1,22.0,562.0,160.49,99.6
2016,8,21,15,45,466.5,192.0,4.1,22.0,472.5,135.17,95.48
2016,8,21,16,0,298.0,220.0,4.1,22.0,383.0,147.48,119.81
2016,8,21,16,15,415.5,177.0,4.05,21.0,380.0,115.77,93.83
2016,8,21,16,30,533.0,134.0,4.0,20.0,377.0,90.91,73.24
2016,8,21,16,45,497.0,123.5,3.95,19.5,328.0,85.58,69.03
2016,8,21,17,0,461.0,113.0,3.9,19.0,279.0,79.96,64.46
2016,8,21,17,15,411.0,100.5,3.75,18.5,231.0,72.53,58.18
2016,8,21,17,30,361.0,88.0,3.6,18.0,183.0,64.77,51.4
2016,8,21,17,45,297.5,72.0,3.5,17.5,138.5,53.97,41.72
2016,8,21,18,0,234.0,56.0,3.4,17.0,94.0,42.73,31.41
2016,8,21,18,15,156.5,37.0,3.3,16.5,58.0,28.66,18.16
2016,8,21,18,30,79.0,18.0,3.2,16.0,22.0,14.09,0.0
2016,8,21,18,45,39.5,9.0,3.1,16.0,11.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.5,13.5,2.75,14.5,18.0,43.75,0.0
2016,8,22,6,0,107.0,27.0,3.0,15.0,36.0,122.44,83.01
2016,8,22,6,15,179.5,46.5,3.0,15.5,74.0,201.81,162.81
2016,8,22,6,30,252.0,66.0,3.0,16.0,112.0,298.56,246.28
2016,8,22,6,45,130.0,82.5,3.0,16.5,106.5,204.3,168.81
2016,8,22,7,0,8.0,99.0,3.0,17.0,101.0,105.12,83.27
2016,8,22,7,15,16.5,119.5,2.9,17.5,125.5,132.16,106.05
2016,8,22,7,30,25.0,140.0,2.8,18.0,150.0,172.45,139.05
2016,8,22,7,45,39.0,165.0,2.75,18.5,183.0,211.64,170.63
2016,8,22,8,0,53.0,190.0,2.7,19.0,216.0,250.83,201.51
2016,8,22,8,15,40.5,201.5,2.65,19.5,222.0,248.95,198.32
2016,8,22,8,30,28.0,213.0,2.6,20.0,228.0,246.87,195.1
2016,8,22,8,45,37.5,239.0,2.6,20.5,261.5,282.18,222.04
2016,8,22,9,0,47.0,265.0,2.6,21.0,295.0,317.04,248.05
2016,8,22,9,15,106.5,299.5,2.65,21.5,374.0,408.92,318.65
2016,8,22,9,30,166.0,334.0,2.7,22.0,453.0,517.07,398.6
2016,8,22,9,45,415.0,267.5,2.75,22.5,584.5,709.82,542.35
2016,8,22,10,0,664.0,201.0,2.8,23.0,716.0,874.59,658.42
2016,8,22,10,15,674.0,204.0,2.9,23.5,743.5,875.7,656.16
2016,8,22,10,30,684.0,207.0,3.0,24.0,771.0,873.76,653.36
2016,8,22,10,45,690.5,210.0,3.1,24.5,792.0,865.54,646.43
2016,8,22,11,0,697.0,213.0,3.2,25.0,813.0,854.33,637.62
2016,8,22,11,15,701.5,214.5,3.3,25.0,827.5,836.96,625.7
2016,8,22,11,30,706.0,216.0,3.4,25.0,842.0,816.85,611.74
2016,8,22,11,45,709.5,216.0,3.55,25.5,848.5,791.87,593.39
2016,8,22,12,0,713.0,216.0,3.7,26.0,855.0,764.46,573.16
2016,8,22,12,15,712.5,215.5,3.8,26.0,854.0,731.35,549.57
2016,8,22,12,30,712.0,215.0,3.9,26.0,853.0,696.43,524.3
2016,8,22,12,45,676.5,233.5,4.0,26.0,835.0,652.87,491.81
2016,8,22,13,0,641.0,252.0,4.1,26.0,817.0,610.11,459.44
2016,8,22,13,15,636.0,250.0,4.1,25.5,801.5,569.61,429.25
2016,8,22,13,30,631.0,248.0,4.1,25.0,786.0,528.63,397.9
2016,8,22,13,45,629.5,241.0,4.2,25.0,765.0,485.09,363.29
2016,8,22,14,0,628.0,234.0,4.3,25.0,744.0,441.17,327.51
2016,8,22,14,15,617.0,229.5,4.3,24.5,714.5,395.42,290.12
2016,8,22,14,30,606.0,225.0,4.3,24.0,685.0,350.53,252.72
2016,8,22,14,45,597.5,216.5,4.35,23.5,651.5,304.34,214.01
2016,8,22,15,0,589.0,208.0,4.4,23.0,618.0,259.1,176.42
2016,8,22,15,15,570.0,201.0,4.35,22.5,578.0,215.29,142.17
2016,8,22,15,30,551.0,194.0,4.3,22.0,538.0,172.46,112.84
2016,8,22,15,45,533.0,184.0,4.3,21.5,495.0,130.09,91.61
2016,8,22,16,0,515.0,174.0,4.3,21.0,452.0,112.1,90.47
2016,8,22,16,15,485.5,163.5,4.2,20.5,405.5,107.79,87.3
2016,8,22,16,30,456.0,153.0,4.1,20.0,359.0,103.2,83.83
2016,8,22,16,45,423.5,139.0,4.0,19.5,312.0,95.88,77.94
2016,8,22,17,0,391.0,125.0,3.9,19.0,265.0,88.15,71.58
2016,8,22,17,15,344.0,109.5,3.75,18.5,218.0,78.83,63.66
2016,8,22,17,30,297.0,94.0,3.6,18.0,171.0,71.56,57.31
2016,8,22,17,45,242.0,75.0,3.45,17.5,128.0,57.98,45.17
2016,8,22,18,0,187.0,56.0,3.3,17.0,85.0,43.99,32.43
2016,8,22,18,15,121.0,35.0,3.15,16.5,51.5,28.11,17.46
2016,8,22,18,30,55.0,14.0,3.0,16.0,18.0,11.66,0.0
2016,8,22,18,45,27.5,7.0,2.85,16.0,9.0,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,13.5,2.2,15.5,18.5,48.96,0.0
2016,8,23,6,0,125.0,27.0,2.5,16.0,37.0,148.51,97.96
2016,8,23,6,15,206.5,44.5,2.5,16.5,76.0,231.94,185.91
2016,8,23,6,30,288.0,62.0,2.5,17.0,115.0,318.37,261.2
2016,8,23,6,45,352.0,75.5,2.55,17.5,161.0,391.59,323.11
2016,8,23,7,0,416.0,89.0,2.6,18.0,207.0,468.67,385.63
2016,8,23,7,15,239.5,119.0,2.55,18.5,190.0,356.43,292.73
2016,8,23,7,30,63.0,149.0,2.5,19.0,173.0,217.06,175.5
2016,8,23,7,45,87.0,174.0,2.45,19.5,212.5,265.64,214.74
2016,8,23,8,0,111.0,199.0,2.4,20.0,252.0,331.28,265.71
2016,8,23,8,15,130.0,222.5,2.35,20.5,291.0,374.31,297.78
2016,8,23,8,30,149.0,246.0,2.3,21.0,330.0,417.03,328.96
2016,8,23,8,45,418.5,196.0,2.3,21.5,459.0,645.48,503.72
2016,8,23,9,0,688.0,146.0,2.3,22.0,588.0,852.88,648.64
2016,8,23,9,15,705.0,150.0,2.3,22.5,628.0,873.64,657.97
2016,8,23,9,30,722.0,154.0,2.3,23.0,668.0,891.57,667.13
2016,8,23,9,45,710.5,170.0,2.35,24.0,696.5,892.71,664.24
2016,8,23,10,0,699.0,186.0,2.4,25.0,725.0,890.38,659.35
2016,8,23,10,15,709.0,188.5,2.45,25.0,753.5,890.72,659.0
2016,8,23,10,30,719.0,191.0,2.5,25.0,782.0,887.94,656.67
2016,8,23,10,45,728.0,192.5,2.6,25.5,804.5,880.06,650.2
2016,8,23,11,0,737.0,194.0,2.7,26.0,827.0,869.05,641.77
2016,8,23,11,15,741.5,195.0,2.75,26.5,841.5,850.53,628.08
2016,8,23,11,30,746.0,196.0,2.8,27.0,856.0,829.18,612.63
2016,8,23,11,45,751.0,195.0,2.9,27.5,863.5,803.58,594.27
2016,8,23,12,0,756.0,194.0,3.0,28.0,871.0,772.58,571.95
2016,8,23,12,15,756.0,194.0,3.1,28.0,870.0,739.97,549.2
2016,8,23,12,30,756.0,194.0,3.2,28.0,869.0,705.4,524.62
2016,8,23,12,45,764.0,187.0,3.3,28.0,863.5,668.4,497.98
2016,8,23,13,0,772.0,180.0,3.4,28.0,858.0,629.23,469.12
2016,8,23,13,15,767.0,178.5,3.45,28.0,841.5,585.17,435.72
2016,8,23,13,30,762.0,177.0,3.5,28.0,825.0,540.27,400.88
2016,8,23,13,45,757.5,174.0,3.6,28.0,802.0,493.77,364.04
2016,8,23,14,0,753.0,171.0,3.7,28.0,779.0,442.33,322.6
2016,8,23,14,15,742.5,168.0,3.75,27.5,749.0,391.99,281.5
2016,8,23,14,30,732.0,165.0,3.8,27.0,719.0,342.18,239.91
2016,8,23,14,45,721.5,160.0,3.9,27.0,683.5,291.63,197.02
2016,8,23,15,0,711.0,155.0,4.0,27.0,648.0,242.03,155.55
2016,8,23,15,15,693.5,150.5,4.0,26.5,606.5,192.91,117.41
2016,8,23,15,30,676.0,146.0,4.0,26.0,565.0,145.86,86.14
2016,8,23,15,45,656.5,139.5,4.0,25.5,520.5,99.61,65.57
2016,8,23,16,0,637.0,133.0,4.0,25.0,476.0,84.8,66.21
2016,8,23,16,15,607.5,126.5,3.95,24.0,427.5,83.34,65.49
2016,8,23,16,30,578.0,120.0,3.9,23.0,379.0,81.77,64.64
2016,8,23,16,45,542.5,110.5,3.85,22.5,329.5,77.63,61.43
2016,8,23,17,0,507.0,101.0,3.8,22.0,280.0,72.12,56.96
2016,8,23,17,15,455.5,90.5,3.65,21.0,231.0,65.84,51.79
2016,8,23,17,30,404.0,80.0,3.5,20.0,182.0,59.3,46.19
2016,8,23,17,45,336.5,65.5,3.4,19.5,137.0,49.41,37.34
2016,8,23,18,0,269.0,51.0,3.3,19.0,92.0,39.14,27.92
2016,8,23,18,15,178.5,33.5,3.2,18.0,56.0,26.07,15.38
2016,8,23,18,30,88.0,16.0,3.1,17.0,20.0,12.58,0.0
2016,8,23,18,45,44.0,8.0,3.05,16.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,13.0,2.0,14.5,20.5,67.45,0.0
2016,8,24,6,0,190.0,26.0,2.3,15.0,41.0,186.56,120.34
2016,8,24,6,15,287.5,40.0,2.3,15.5,82.5,278.97,224.51
2016,8,24,6,30,385.0,54.0,2.3,16.0,124.0,378.56,311.01
2016,8,24,6,45,454.5,64.5,2.35,16.5,173.0,457.78,377.54
2016,8,24,7,0,524.0,75.0,2.4,17.0,222.0,540.44,443.05
2016,8,24,7,15,262.0,82.0,2.35,17.5,155.5,342.16,283.01
2016,8,24,7,30,0.0,89.0,2.3,18.0,89.0,81.04,62.3
2016,8,24,7,45,0.0,113.0,2.3,18.5,113.0,104.75,81.91
2016,8,24,8,0,0.0,137.0,2.3,19.0,137.0,128.32,100.74
2016,8,24,8,15,17.0,177.0,2.3,19.5,186.5,184.47,146.23
2016,8,24,8,30,34.0,217.0,2.3,20.0,236.0,257.49,203.77
2016,8,24,8,45,100.5,253.5,2.3,20.5,316.0,358.82,283.34
2016,8,24,9,0,167.0,290.0,2.3,21.0,396.0,477.91,372.94
2016,8,24,9,15,258.5,294.0,2.3,21.5,471.5,582.61,449.71
2016,8,24,9,30,350.0,298.0,2.3,22.0,547.0,669.13,511.22
2016,8,24,9,45,602.0,207.5,2.35,23.0,661.0,828.04,624.76
2016,8,24,10,0,854.0,117.0,2.4,24.0,775.0,945.11,699.06
2016,8,24,10,15,862.0,118.5,2.45,24.5,804.0,942.74,694.38
2016,8,24,10,30,870.0,120.0,2.5,25.0,833.0,937.0,688.79
2016,8,24,10,45,875.5,121.0,2.6,25.5,855.0,925.09,679.74
2016,8,24,11,0,881.0,122.0,2.7,26.0,877.0,909.89,668.65
2016,8,24,11,15,884.5,123.0,2.75,26.0,891.5,889.72,655.28
2016,8,24,11,30,888.0,124.0,2.8,26.0,906.0,866.45,639.9
2016,8,24,11,45,888.5,125.0,2.9,26.5,912.5,837.78,619.99
2016,8,24,12,0,889.0,126.0,3.0,27.0,919.0,806.41,598.24
2016,8,24,12,15,888.5,126.0,3.05,27.0,917.5,770.89,574.47
2016,8,24,12,30,888.0,126.0,3.1,27.0,916.0,733.08,547.59
2016,8,24,12,45,865.5,137.0,3.2,27.0,901.0,687.89,514.52
2016,8,24,13,0,843.0,148.0,3.3,27.0,886.0,642.97,480.94
2016,8,24,13,15,838.5,147.0,3.35,27.0,869.0,596.74,445.74
2016,8,24,13,30,834.0,146.0,3.4,27.0,852.0,549.42,408.79
2016,8,24,13,45,826.5,145.0,3.5,27.0,827.5,499.84,369.26
2016,8,24,14,0,819.0,144.0,3.6,27.0,803.0,449.87,328.32
2016,8,24,14,15,809.5,141.5,3.6,26.5,772.0,397.86,285.32
2016,8,24,14,30,800.0,139.0,3.6,26.0,741.0,346.14,241.61
2016,8,24,14,45,787.0,136.5,3.65,26.0,704.0,294.04,197.0
2016,8,24,15,0,774.0,134.0,3.7,26.0,667.0,243.03,154.15
2016,8,24,15,15,757.0,130.5,3.7,25.5,624.5,184.77,108.89
2016,8,24,15,30,740.0,127.0,3.7,25.0,582.0,135.04,76.33
2016,8,24,15,45,718.5,122.0,3.7,24.5,535.5,86.31,56.45
2016,8,24,16,0,697.0,117.0,3.7,24.0,489.0,74.5,57.82
2016,8,24,16,15,668.0,111.5,3.65,23.5,439.5,73.27,57.1
2016,8,24,16,30,639.0,106.0,3.6,23.0,390.0,71.93,56.27
2016,8,24,16,45,601.5,98.5,3.55,22.5,339.0,68.9,53.96
2016,8,24,17,0,564.0,91.0,3.5,22.0,288.0,65.68,51.42
2016,8,24,17,15,511.0,82.0,3.4,21.0,237.5,60.96,47.56
2016,8,24,17,30,458.0,73.0,3.3,20.0,187.0,56.03,43.34
2016,8,24,17,45,383.0,60.5,3.2,19.0,140.5,45.88,34.33
2016,8,24,18,0,308.0,48.0,3.1,18.0,94.0,36.99,26.14
2016,8,24,18,15,203.5,32.0,3.05,17.5,57.0,24.99,14.19
2016,8,24,18,30,99.0,16.0,3.0,17.0,20.0,12.62,0.0
2016,8,24,18,45,49.5,8.0,2.95,16.5,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,68.91,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,188.0,115.81
2016,8,25,6,15,297.5,38.0,2.6,15.5,81.0,285.56,229.47
2016,8,25,6,30,398.0,51.0,2.6,16.0,122.0,383.93,315.66
2016,8,25,6,45,471.5,59.5,2.65,16.5,171.0,463.88,383.02
2016,8,25,7,0,545.0,68.0,2.7,17.0,220.0,547.48,449.39
2016,8,25,7,15,272.5,83.0,2.7,17.5,159.0,351.86,291.47
2016,8,25,7,30,0.0,98.0,2.7,18.0,98.0,90.73,70.38
2016,8,25,7,45,0.0,113.5,2.7,18.5,113.5,105.37,82.45
2016,8,25,8,0,0.0,129.0,2.7,19.0,129.0,119.93,93.94
2016,8,25,8,15,0.0,137.5,2.65,19.5,137.5,127.16,99.3
2016,8,25,8,30,0.0,146.0,2.6,20.0,146.0,134.51,104.7
2016,8,25,8,45,10.5,189.0,2.6,20.5,196.0,186.87,146.47
2016,8,25,9,0,21.0,232.0,2.6,21.0,246.0,239.45,187.38
2016,8,25,9,15,32.5,262.5,2.6,21.5,285.0,296.41,230.8
2016,8,25,9,30,44.0,293.0,2.6,22.0,324.0,337.17,261.01
2016,8,25,9,45,155.0,323.5,2.65,22.5,441.5,488.02,375.97
2016,8,25,10,0,266.0,354.0,2.7,23.0,559.0,635.19,482.56
2016,8,25,10,15,578.5,229.5,2.75,23.5,696.5,807.64,609.41
2016,8,25,10,30,891.0,105.0,2.8,24.0,834.0,938.66,696.44
2016,8,25,10,45,897.5,106.0,2.85,24.5,856.5,927.54,686.13
2016,8,25,11,0,904.0,107.0,2.9,25.0,879.0,913.03,674.96
2016,8,25,11,15,907.5,107.5,2.9,25.0,894.0,892.07,660.57
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,867.96,644.19
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,839.67,624.11
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,808.54,602.13
2016,8,25,12,15,914.0,110.0,3.05,26.0,922.0,772.72,578.06
2016,8,25,12,30,914.0,110.0,3.1,26.0,921.0,734.49,551.16
2016,8,25,12,45,902.5,115.0,3.15,26.0,909.0,690.8,518.9
2016,8,25,13,0,891.0,120.0,3.2,26.0,897.0,645.83,485.02
2016,8,25,13,15,886.5,119.0,3.25,26.0,880.0,598.92,449.02
2016,8,25,13,30,882.0,118.0,3.3,26.0,863.0,550.78,411.1
2016,8,25,13,45,875.0,117.5,3.4,26.0,838.0,500.82,370.86
2016,8,25,14,0,868.0,117.0,3.5,26.0,813.0,450.25,328.97
2016,8,25,14,15,859.5,115.0,3.6,25.5,782.0,397.61,285.03
2016,8,25,14,30,851.0,113.0,3.7,25.0,751.0,344.95,240.06
2016,8,25,14,45,839.0,111.0,3.8,25.0,713.5,284.39,188.4
2016,8,25,15,0,827.0,109.0,3.9,25.0,676.0,231.21,143.37
2016,8,25,15,15,812.0,106.0,3.95,24.5,633.5,178.01,101.91
2016,8,25,15,30,797.0,103.0,4.0,24.0,591.0,126.46,68.71
2016,8,25,15,45,777.5,99.5,4.05,23.5,544.0,76.3,50.34
2016,8,25,16,0,758.0,96.0,4.1,23.0,497.0,67.82,52.42
2016,8,25,16,15,731.0,91.5,4.05,22.5,447.0,66.4,51.5
2016,8,25,16,30,704.0,87.0,4.0,22.0,397.0,58.87,45.31
2016,8,25,16,45,668.5,81.5,4.0,21.5,345.5,56.73,43.7
2016,8,25,17,0,633.0,76.0,4.0,21.0,294.0,54.49,41.94
2016,8,25,17,15,581.0,69.0,3.9,20.0,242.5,50.87,38.96
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,47.11,35.71
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.5,40.54,29.78
2016,8,25,18,0,376.0,42.0,3.6,17.0,96.0,33.72,23.35
2016,8,25,18,15,255.0,28.5,3.45,16.5,58.5,23.24,12.41
2016,8,25,18,30,134.0,15.0,3.3,16.0,21.0,13.64,0.0
2016,8,25,18,45,67.0,7.5,3.15,15.5,10.5,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,14.5,20.0,73.85,0.0
2016,8,26,6,0,216.0,24.0,2.4,15.0,40.0,199.22,115.77
2016,8,26,6,15,323.0,36.5,2.45,15.5,82.5,300.53,240.75
2016,8,26,6,30,430.0,49.0,2.5,16.0,125.0,403.71,331.18
2016,8,26,6,45,493.5,58.5,2.55,16.5,173.5,478.34,393.95
2016,8,26,7,0,557.0,68.0,2.6,17.0,222.0,556.01,455.55
2016,8,26,7,15,278.5,74.0,2.6,17.5,151.0,343.69,285.13
2016,8,26,7,30,0.0,80.0,2.6,18.0,80.0,71.82,54.67
2016,8,26,7,45,0.0,104.5,2.6,18.5,104.5,95.94,74.68
2016,8,26,8,0,0.0,129.0,2.6,19.0,129.0,120.02,94.04
2016,8,26,8,15,10.5,165.5,2.6,19.5,171.5,166.3,131.48
2016,8,26,8,30,21.0,202.0,2.6,20.0,214.0,212.78,168.22
2016,8,26,8,45,197.0,227.0,2.6,20.5,351.5,435.16,345.89
2016,8,26,9,0,373.0,252.0,2.6,21.0,489.0,645.61,502.78
2016,8,26,9,15,608.0,180.5,2.6,21.5,596.0,811.23,621.84
2016,8,26,9,30,843.0,109.0,2.6,22.0,703.0,945.28,709.46
2016,8,26,9,45,821.5,127.0,2.65,22.5,730.5,939.89,702.22
2016,8,26,10,0,800.0,145.0,2.7,23.0,758.0,930.43,693.75
2016,8,26,10,15,809.0,147.0,2.75,23.5,786.5,929.05,690.9
2016,8,26,10,30,818.0,149.0,2.8,24.0,815.0,924.31,685.88
2016,8,26,10,45,822.5,151.5,2.85,24.5,836.5,912.62,676.39
2016,8,26,11,0,827.0,154.0,2.9,25.0,858.0,897.68,664.93
2016,8,26,11,15,831.0,155.0,2.95,25.0,872.5,877.66,651.46
2016,8,26,11,30,835.0,156.0,3.0,25.0,887.0,854.59,636.01
2016,8,26,11,45,836.5,156.5,3.1,25.5,893.5,826.12,615.98
2016,8,26,12,0,838.0,157.0,3.2,26.0,900.0,795.0,594.13
2016,8,26,12,15,837.5,157.0,3.25,26.0,898.5,759.49,568.95
2016,8,26,12,30,837.0,157.0,3.3,26.0,897.0,721.8,541.64
2016,8,26,12,45,838.5,153.5,3.4,26.0,888.5,680.4,511.4
2016,8,26,13,0,840.0,150.0,3.5,26.0,880.0,637.12,479.04
2016,8,26,13,15,835.5,149.0,3.55,26.0,863.0,590.86,443.45
2016,8,26,13,30,831.0,148.0,3.6,26.0,846.0,543.53,406.13
2016,8,26,13,45,826.0,145.0,3.7,26.0,822.0,493.5,365.89
2016,8,26,14,0,821.0,142.0,3.8,26.0,798.0,442.9,324.07
2016,8,26,14,15,811.0,140.0,3.85,25.5,766.5,390.94,280.76
2016,8,26,14,30,801.0,138.0,3.9,25.0,735.0,339.32,236.82
2016,8,26,14,45,791.0,133.5,3.95,25.0,698.5,286.34,191.21
2016,8,26,15,0,781.0,129.0,4.0,25.0,662.0,234.15,147.32
2016,8,26,15,15,764.0,125.5,4.0,24.5,619.0,182.79,107.88
2016,8,26,15,30,747.0,122.0,4.0,24.0,576.0,125.71,70.73
2016,8,26,15,45,728.0,116.5,4.0,24.0,530.0,76.42,59.25
2016,8,26,16,0,709.0,111.0,4.0,24.0,484.0,71.04,54.93
2016,8,26,16,15,680.0,105.5,3.95,23.0,434.0,69.62,54.15
2016,8,26,16,30,651.0,100.0,3.9,22.0,384.0,68.08,53.24
2016,8,26,16,45,614.5,93.0,3.85,21.5,333.0,65.25,51.06
2016,8,26,17,0,578.0,86.0,3.8,21.0,282.0,62.25,48.68
2016,8,26,17,15,523.0,77.0,3.65,20.0,231.5,57.35,44.61
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,52.23,40.16
2016,8,26,17,45,391.0,56.0,3.4,18.5,134.5,44.12,32.78
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,34.05,23.45
2016,8,26,18,15,202.0,28.5,3.15,17.5,52.0,22.33,11.06
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,14.5,16.5,50.74,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,33.0,146.6,77.47
2016,8,27,6,15,229.5,40.5,2.35,15.5,73.0,241.4,192.38
2016,8,27,6,30,322.0,57.0,2.4,16.0,113.0,334.48,274.53
2016,8,27,6,45,161.0,59.5,2.45,16.5,87.5,207.03,171.37
2016,8,27,7,0,0.0,62.0,2.5,17.0,62.0,55.77,41.57
2016,8,27,7,15,0.0,77.0,2.45,17.0,77.0,70.18,53.86
2016,8,27,7,30,0.0,92.0,2.4,17.0,92.0,84.47,65.75
2016,8,27,7,45,0.0,107.0,2.4,17.5,107.0,98.65,77.22
2016,8,27,8,0,0.0,122.0,2.4,18.0,122.0,112.76,88.43
2016,8,27,8,15,0.0,142.0,2.4,18.5,142.0,131.97,103.63
2016,8,27,8,30,0.0,162.0,2.4,19.0,162.0,151.04,118.48
2016,8,27,8,45,13.0,200.5,2.45,19.5,209.0,201.33,158.61
2016,8,27,9,0,26.0,239.0,2.5,20.0,256.0,251.66,197.83
2016,8,27,9,15,54.5,277.5,2.55,20.5,315.0,334.27,261.62
2016,8,27,9,30,83.0,316.0,2.6,21.0,374.0,399.9,310.78
2016,8,27,9,45,434.5,232.5,2.65,21.5,561.5,685.86,529.41
2016,8,27,10,0,786.0,149.0,2.7,22.0,749.0,919.59,691.58
2016,8,27,10,15,794.5,151.0,2.75,22.5,777.5,917.75,686.19
2016,8,27,10,30,803.0,153.0,2.8,23.0,806.0,912.59,680.89
2016,8,27,10,45,811.0,153.5,2.85,23.5,828.0,902.13,672.18
2016,8,27,11,0,819.0,154.0,2.9,24.0,850.0,888.39,661.46
2016,8,27,11,15,822.5,155.0,2.95,24.0,863.5,868.04,647.67
2016,8,27,11,30,826.0,156.0,3.0,24.0,877.0,844.71,631.94
2016,8,27,11,45,829.0,155.5,3.1,24.5,884.0,816.69,612.1
2016,8,27,12,0,832.0,155.0,3.2,25.0,891.0,785.98,590.4
2016,8,27,12,15,831.5,155.0,3.3,25.0,889.0,750.65,565.31
2016,8,27,12,30,831.0,155.0,3.4,25.0,887.0,713.16,538.12
2016,8,27,12,45,825.5,156.0,3.5,25.0,876.5,671.35,507.2
2016,8,27,13,0,820.0,157.0,3.6,25.0,866.0,628.13,474.53
2016,8,27,13,15,815.0,155.5,3.65,25.0,849.0,581.94,438.77
2016,8,27,13,30,810.0,154.0,3.7,25.0,832.0,534.79,401.37
2016,8,27,13,45,806.5,150.0,3.8,25.0,809.0,485.56,361.5
2016,8,27,14,0,803.0,146.0,3.9,25.0,786.0,435.67,320.0
2016,8,27,14,15,793.5,144.0,3.9,24.5,754.5,384.77,277.24
2016,8,27,14,30,784.0,142.0,3.9,24.0,723.0,334.18,233.91
2016,8,27,14,45,776.5,136.5,3.95,24.0,687.5,281.92,188.73
2016,8,27,15,0,769.0,131.0,4.0,24.0,652.0,230.2,145.15
2016,8,27,15,15,752.0,127.0,4.0,23.5,609.5,171.95,100.46
2016,8,27,15,30,735.0,123.0,4.0,23.0,567.0,122.24,69.65
2016,8,27,15,45,719.5,116.5,4.0,22.5,522.0,73.03,56.77
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,70.56,55.01
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,69.11,54.07
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,67.55,53.02
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,63.57,49.83
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,59.32,46.33
2016,8,27,17,15,528.0,73.5,3.7,19.0,227.5,54.71,42.48
2016,8,27,17,30,474.0,65.0,3.6,18.0,177.0,49.9,38.26
2016,8,27,17,45,400.0,53.0,3.5,17.5,131.0,41.7,30.76
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,33.12,22.66
2016,8,27,18,15,209.5,26.5,3.25,16.5,50.0,20.8,9.23
2016,8,27,18,30,93.0,12.0,3.1,16.0,15.0,10.91,0.0
2016,8,27,18,45,46.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,11.5,1.35,13.5,17.5,62.95,0.0
2016,8,28,6,0,181.0,23.0,1.5,14.0,35.0,171.19,82.54
2016,8,28,6,15,284.5,37.0,1.5,14.5,76.0,274.33,218.27
2016,8,28,6,30,388.0,51.0,1.5,15.0,117.0,374.77,306.49
2016,8,28,6,45,194.0,58.0,1.55,15.5,91.0,229.28,190.12
2016,8,28,7,0,0.0,65.0,1.6,16.0,65.0,59.2,44.57
2016,8,28,7,15,0.0,81.0,1.55,16.5,81.0,74.66,57.73
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,89.96,70.31
2016,8,28,7,45,0.0,120.0,1.45,17.5,120.0,112.71,88.78
2016,8,28,8,0,0.0,143.0,1.4,18.0,143.0,135.24,106.7
2016,8,28,8,15,11.5,173.0,1.4,18.5,179.0,175.56,139.12
2016,8,28,8,30,23.0,203.0,1.4,19.0,215.0,215.92,170.82
2016,8,28,8,45,74.0,243.5,1.45,20.0,289.0,322.25,253.93
2016,8,28,9,0,125.0,284.0,1.5,21.0,363.0,430.59,334.61
2016,8,28,9,15,182.0,301.5,1.55,21.5,424.5,499.51,384.8
2016,8,28,9,30,239.0,319.0,1.6,22.0,486.0,567.71,433.39
2016,8,28,9,45,550.0,217.5,1.7,22.5,628.5,777.35,586.47
2016,8,28,10,0,861.0,116.0,1.8,23.0,771.0,942.72,694.93
2016,8,28,10,15,869.0,117.5,1.9,23.5,800.0,939.93,690.01
2016,8,28,10,30,877.0,119.0,2.0,24.0,829.0,933.73,684.85
2016,8,28,10,45,883.0,120.0,2.15,24.5,851.0,921.8,676.56
2016,8,28,11,0,889.0,121.0,2.3,25.0,873.0,906.54,666.11
2016,8,28,11,15,892.5,122.0,2.4,25.5,887.5,885.83,651.65
2016,8,28,11,30,896.0,123.0,2.5,26.0,902.0,862.01,635.16
2016,8,28,11,45,898.0,122.5,2.65,26.5,908.5,832.58,615.27
2016,8,28,12,0,900.0,122.0,2.8,27.0,915.0,800.4,593.41
2016,8,28,12,15,899.5,122.0,2.9,27.0,913.5,764.23,569.47
2016,8,28,12,30,899.0,122.0,3.0,27.0,912.0,725.73,541.94
2016,8,28,12,45,912.5,112.5,3.1,27.0,907.0,686.0,513.11
2016,8,28,13,0,926.0,103.0,3.2,27.0,902.0,643.28,481.25
2016,8,28,13,15,922.0,102.5,3.3,26.5,885.0,595.49,445.47
2016,8,28,13,30,918.0,102.0,3.4,26.0,868.0,546.33,407.42
2016,8,28,13,45,912.0,101.0,3.5,26.0,843.0,494.69,365.48
2016,8,28,14,0,906.0,100.0,3.6,26.0,818.0,442.29,321.73
2016,8,28,14,15,898.0,98.5,3.6,25.5,786.0,388.27,276.1
2016,8,28,14,30,890.0,97.0,3.6,25.0,754.0,334.14,229.46
2016,8,28,14,45,879.0,95.0,3.65,25.0,716.5,279.04,181.69
2016,8,28,15,0,868.0,93.0,3.7,25.0,679.0,224.57,135.93
2016,8,28,15,15,853.5,91.0,3.65,24.5,635.5,170.53,94.99
2016,8,28,15,30,839.0,89.0,3.6,24.0,592.0,108.7,56.43
2016,8,28,15,45,820.0,86.0,3.55,24.0,544.5,59.9,45.35
2016,8,28,16,0,801.0,83.0,3.5,24.0,497.0,59.3,45.03
2016,8,28,16,15,774.5,79.0,3.45,23.0,446.0,57.86,44.14
2016,8,28,16,30,748.0,75.0,3.4,22.0,395.0,56.34,43.17
2016,8,28,16,45,711.0,70.5,3.35,21.5,342.5,54.28,41.61
2016,8,28,17,0,674.0,66.0,3.3,21.0,290.0,47.63,35.99
2016,8,28,17,15,620.5,60.0,3.15,20.0,237.5,44.43,33.34
2016,8,28,17,30,567.0,54.0,3.0,19.0,185.0,41.16,30.45
2016,8,28,17,45,482.5,45.0,2.9,18.5,136.5,35.13,24.9
2016,8,28,18,0,398.0,36.0,2.8,18.0,88.0,28.92,18.89
2016,8,28,18,15,260.5,23.5,2.65,17.5,51.5,19.14,7.04
2016,8,28,18,30,123.0,11.0,2.5,17.0,15.0,10.01,0.0
2016,8,28,18,45,61.5,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.0,1.9,13.5,18.0,69.6,0.0
2016,8,29,6,0,206.0,22.0,2.2,14.0,36.0,185.84,78.05
2016,8,29,6,15,319.5,34.0,2.3,14.5,77.5,293.97,233.92
2016,8,29,6,30,433.0,46.0,2.4,15.0,119.0,400.23,328.59
2016,8,29,6,45,503.0,54.5,2.5,15.5,168.0,478.01,394.56
2016,8,29,7,0,573.0,63.0,2.6,16.0,217.0,559.29,459.62
2016,8,29,7,15,286.5,76.0,2.55,16.0,153.0,352.09,293.45
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,81.45,63.19
2016,8,29,7,45,0.0,97.0,2.5,16.5,97.0,88.35,68.95
2016,8,29,8,0,0.0,105.0,2.5,17.0,105.0,95.39,74.44
2016,8,29,8,15,0.0,129.0,2.5,17.5,129.0,118.69,93.23
2016,8,29,8,30,0.0,153.0,2.5,18.0,153.0,141.91,111.62
2016,8,29,8,45,80.0,218.5,2.55,18.5,269.0,298.54,239.04
2016,8,29,9,0,160.0,284.0,2.6,19.0,385.0,463.34,365.96
2016,8,29,9,15,93.0,274.0,2.6,19.5,333.5,366.67,288.27
2016,8,29,9,30,26.0,264.0,2.6,20.0,282.0,272.7,212.74
2016,8,29,9,45,460.5,178.5,2.65,20.5,526.5,648.29,507.41
2016,8,29,10,0,895.0,93.0,2.7,21.0,771.0,947.2,713.52
2016,8,29,10,15,902.0,94.0,2.75,21.5,800.0,943.03,705.84
2016,8,29,10,30,909.0,95.0,2.8,22.0,829.0,935.39,698.85
2016,8,29,10,45,915.5,95.0,2.85,23.0,851.0,922.76,687.37
2016,8,29,11,0,922.0,95.0,2.9,24.0,873.0,906.71,673.81
2016,8,29,11,15,925.0,96.0,2.95,24.0,887.5,885.3,659.39
2016,8,29,11,30,928.0,97.0,3.0,24.0,902.0,860.68,642.86
2016,8,29,11,45,930.5,96.5,3.1,24.5,908.5,831.12,622.05
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,798.66,599.23
2016,8,29,12,15,681.5,226.5,3.25,25.0,824.5,702.67,528.59
2016,8,29,12,30,430.0,357.0,3.3,25.0,734.0,609.75,457.69
2016,8,29,12,45,665.0,234.5,3.4,25.5,809.5,630.13,474.74
2016,8,29,13,0,900.0,112.0,3.5,26.0,885.0,632.14,476.14
2016,8,29,13,15,896.0,111.0,3.55,25.5,868.0,584.93,440.03
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,536.42,402.03
2016,8,29,13,45,581.5,238.0,3.7,25.0,715.5,444.66,331.69
2016,8,29,14,0,271.0,366.0,3.8,25.0,580.0,387.74,289.67
2016,8,29,14,15,570.0,234.0,3.85,24.5,660.0,366.94,267.47
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,328.19,226.22
2016,8,29,14,45,861.5,98.5,3.95,24.0,703.5,273.86,178.81
2016,8,29,15,0,854.0,95.0,4.0,24.0,667.0,219.84,133.28
2016,8,29,15,15,839.0,92.5,3.95,23.5,624.0,166.14,92.89
2016,8,29,15,30,824.0,90.0,3.9,23.0,581.0,104.77,55.3
2016,8,29,15,45,809.0,85.5,3.9,22.5,534.5,59.61,45.41
2016,8,29,16,0,794.0,81.0,3.9,22.0,488.0,57.96,44.28
2016,8,29,16,15,767.5,77.5,3.85,21.5,437.5,56.84,43.56
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,55.67,42.79
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,52.81,40.52
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,49.82,38.06
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,42.62,31.81
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,39.67,29.13
2016,8,29,17,45,481.5,43.5,3.3,18.5,133.0,34.01,23.88
2016,8,29,18,0,396.0,35.0,3.2,18.0,85.0,28.19,18.16
2016,8,29,18,15,198.0,24.0,3.05,17.5,49.0,19.71,6.04
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,84.12,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,215.57,73.52
