Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,325.59,256.73
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,432.51,352.77
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,509.47,417.4
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,585.35,477.86
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,647.32,524.57
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,709.71,569.47
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,758.19,602.39
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,805.54,633.48
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,833.28,649.78
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,867.69,670.62
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,894.42,685.74
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,918.38,698.85
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,933.52,706.25
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,945.42,711.59
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,950.63,712.54
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,952.36,711.34
2016,8,30,10,15,922.0,84.0,3.45,24.5,803.5,948.12,706.32
2016,8,30,10,30,929.0,85.0,3.5,25.0,832.0,940.34,699.13
2016,8,30,10,45,935.0,85.0,3.6,25.5,854.0,927.04,688.72
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,910.27,676.13
2016,8,30,11,15,944.0,85.5,3.7,26.0,890.0,888.03,660.72
2016,8,30,11,30,947.0,86.0,3.7,26.0,904.0,862.54,643.19
2016,8,30,11,45,949.0,85.0,3.75,26.0,910.5,831.67,622.26
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,797.88,599.27
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,760.44,573.44
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,720.52,544.68
2016,8,30,12,45,946.0,85.0,3.8,26.0,903.0,676.96,511.72
2016,8,30,13,0,942.0,86.0,3.8,26.0,893.0,631.51,476.67
2016,8,30,13,15,938.0,85.5,3.8,26.0,875.5,583.13,438.62
2016,8,30,13,30,934.0,85.0,3.8,26.0,858.0,533.33,398.48
2016,8,30,13,45,929.0,83.5,3.8,26.0,833.0,481.07,355.39
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,427.94,310.46
2016,8,30,14,15,916.5,81.0,3.8,25.5,776.5,373.7,264.19
2016,8,30,14,30,909.0,80.0,3.8,25.0,745.0,319.26,216.9
2016,8,30,14,45,898.5,78.5,3.8,25.0,707.0,263.79,168.62
2016,8,30,15,0,888.0,77.0,3.8,25.0,669.0,208.91,122.66
2016,8,30,15,15,874.0,75.0,3.75,24.5,626.0,154.06,81.94
2016,8,30,15,30,860.0,73.0,3.7,24.0,583.0,100.61,52.22
2016,8,30,15,45,843.0,70.5,3.65,23.5,535.5,59.32,44.99
2016,8,30,16,0,826.0,68.0,3.6,23.0,488.0,57.83,43.99
2016,8,30,16,15,801.0,65.0,3.5,22.5,437.5,55.81,42.51
2016,8,30,16,30,776.0,62.0,3.4,22.0,387.0,46.89,35.05
2016,8,30,16,45,741.0,58.5,3.35,21.5,335.0,45.21,33.77
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,43.5,32.41
2016,8,30,17,15,653.5,50.0,3.15,20.5,231.0,40.44,29.76
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,37.33,26.94
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,32.25,22.21
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,24.84,15.13
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,17.56,2.99
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,10.91,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,142.0,9.5,2.8,14.5,18.0,90.39,0.0
2016,8,31,6,0,284.0,19.0,3.1,15.0,36.0,227.62,56.09
2016,8,31,6,15,404.0,28.0,3.15,15.5,79.0,341.17,268.72
2016,8,31,6,30,524.0,37.0,3.2,16.0,122.0,444.11,362.95
2016,8,31,6,45,592.0,43.0,3.3,16.5,172.5,520.82,427.95
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,600.44,491.76
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,661.54,538.0
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,722.98,582.36
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,770.47,614.91
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,807.99,639.26
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,843.9,661.66
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,877.65,682.08
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,902.87,696.53
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,925.18,708.92
2016,8,31,9,15,896.0,77.0,3.65,21.0,666.5,940.46,717.84
2016,8,31,9,30,908.0,79.0,3.7,21.0,708.0,952.42,724.63
2016,8,31,9,45,912.0,83.0,3.75,21.5,742.0,955.73,724.26
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,955.45,721.66
2016,8,31,10,15,923.0,88.0,3.85,22.0,805.0,951.0,717.8
2016,8,31,10,30,930.0,89.0,3.9,22.0,834.0,943.0,711.7
2016,8,31,10,45,934.0,90.0,3.95,22.5,855.5,928.77,700.14
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,911.1,686.41
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.5,888.7,670.89
2016,8,31,11,30,944.0,92.0,4.1,23.0,906.0,863.05,653.18
2016,8,31,11,45,945.0,92.5,4.15,23.0,912.0,832.7,632.21
2016,8,31,12,0,946.0,93.0,4.2,23.0,918.0,799.45,609.18
2016,8,31,12,15,945.5,93.0,4.2,23.0,916.0,761.93,582.83
2016,8,31,12,30,945.0,93.0,4.2,23.0,914.0,721.93,553.07
2016,8,31,12,45,936.5,96.0,4.25,23.0,902.5,677.22,518.83
2016,8,31,13,0,928.0,99.0,4.3,23.0,891.0,630.98,482.69
2016,8,31,13,15,923.5,98.5,4.3,23.0,873.0,582.68,444.07
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,533.05,403.42
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,481.1,360.01
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,428.27,314.75
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,373.82,267.7
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,319.32,219.84
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,264.13,171.25
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,209.38,125.08
2016,8,31,15,15,860.0,84.0,4.35,21.5,621.5,154.99,84.81
2016,8,31,15,30,845.0,82.0,4.3,21.0,578.0,102.1,56.14
2016,8,31,15,45,827.5,78.0,4.25,21.0,530.5,64.26,49.71
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,53.41,40.58
2016,8,31,16,15,783.5,71.0,4.1,20.5,432.0,52.44,39.98
2016,8,31,16,30,757.0,68.0,4.0,20.0,381.0,51.45,39.33
2016,8,31,16,45,721.5,63.5,3.95,20.0,329.0,49.18,37.46
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,46.84,35.46
2016,8,31,17,15,630.5,53.5,3.75,19.5,225.0,43.5,32.56
2016,8,31,17,30,575.0,48.0,3.6,19.0,173.0,36.72,26.5
2016,8,31,17,45,483.0,40.0,3.45,18.5,125.0,31.33,21.47
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,25.83,15.87
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,12.68,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,89.16,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,223.54,28.11
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,340.34,266.48
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,445.23,363.25
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,522.12,428.39
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,601.86,492.16
2016,9,1,7,15,431.0,95.0,3.15,17.5,217.5,493.34,406.39
2016,9,1,7,30,202.0,139.0,3.1,18.0,212.0,352.4,289.27
2016,9,1,7,45,260.5,154.5,3.05,18.5,263.5,422.39,345.31
2016,9,1,8,0,319.0,170.0,3.0,19.0,315.0,494.23,400.24
2016,9,1,8,15,234.5,203.0,2.95,19.5,316.0,460.81,369.5
2016,9,1,8,30,150.0,236.0,2.9,20.0,317.0,404.93,322.21
2016,9,1,8,45,145.5,258.0,2.9,20.5,342.0,423.17,334.45
2016,9,1,9,0,141.0,280.0,2.9,21.0,367.0,440.3,345.38
2016,9,1,9,15,250.5,283.0,2.9,21.0,451.0,558.44,435.53
2016,9,1,9,30,360.0,286.0,2.9,21.0,535.0,658.86,509.66
2016,9,1,9,45,646.5,185.0,2.9,21.5,659.5,833.78,637.27
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,965.41,723.23
2016,9,1,10,15,940.0,85.5,2.95,22.5,813.5,961.3,717.16
2016,9,1,10,30,947.0,87.0,3.0,23.0,843.0,953.55,710.06
2016,9,1,10,45,950.5,88.0,3.1,23.5,864.5,938.53,698.65
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,920.03,685.05
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,897.18,670.24
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,871.03,653.13
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,839.15,631.98
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,804.45,608.71
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,766.42,583.84
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,725.9,555.14
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,680.92,521.1
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,634.23,484.89
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.5,585.42,446.67
2016,9,1,13,30,936.0,95.0,4.3,22.0,863.0,535.21,406.16
2016,9,1,13,45,930.0,94.0,4.3,22.0,837.5,482.53,361.83
2016,9,1,14,0,924.0,93.0,4.3,22.0,812.0,429.06,315.72
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.5,373.83,267.71
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,318.54,218.95
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,262.59,169.71
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,207.24,123.23
2016,9,1,15,15,730.5,124.0,4.0,20.5,584.0,150.69,87.39
2016,9,1,15,30,575.0,162.0,4.0,20.0,498.0,125.48,83.51
2016,9,1,15,45,646.0,126.5,4.0,20.0,473.5,79.93,63.36
2016,9,1,16,0,717.0,91.0,4.0,20.0,449.0,65.2,50.94
2016,9,1,16,15,738.0,80.5,3.9,19.5,415.0,59.4,46.19
2016,9,1,16,30,759.0,70.0,3.8,19.0,381.0,53.17,41.01
2016,9,1,16,45,714.5,67.0,3.75,18.5,327.0,52.13,40.29
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,46.73,35.67
2016,9,1,17,15,611.5,57.5,3.5,17.5,221.0,43.07,32.45
2016,9,1,17,30,553.0,51.0,3.3,17.0,169.0,39.31,28.98
2016,9,1,17,45,447.0,43.0,3.15,16.5,120.5,34.03,23.95
2016,9,1,18,0,341.0,35.0,3.0,16.0,72.0,28.72,18.23
2016,9,1,18,15,170.5,17.5,2.9,15.5,36.0,14.12,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,59.05,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,157.81,0.0
2016,9,2,6,15,297.5,31.0,2.55,15.5,69.0,274.2,213.0
2016,9,2,6,30,419.0,43.0,2.6,16.0,109.0,383.97,313.33
2016,9,2,6,45,490.0,51.5,2.7,16.5,157.0,461.25,379.66
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,542.18,445.01
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,605.06,492.73
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,668.84,538.79
2016,9,2,7,45,692.0,77.0,2.55,18.5,357.5,717.96,572.25
2016,9,2,8,0,725.0,82.0,2.5,19.0,408.0,761.82,600.79
2016,9,2,8,15,750.0,85.5,2.45,19.5,456.5,800.0,624.44
2016,9,2,8,30,775.0,89.0,2.4,20.0,505.0,836.12,646.09
2016,9,2,8,45,792.0,92.5,2.35,20.5,550.0,862.53,660.57
2016,9,2,9,0,809.0,96.0,2.3,21.0,595.0,886.15,673.03
2016,9,2,9,15,823.0,98.0,2.35,21.5,635.0,902.17,681.16
2016,9,2,9,30,837.0,100.0,2.4,22.0,675.0,906.02,681.19
2016,9,2,9,45,857.5,97.0,2.45,23.0,712.5,916.3,684.49
2016,9,2,10,0,878.0,94.0,2.5,24.0,750.0,923.31,685.62
2016,9,2,10,15,885.0,95.0,2.6,24.0,778.5,918.9,682.38
2016,9,2,10,30,892.0,96.0,2.7,24.0,807.0,911.07,677.08
2016,9,2,10,45,693.5,203.5,2.85,24.5,765.0,840.19,628.35
2016,9,2,11,0,495.0,311.0,3.0,25.0,723.0,750.18,560.66
2016,9,2,11,15,474.5,324.5,3.1,25.0,725.0,726.15,543.73
2016,9,2,11,30,454.0,338.0,3.2,25.0,727.0,700.88,525.36
2016,9,2,11,45,682.0,219.0,3.35,25.5,807.5,748.4,562.9
2016,9,2,12,0,910.0,100.0,3.5,26.0,888.0,772.87,581.48
2016,9,2,12,15,910.0,100.0,3.55,26.0,886.5,736.72,556.16
2016,9,2,12,30,910.0,100.0,3.6,26.0,885.0,698.16,527.52
2016,9,2,12,45,892.0,109.0,3.65,26.0,871.0,653.91,493.93
2016,9,2,13,0,874.0,118.0,3.7,26.0,857.0,608.75,459.0
2016,9,2,13,15,870.0,117.0,3.7,26.0,840.0,562.38,422.39
2016,9,2,13,30,866.0,116.0,3.7,26.0,823.0,514.77,383.89
2016,9,2,13,45,862.5,113.0,3.75,26.0,799.0,464.76,342.63
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,413.89,299.59
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,361.68,255.14
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,309.53,210.1
2016,9,2,14,45,831.0,104.0,3.85,25.0,675.0,248.81,158.51
2016,9,2,15,0,821.0,101.0,3.9,25.0,638.0,195.64,114.91
2016,9,2,15,15,805.0,98.0,3.9,24.5,595.0,142.8,77.37
2016,9,2,15,30,789.0,95.0,3.9,24.0,552.0,91.76,51.91
2016,9,2,15,45,769.5,91.0,3.9,23.5,505.5,63.87,48.91
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,62.7,48.2
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,61.39,47.44
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,54.58,41.9
2016,9,2,16,45,653.0,73.5,3.65,20.5,308.0,52.2,40.02
2016,9,2,17,0,615.0,68.0,3.6,20.0,257.0,49.72,37.97
2016,9,2,17,15,553.5,61.0,3.45,19.0,206.5,45.83,34.64
2016,9,2,17,30,492.0,54.0,3.3,18.0,156.0,41.84,31.03
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,34.99,24.61
2016,9,2,18,0,300.0,34.0,3.1,17.0,65.0,27.94,17.21
2016,9,2,18,15,150.0,17.0,3.05,16.5,32.5,13.79,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,14.5,5.5,5.0,0.0
2016,9,3,6,0,0.0,11.0,3.5,15.0,11.0,9.67,0.0
2016,9,3,6,15,0.0,27.0,3.55,15.0,27.0,24.6,13.75
2016,9,3,6,30,0.0,43.0,3.6,15.0,43.0,41.1,28.68
2016,9,3,6,45,0.0,62.5,3.65,15.5,62.5,61.33,46.22
2016,9,3,7,0,0.0,82.0,3.7,16.0,82.0,80.77,62.88
2016,9,3,7,15,4.0,102.0,3.7,16.5,103.0,103.55,82.17
2016,9,3,7,30,8.0,122.0,3.7,17.0,124.0,126.22,100.98
2016,9,3,7,45,348.0,109.5,3.7,17.5,264.0,456.34,378.33
2016,9,3,8,0,688.0,97.0,3.7,18.0,404.0,752.06,603.91
2016,9,3,8,15,715.0,101.0,3.65,18.0,453.5,791.38,628.78
2016,9,3,8,30,742.0,105.0,3.6,18.0,503.0,828.83,653.55
2016,9,3,8,45,765.0,108.0,3.6,18.5,549.0,854.36,668.43
2016,9,3,9,0,788.0,111.0,3.6,19.0,595.0,882.52,685.12
2016,9,3,9,15,803.0,113.5,3.6,19.5,636.0,899.74,693.97
2016,9,3,9,30,818.0,116.0,3.6,20.0,677.0,913.81,700.74
2016,9,3,9,45,854.0,106.0,3.6,20.5,718.0,920.86,702.75
2016,9,3,10,0,890.0,96.0,3.6,21.0,759.0,934.18,709.24
2016,9,3,10,15,897.0,97.5,3.65,21.0,787.5,930.03,705.49
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,922.4,699.62
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,908.9,688.83
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,892.0,675.86
2016,9,3,11,15,918.0,100.5,4.0,22.0,872.5,869.67,660.51
2016,9,3,11,30,921.0,101.0,4.1,22.0,886.0,844.17,642.99
2016,9,3,11,45,920.5,102.0,4.2,22.0,891.5,813.38,621.72
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,779.84,598.44
2016,9,3,12,15,919.5,103.0,4.4,21.5,894.5,742.81,573.29
2016,9,3,12,30,919.0,103.0,4.5,21.0,892.0,703.4,544.57
2016,9,3,12,45,904.0,109.5,4.65,21.0,878.5,658.38,509.89
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,612.31,473.53
2016,9,3,13,15,885.0,115.0,4.8,20.5,847.5,565.2,435.97
2016,9,3,13,30,881.0,114.0,4.8,20.0,830.0,516.81,396.27
2016,9,3,13,45,877.0,111.5,4.8,20.0,805.5,466.18,352.94
2016,9,3,14,0,873.0,109.0,4.8,20.0,781.0,414.7,307.85
2016,9,3,14,15,574.5,216.0,4.7,19.5,650.5,341.14,252.01
2016,9,3,14,30,276.0,323.0,4.6,19.0,520.0,308.8,232.52
2016,9,3,14,45,306.0,297.0,4.55,19.0,505.0,275.88,204.16
2016,9,3,15,0,336.0,271.0,4.5,19.0,490.0,240.21,174.19
2016,9,3,15,15,572.5,182.0,4.45,18.5,524.0,171.21,112.05
2016,9,3,15,30,809.0,93.0,4.4,18.0,558.0,87.38,51.17
2016,9,3,15,45,789.0,89.5,4.35,18.0,510.5,63.18,49.46
2016,9,3,16,0,769.0,86.0,4.3,18.0,463.0,62.32,48.9
2016,9,3,16,15,740.0,82.0,4.2,17.5,412.5,60.96,47.98
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,54.19,42.28
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.5,52.83,41.18
2016,9,3,17,0,614.0,70.0,4.1,17.0,257.0,51.5,40.03
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.5,47.68,36.63
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,43.8,32.97
2016,9,3,17,45,367.0,46.0,3.65,15.5,107.5,36.98,26.47
2016,9,3,18,0,248.0,36.0,3.5,15.0,61.0,28.2,17.2
2016,9,3,18,15,124.0,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.5,8.5,3.35,14.0,10.0,23.98,0.0
2016,9,4,6,0,57.0,17.0,3.4,14.0,20.0,67.33,0.0
2016,9,4,6,15,152.0,37.0,3.4,14.0,57.0,186.55,142.16
2016,9,4,6,30,247.0,57.0,3.4,14.0,94.0,280.91,230.66
2016,9,4,6,45,316.5,73.0,3.4,14.5,140.5,357.87,298.13
2016,9,4,7,0,386.0,89.0,3.4,15.0,187.0,439.22,366.55
2016,9,4,7,15,442.0,100.5,3.3,15.5,237.0,507.35,421.5
2016,9,4,7,30,498.0,112.0,3.2,16.0,287.0,577.5,475.69
2016,9,4,7,45,552.0,117.5,3.1,16.5,339.5,639.58,520.91
2016,9,4,8,0,606.0,123.0,3.0,17.0,392.0,710.1,570.73
2016,9,4,8,15,636.5,129.0,2.95,17.5,441.0,753.66,599.29
2016,9,4,8,30,667.0,135.0,2.9,18.0,490.0,795.47,626.03
2016,9,4,8,45,705.5,133.5,2.85,18.5,539.0,833.83,649.75
2016,9,4,9,0,744.0,132.0,2.8,19.0,588.0,869.86,671.41
2016,9,4,9,15,761.0,135.5,2.8,19.5,629.0,889.24,681.59
2016,9,4,9,30,778.0,139.0,2.8,20.0,670.0,899.94,685.93
2016,9,4,9,45,834.0,120.5,2.85,20.5,716.0,925.44,700.96
2016,9,4,10,0,890.0,102.0,2.9,21.0,762.0,938.31,707.24
2016,9,4,10,15,897.5,103.0,2.95,21.0,791.0,933.83,703.37
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,925.87,697.43
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,912.66,687.46
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,896.01,675.25
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,873.42,660.28
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,847.67,643.1
2016,9,4,11,45,663.5,235.0,3.75,22.5,801.0,743.9,566.43
2016,9,4,12,0,405.0,363.0,3.9,23.0,711.0,636.77,483.44
2016,9,4,12,15,663.5,236.0,3.95,23.0,804.5,683.45,521.88
2016,9,4,12,30,922.0,109.0,4.0,23.0,898.0,707.2,541.43
2016,9,4,12,45,926.0,105.0,4.1,23.0,889.5,664.56,508.51
2016,9,4,13,0,930.0,101.0,4.2,23.0,881.0,619.58,473.35
2016,9,4,13,15,926.0,100.0,4.2,23.0,863.0,570.73,434.04
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,520.52,392.66
2016,9,4,13,45,914.0,99.0,4.25,23.0,819.0,468.26,348.67
2016,9,4,14,0,906.0,99.0,4.3,23.0,793.0,415.43,303.11
2016,9,4,14,15,897.5,97.5,4.25,22.5,760.5,360.95,255.81
2016,9,4,14,30,889.0,96.0,4.2,22.0,728.0,306.43,207.93
2016,9,4,14,45,875.0,94.5,4.2,22.0,688.5,250.97,159.81
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,196.49,115.34
2016,9,4,15,15,845.0,91.0,4.15,21.5,605.0,133.87,71.05
2016,9,4,15,30,829.0,89.0,4.1,21.0,561.0,81.37,47.45
2016,9,4,15,45,806.0,86.0,4.05,21.0,512.5,61.02,47.02
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,60.4,46.66
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,58.93,45.64
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,57.42,44.57
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,50.47,38.69
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,48.63,37.17
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,44.65,33.72
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,40.59,29.98
2016,9,4,17,45,393.0,42.0,3.3,16.5,105.5,33.63,23.39
2016,9,4,18,0,282.0,32.0,3.2,16.0,59.0,26.5,15.27
2016,9,4,18,15,141.0,16.0,3.05,15.5,29.5,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,1.6,13.5,11.5,45.83,0.0
2016,9,5,6,0,134.0,17.0,1.8,14.0,23.0,123.75,0.0
2016,9,5,6,15,258.5,30.5,1.85,14.5,62.0,246.78,186.71
2016,9,5,6,30,383.0,44.0,1.9,15.0,101.0,357.84,291.14
2016,9,5,6,45,463.0,53.5,1.95,15.5,149.5,441.42,363.01
2016,9,5,7,0,543.0,63.0,2.0,16.0,198.0,529.21,433.73
2016,9,5,7,15,595.0,69.5,1.95,16.5,249.5,594.35,483.18
2016,9,5,7,30,647.0,76.0,1.9,17.0,301.0,660.48,530.94
2016,9,5,7,45,686.5,80.0,1.85,17.5,353.0,713.13,566.68
2016,9,5,8,0,726.0,84.0,1.8,18.0,405.0,760.38,597.24
2016,9,5,8,15,752.5,88.0,1.75,18.5,454.5,800.24,621.6
2016,9,5,8,30,779.0,92.0,1.7,19.0,504.0,838.03,643.9
2016,9,5,8,45,801.0,94.0,1.7,20.0,550.5,866.9,658.92
2016,9,5,9,0,823.0,96.0,1.7,21.0,597.0,893.04,671.92
2016,9,5,9,15,837.5,98.0,1.75,21.5,638.0,909.27,680.07
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,913.36,680.33
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,922.82,684.42
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,928.95,686.36
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,925.06,682.43
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,917.66,676.4
2016,9,5,10,45,911.5,98.5,2.25,25.0,833.0,903.95,665.48
2016,9,5,11,0,917.0,99.0,2.4,26.0,855.0,886.83,652.39
2016,9,5,11,15,920.5,99.5,2.5,26.0,869.0,864.69,638.14
2016,9,5,11,30,924.0,100.0,2.6,26.0,883.0,839.35,621.73
2016,9,5,11,45,925.0,100.5,2.75,26.5,888.5,808.99,600.98
2016,9,5,12,0,926.0,101.0,2.9,27.0,894.0,775.8,578.18
2016,9,5,12,15,925.5,101.0,2.95,27.0,892.0,738.42,552.32
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,698.64,523.12
2016,9,5,12,45,909.0,108.5,3.15,27.5,876.0,653.61,488.74
2016,9,5,13,0,893.0,116.0,3.3,28.0,862.0,607.55,452.87
2016,9,5,13,15,888.5,115.5,3.35,28.0,844.0,560.27,415.94
2016,9,5,13,30,884.0,115.0,3.4,28.0,826.0,511.74,377.03
2016,9,5,13,45,875.0,114.5,3.5,28.0,800.0,460.28,334.98
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,408.44,291.52
2016,9,5,14,15,856.5,112.0,3.65,27.5,741.5,355.16,246.55
2016,9,5,14,30,847.0,110.0,3.7,27.0,709.0,295.24,196.06
2016,9,5,14,45,832.5,108.5,3.75,27.0,670.0,241.17,150.39
2016,9,5,15,0,818.0,107.0,3.8,27.0,631.0,188.3,108.5
2016,9,5,15,15,800.0,104.0,3.8,26.5,587.5,135.48,73.35
2016,9,5,15,30,782.0,101.0,3.8,26.0,544.0,84.73,52.11
2016,9,5,15,45,759.5,97.0,3.8,25.5,496.0,68.84,52.74
2016,9,5,16,0,737.0,93.0,3.8,25.0,448.0,61.39,46.73
2016,9,5,16,15,705.5,88.0,3.6,24.0,397.0,59.75,45.69
2016,9,5,16,30,674.0,83.0,3.4,23.0,346.0,58.01,44.53
2016,9,5,16,45,633.0,76.5,3.25,22.5,295.0,54.98,42.1
2016,9,5,17,0,592.0,70.0,3.1,22.0,244.0,51.83,39.46
2016,9,5,17,15,526.5,62.0,2.65,21.0,193.5,47.19,35.47
2016,9,5,17,30,461.0,54.0,2.2,20.0,143.0,42.43,31.15
2016,9,5,17,45,361.0,42.0,1.8,19.5,98.0,33.79,23.13
2016,9,5,18,0,261.0,30.0,1.4,19.0,53.0,24.79,13.12
2016,9,5,18,15,130.5,15.0,1.3,18.0,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,132.34,0.0
2016,9,6,6,15,278.5,28.5,1.45,14.5,61.0,257.25,191.99
2016,9,6,6,30,408.0,41.0,1.5,15.0,100.0,370.97,300.41
2016,9,6,6,45,490.5,49.0,1.55,16.0,149.0,454.84,371.32
2016,9,6,7,0,573.0,57.0,1.6,17.0,198.0,543.14,440.83
2016,9,6,7,15,624.0,62.5,1.45,18.0,250.0,606.69,486.68
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,671.24,530.31
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,718.84,559.69
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,770.52,590.45
2016,9,6,8,15,776.5,79.5,1.15,21.5,455.5,809.17,614.03
2016,9,6,8,30,802.0,83.0,1.2,22.0,505.0,845.7,635.83
2016,9,6,8,45,821.5,85.0,1.25,23.0,551.5,872.45,649.56
2016,9,6,9,0,841.0,87.0,1.3,24.0,598.0,887.51,655.55
2016,9,6,9,15,855.5,89.0,1.5,25.0,639.0,903.99,664.61
2016,9,6,9,30,870.0,91.0,1.7,26.0,680.0,917.29,671.43
2016,9,6,9,45,876.5,94.5,1.9,27.0,714.5,921.58,672.34
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,922.39,671.04
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,918.86,666.85
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,911.83,660.57
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,898.51,650.82
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,881.78,638.98
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,859.62,624.15
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,834.29,607.32
2016,9,6,11,45,919.5,103.5,2.4,30.5,884.0,804.34,586.29
2016,9,6,12,0,921.0,104.0,2.4,31.0,890.0,771.55,563.42
2016,9,6,12,15,920.5,104.0,2.45,31.0,887.5,734.21,537.99
2016,9,6,12,30,920.0,104.0,2.5,31.0,885.0,694.49,509.55
2016,9,6,12,45,912.0,106.5,2.6,31.5,873.0,650.14,476.4
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,604.31,441.44
2016,9,6,13,15,899.5,108.5,2.8,31.5,843.0,556.57,405.93
2016,9,6,13,30,895.0,108.0,2.9,31.0,825.0,507.56,368.2
2016,9,6,13,45,889.0,106.0,3.0,31.0,799.5,455.69,326.39
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,403.16,282.91
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,349.46,238.12
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,295.87,192.93
2016,9,6,14,45,852.5,98.5,3.25,30.0,670.5,241.48,147.6
2016,9,6,15,0,841.0,96.0,3.3,30.0,632.0,179.56,99.53
2016,9,6,15,15,824.0,93.5,3.25,29.5,588.0,126.01,65.06
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,74.37,45.53
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,62.31,46.54
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,61.38,45.93
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,59.56,44.76
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,52.51,39.12
2016,9,6,16,45,660.5,69.5,2.65,26.5,294.0,49.98,37.13
2016,9,6,17,0,619.0,64.0,2.5,26.0,242.0,47.36,34.97
2016,9,6,17,15,553.5,56.5,2.15,25.0,191.0,42.91,31.18
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,38.35,27.09
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,30.42,19.85
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,22.2,10.22
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.0,0.4,16.5,10.0,6.37,0.0
2016,9,7,6,0,143.0,14.0,0.4,17.0,20.0,99.24,0.0
2016,9,7,6,15,270.5,27.5,0.5,17.5,59.0,250.54,181.0
2016,9,7,6,30,398.0,41.0,0.6,18.0,98.0,363.29,287.73
2016,9,7,6,45,475.5,50.5,0.7,19.0,146.5,444.97,355.45
2016,9,7,7,0,553.0,60.0,0.8,20.0,195.0,530.81,421.63
2016,9,7,7,15,605.5,66.5,0.95,21.0,247.0,596.28,469.81
2016,9,7,7,30,658.0,73.0,1.1,22.0,299.0,662.77,516.55
2016,9,7,7,45,692.5,78.5,1.25,23.0,350.5,713.21,550.03
2016,9,7,8,0,727.0,84.0,1.4,24.0,402.0,757.89,578.49
2016,9,7,8,15,753.5,88.0,1.45,24.5,451.5,797.54,602.88
2016,9,7,8,30,780.0,92.0,1.5,25.0,501.0,835.1,625.38
2016,9,7,8,45,798.0,96.0,1.6,26.0,546.5,862.54,640.1
2016,9,7,9,0,816.0,100.0,1.7,27.0,592.0,887.13,652.87
2016,9,7,9,15,830.5,102.5,1.65,28.0,633.0,903.66,658.57
2016,9,7,9,30,845.0,105.0,1.6,29.0,674.0,916.95,662.22
2016,9,7,9,45,861.5,104.0,1.6,30.0,710.5,915.99,657.47
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,920.73,656.65
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,916.58,651.62
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,908.96,644.67
2016,9,7,10,45,898.0,107.5,1.6,32.5,826.0,895.69,634.34
2016,9,7,11,0,903.0,109.0,1.6,33.0,847.0,879.03,622.09
2016,9,7,11,15,906.0,109.5,1.6,33.0,860.5,856.42,607.47
2016,9,7,11,30,909.0,110.0,1.6,33.0,874.0,830.68,590.94
2016,9,7,11,45,909.5,111.0,1.6,33.5,879.5,800.48,570.41
2016,9,7,12,0,910.0,112.0,1.6,34.0,885.0,767.51,548.14
2016,9,7,12,15,909.0,112.0,1.6,34.0,882.5,730.0,522.68
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,690.17,494.8
2016,9,7,12,45,888.0,121.0,1.65,34.5,864.0,644.37,461.43
2016,9,7,13,0,868.0,130.0,1.7,35.0,848.0,597.87,426.9
2016,9,7,13,15,862.5,129.0,1.75,34.5,829.5,550.49,392.72
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,499.18,354.56
2016,9,7,13,45,848.0,127.5,1.9,34.0,785.0,447.87,314.53
2016,9,7,14,0,839.0,127.0,2.0,34.0,759.0,396.32,273.11
2016,9,7,14,15,828.0,124.5,2.1,34.0,726.0,342.58,229.24
2016,9,7,14,30,817.0,122.0,2.2,34.0,693.0,289.32,185.34
2016,9,7,14,45,800.5,120.5,2.3,34.0,653.5,236.45,142.78
2016,9,7,15,0,784.0,119.0,2.4,34.0,614.0,185.1,104.34
2016,9,7,15,15,764.5,115.0,2.45,33.5,570.0,133.39,72.5
2016,9,7,15,30,745.0,111.0,2.5,33.0,526.0,76.31,56.93
2016,9,7,15,45,716.5,107.5,2.65,32.5,477.5,69.34,51.6
2016,9,7,16,0,688.0,104.0,2.8,32.0,429.0,69.17,51.76
2016,9,7,16,15,652.5,98.5,2.75,31.0,378.5,67.49,50.76
2016,9,7,16,30,617.0,93.0,2.7,30.0,328.0,65.74,49.67
2016,9,7,16,45,565.5,86.0,2.7,29.5,276.0,62.63,47.25
2016,9,7,17,0,514.0,79.0,2.7,29.0,224.0,59.44,44.65
2016,9,7,17,15,444.0,68.5,2.4,27.5,175.0,53.01,39.32
2016,9,7,17,30,374.0,58.0,2.1,26.0,126.0,44.27,31.76
2016,9,7,17,45,269.5,43.0,1.85,25.0,83.5,33.29,21.9
2016,9,7,18,0,165.0,28.0,1.6,24.0,41.0,21.97,8.88
2016,9,7,18,15,82.5,14.0,1.55,23.0,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,12.0,2.3,16.0,15.0,51.93,0.0
2016,9,8,6,15,172.0,29.5,2.35,16.5,50.5,187.42,133.81
2016,9,8,6,30,276.0,47.0,2.4,17.0,86.0,285.08,229.85
2016,9,8,6,45,358.0,60.0,2.5,17.5,132.5,367.59,301.56
2016,9,8,7,0,440.0,73.0,2.6,18.0,179.0,455.55,374.6
2016,9,8,7,15,495.0,82.5,2.5,18.5,229.0,527.51,431.03
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,596.91,482.54
2016,9,8,7,45,593.5,98.5,2.35,19.5,330.0,653.76,522.65
2016,9,8,8,0,637.0,105.0,2.3,20.0,381.0,710.15,560.97
2016,9,8,8,15,666.0,110.0,2.25,20.5,429.5,751.05,586.93
2016,9,8,8,30,695.0,115.0,2.2,21.0,478.0,790.19,611.05
2016,9,8,8,45,720.0,118.5,2.15,21.5,524.0,821.78,629.39
2016,9,8,9,0,745.0,122.0,2.1,22.0,570.0,850.91,645.76
2016,9,8,9,15,761.5,125.0,2.15,22.5,610.0,863.77,651.8
2016,9,8,9,30,778.0,128.0,2.2,23.0,650.0,879.12,659.76
2016,9,8,9,45,786.0,132.5,2.25,23.5,683.5,885.09,661.45
2016,9,8,10,0,794.0,137.0,2.3,24.0,717.0,887.75,661.12
2016,9,8,10,15,803.0,139.0,2.35,24.5,745.5,885.28,657.55
2016,9,8,10,30,812.0,141.0,2.4,25.0,774.0,879.44,651.92
2016,9,8,10,45,820.5,141.5,2.5,25.5,795.5,868.24,643.26
2016,9,8,11,0,829.0,142.0,2.6,26.0,817.0,853.72,632.51
2016,9,8,11,15,832.5,143.0,2.7,26.0,830.0,832.31,618.43
2016,9,8,11,30,836.0,144.0,2.8,26.0,843.0,807.88,602.32
2016,9,8,11,45,839.5,143.0,2.9,26.5,849.0,778.65,581.72
2016,9,8,12,0,843.0,142.0,3.0,27.0,855.0,746.7,558.2
2016,9,8,12,15,842.5,142.0,3.05,27.0,852.5,710.33,531.81
2016,9,8,12,30,842.0,142.0,3.1,27.0,850.0,671.78,503.34
2016,9,8,12,45,848.5,136.0,3.2,27.0,842.5,630.18,472.33
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,587.12,439.35
2016,9,8,13,15,850.5,129.0,3.3,27.0,817.0,540.82,402.69
2016,9,8,13,30,846.0,128.0,3.3,27.0,799.0,490.48,362.13
2016,9,8,13,45,840.5,125.0,3.35,27.0,774.0,439.11,319.8
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,387.22,275.99
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,334.29,231.12
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,281.77,186.28
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,228.55,141.62
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,176.3,101.13
2016,9,8,15,15,772.0,108.0,3.35,25.5,564.5,125.06,69.28
2016,9,8,15,30,753.0,105.0,3.3,25.0,521.0,76.04,58.75
2016,9,8,15,45,730.5,100.0,3.3,25.0,473.5,64.64,49.36
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,63.23,48.34
2016,9,8,16,15,674.0,90.0,3.2,24.0,375.5,61.64,47.35
2016,9,8,16,30,640.0,85.0,3.1,23.0,325.0,59.99,46.26
2016,9,8,16,45,595.0,77.5,3.05,22.5,274.5,56.24,43.19
2016,9,8,17,0,550.0,70.0,3.0,22.0,224.0,52.32,39.87
2016,9,8,17,15,480.5,61.0,2.85,21.0,174.5,46.87,35.11
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,41.25,29.96
2016,9,8,17,45,306.5,38.5,2.55,19.5,83.0,31.16,20.55
2016,9,8,18,0,202.0,25.0,2.4,19.0,41.0,19.68,6.26
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,118.0,13.0,1.6,14.0,17.0,82.79,0.0
2016,9,9,6,15,248.0,26.5,1.65,14.5,54.5,233.46,164.98
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,346.88,280.21
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,430.76,352.45
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,519.16,423.15
2016,9,9,7,15,286.0,91.0,1.75,17.5,161.0,368.17,302.25
2016,9,9,7,30,28.0,124.0,1.7,18.0,134.0,158.75,127.27
2016,9,9,7,45,68.0,151.5,1.65,18.5,180.0,222.9,180.73
2016,9,9,8,0,108.0,179.0,1.6,19.0,226.0,303.7,244.88
2016,9,9,8,15,103.0,200.5,1.55,19.5,249.5,306.09,244.9
2016,9,9,8,30,98.0,222.0,1.5,20.0,273.0,323.49,256.74
2016,9,9,8,45,231.0,229.5,1.5,21.0,364.0,481.85,378.08
2016,9,9,9,0,364.0,237.0,1.5,22.0,455.0,608.31,469.27
2016,9,9,9,15,607.5,166.5,1.55,22.5,560.0,773.31,586.99
