Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,898.3,667.45
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,904.29,666.62
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,906.86,665.03
2016,9,9,10,15,879.0,102.5,1.75,25.5,763.0,903.07,660.75
2016,9,9,10,30,887.0,104.0,1.8,26.0,792.0,895.82,654.43
2016,9,9,10,45,893.5,104.5,1.85,27.0,813.5,882.77,643.22
2016,9,9,11,0,900.0,105.0,1.9,28.0,835.0,866.32,630.0
2016,9,9,11,15,903.5,105.5,1.9,28.5,848.5,844.09,613.91
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,818.72,595.92
2016,9,9,11,45,704.0,211.5,1.9,29.5,800.5,740.01,539.79
2016,9,9,12,0,501.0,317.0,1.9,30.0,739.0,656.71,478.13
2016,9,9,12,15,706.0,211.0,1.95,30.0,804.0,676.98,495.43
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,678.76,498.16
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,634.07,464.44
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,588.28,429.5
2016,9,9,13,15,878.5,116.0,2.3,31.0,823.5,540.82,393.35
2016,9,9,13,30,874.0,115.0,2.4,31.0,805.0,492.16,355.14
2016,9,9,13,45,867.5,113.0,2.5,31.0,779.5,440.92,313.88
2016,9,9,14,0,861.0,111.0,2.6,31.0,754.0,389.1,271.03
2016,9,9,14,15,851.0,109.0,2.65,30.5,721.0,335.89,226.79
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,275.98,177.24
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,221.76,132.79
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,168.69,92.86
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,116.28,61.66
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,67.12,50.4
2016,9,9,15,45,752.5,92.5,3.05,28.5,474.0,66.36,50.08
2016,9,9,16,0,728.0,89.0,3.1,28.0,426.0,59.45,44.57
2016,9,9,16,15,694.0,84.0,3.1,27.0,375.0,57.67,43.4
2016,9,9,16,30,660.0,79.0,3.1,26.0,324.0,55.8,42.12
2016,9,9,16,45,611.5,73.0,3.15,25.0,272.5,53.01,39.98
2016,9,9,17,0,563.0,67.0,3.2,24.0,221.0,50.15,37.65
2016,9,9,17,15,490.5,58.0,3.1,23.0,171.5,44.58,32.8
2016,9,9,17,30,418.0,49.0,3.0,22.0,122.0,38.82,27.56
2016,9,9,17,45,303.5,36.5,2.9,21.0,79.5,29.54,18.9
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.92,3.87
2016,9,9,18,15,94.5,12.0,2.7,19.0,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,38.78,0.0
2016,9,10,6,15,155.0,28.0,2.45,14.5,47.0,172.18,117.57
2016,9,10,6,30,262.0,45.0,2.5,15.0,81.0,272.09,220.26
2016,9,10,6,45,343.5,58.0,2.55,15.5,126.5,353.26,291.83
2016,9,10,7,0,425.0,71.0,2.6,16.0,172.0,439.93,364.68
2016,9,10,7,15,212.5,91.0,2.55,16.5,141.5,292.53,243.09
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,108.17,85.33
2016,9,10,7,45,20.0,138.0,2.45,18.0,147.0,152.35,122.34
2016,9,10,8,0,40.0,165.0,2.4,19.0,183.0,211.31,169.97
2016,9,10,8,15,81.0,194.0,2.4,19.5,234.5,278.57,223.97
2016,9,10,8,30,122.0,223.0,2.4,20.0,286.0,362.63,289.3
2016,9,10,8,45,167.5,243.5,2.4,20.5,338.0,423.89,335.65
2016,9,10,9,0,213.0,264.0,2.4,21.0,390.0,484.94,380.75
2016,9,10,9,15,486.5,197.0,2.45,21.5,513.0,687.69,534.24
2016,9,10,9,30,760.0,130.0,2.5,22.0,636.0,860.22,653.81
2016,9,10,9,45,772.5,132.5,2.6,23.0,670.5,867.97,654.43
2016,9,10,10,0,785.0,135.0,2.7,24.0,705.0,872.43,654.41
2016,9,10,10,15,794.5,137.0,2.8,24.5,732.5,870.33,651.35
2016,9,10,10,30,804.0,139.0,2.9,25.0,760.0,864.89,646.2
2016,9,10,10,45,810.0,140.5,3.0,25.5,781.0,852.55,636.52
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,836.99,624.81
2016,9,10,11,15,820.0,143.0,3.15,26.0,815.0,816.14,610.51
2016,9,10,11,30,824.0,144.0,3.2,26.0,828.0,792.29,594.21
2016,9,10,11,45,825.5,144.5,3.3,26.5,833.5,763.2,573.23
2016,9,10,12,0,827.0,145.0,3.4,27.0,839.0,731.51,549.3
2016,9,10,12,15,826.0,145.0,3.45,27.0,836.0,695.21,522.62
2016,9,10,12,30,825.0,145.0,3.5,27.0,833.0,656.83,493.94
2016,9,10,12,45,825.5,142.5,3.6,27.0,823.5,615.23,462.49
2016,9,10,13,0,826.0,140.0,3.7,27.0,814.0,571.84,428.88
2016,9,10,13,15,820.5,138.5,3.75,27.0,795.5,524.67,391.47
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,476.6,352.38
2016,9,10,13,45,807.5,135.0,3.85,27.0,751.5,426.64,310.87
2016,9,10,14,0,800.0,133.0,3.9,27.0,726.0,376.4,268.2
2016,9,10,14,15,788.5,131.0,3.9,26.5,694.0,324.95,224.49
2016,9,10,14,30,777.0,129.0,3.9,26.0,662.0,274.08,181.15
2016,9,10,14,45,762.5,125.5,3.9,26.0,623.5,222.34,138.23
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,165.02,94.7
2016,9,10,15,15,728.0,118.0,3.85,25.5,542.0,114.89,64.96
2016,9,10,15,30,708.0,114.0,3.8,25.0,499.0,72.01,55.42
2016,9,10,15,45,683.0,109.0,3.75,24.5,452.0,70.93,54.84
2016,9,10,16,0,658.0,104.0,3.7,24.0,405.0,69.79,54.16
2016,9,10,16,15,621.5,97.5,3.6,23.5,355.5,67.36,52.37
2016,9,10,16,30,585.0,91.0,3.5,23.0,306.0,64.82,50.43
2016,9,10,16,45,535.5,83.0,3.45,22.5,256.0,60.88,47.2
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,56.79,43.69
2016,9,10,17,15,414.0,64.0,3.2,21.0,158.5,49.8,37.57
2016,9,10,17,30,342.0,53.0,3.0,20.0,111.0,40.63,29.29
2016,9,10,17,45,237.5,38.0,2.9,19.5,71.0,29.53,18.84
2016,9,10,18,0,133.0,23.0,2.8,19.0,31.0,18.11,0.86
2016,9,10,18,15,66.5,11.5,2.75,18.5,15.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,27.31,0.0
2016,9,11,6,15,119.0,28.0,2.7,15.0,42.5,148.05,96.73
2016,9,11,6,30,206.0,47.0,2.8,15.0,75.0,237.26,191.29
2016,9,11,6,45,284.0,63.0,2.9,15.5,119.0,317.73,262.45
2016,9,11,7,0,362.0,79.0,3.0,16.0,163.0,403.29,334.98
2016,9,11,7,15,181.0,88.5,2.95,16.5,130.5,264.12,219.67
2016,9,11,7,30,0.0,98.0,2.9,17.0,98.0,93.11,72.87
2016,9,11,7,45,7.0,124.5,2.85,17.5,127.5,125.87,100.29
2016,9,11,8,0,14.0,151.0,2.8,18.0,157.0,158.52,126.87
2016,9,11,8,15,24.0,175.0,2.8,18.5,187.0,190.79,152.75
2016,9,11,8,30,34.0,199.0,2.8,19.0,217.0,238.37,190.35
2016,9,11,8,45,48.5,225.0,2.8,19.5,253.0,277.8,220.89
2016,9,11,9,0,63.0,251.0,2.8,20.0,289.0,316.74,250.5
2016,9,11,9,15,147.5,275.5,2.8,20.5,371.0,433.25,340.99
2016,9,11,9,30,232.0,300.0,2.8,21.0,453.0,532.23,415.0
2016,9,11,9,45,292.0,304.0,2.85,22.0,507.5,600.04,462.85
2016,9,11,10,0,352.0,308.0,2.9,23.0,562.0,649.8,496.95
2016,9,11,10,15,400.5,302.5,2.95,23.0,602.0,676.83,516.3
2016,9,11,10,30,449.0,297.0,3.0,23.0,642.0,713.92,542.46
2016,9,11,10,45,630.5,219.0,3.1,23.5,718.0,780.34,591.84
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,829.7,625.94
2016,9,11,11,15,816.0,141.5,3.3,24.0,807.0,808.39,610.91
2016,9,11,11,30,820.0,142.0,3.4,24.0,820.0,784.12,594.34
2016,9,11,11,45,822.5,142.0,3.5,24.5,825.5,755.39,573.25
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,724.02,549.22
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,687.68,522.31
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,649.23,493.32
2016,9,11,12,45,833.0,134.0,3.9,25.0,818.5,608.72,462.27
2016,9,11,13,0,842.0,127.0,4.0,25.0,811.0,566.89,429.3
2016,9,11,13,15,836.5,126.0,4.1,24.5,792.5,518.48,391.23
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,470.2,352.01
2016,9,11,13,45,824.5,123.0,4.35,24.0,748.5,419.96,309.54
2016,9,11,14,0,818.0,121.0,4.5,24.0,723.0,369.3,265.8
2016,9,11,14,15,807.0,119.0,4.5,23.5,691.0,317.16,220.64
2016,9,11,14,30,796.0,117.0,4.5,23.0,659.0,265.51,175.87
2016,9,11,14,45,781.0,114.0,4.55,22.5,620.5,213.12,132.18
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,162.12,93.67
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,112.08,64.64
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,65.82,51.09
2016,9,11,15,45,700.0,100.0,4.5,20.5,448.5,65.13,50.79
2016,9,11,16,0,673.0,96.0,4.5,20.0,401.0,64.41,50.45
2016,9,11,16,15,637.5,90.5,4.4,19.5,352.0,62.49,49.04
2016,9,11,16,30,602.0,85.0,4.3,19.0,303.0,60.5,47.53
2016,9,11,16,45,551.5,78.0,4.2,18.5,253.0,57.16,44.74
2016,9,11,17,0,501.0,71.0,4.1,18.0,203.0,53.72,41.73
2016,9,11,17,15,428.0,60.5,3.95,17.5,155.5,47.03,35.67
2016,9,11,17,30,355.0,50.0,3.8,17.0,108.0,40.09,29.14
2016,9,11,17,45,246.5,35.5,3.7,16.5,68.5,27.66,17.31
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.56,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,53.82,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.5,205.41,131.63
2016,9,12,6,30,356.0,41.0,3.8,14.0,87.0,330.3,268.31
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.5,422.46,350.69
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,519.59,431.96
2016,9,12,7,15,606.5,63.5,3.9,15.5,236.0,586.5,485.44
2016,9,12,7,30,662.0,70.0,3.9,16.0,288.0,654.59,537.34
2016,9,12,7,45,701.0,74.0,3.9,16.5,339.5,706.15,574.52
2016,9,12,8,0,740.0,78.0,3.9,17.0,391.0,752.67,606.68
2016,9,12,8,15,767.0,81.5,3.9,17.5,440.5,791.72,632.41
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,828.66,656.05
2016,9,12,8,45,813.5,88.0,3.95,18.5,536.0,855.84,672.5
2016,9,12,9,0,833.0,91.0,4.0,19.0,582.0,880.16,686.81
2016,9,12,9,15,847.5,93.0,4.0,19.0,623.0,895.67,695.9
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,899.48,696.87
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,906.34,698.9
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,909.78,698.65
2016,9,12,10,15,899.0,96.5,4.05,20.0,764.0,905.58,694.84
2016,9,12,10,30,907.0,98.0,4.1,20.0,793.0,897.84,688.77
2016,9,12,10,45,912.0,99.0,4.15,20.5,814.0,883.47,676.92
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,865.7,662.88
2016,9,12,11,15,921.0,100.5,4.25,21.0,848.5,843.25,646.95
2016,9,12,11,30,925.0,101.0,4.3,21.0,862.0,817.59,628.8
2016,9,12,11,45,924.5,102.5,4.35,21.0,867.0,786.4,606.73
2016,9,12,12,0,924.0,104.0,4.4,21.0,872.0,752.45,582.51
2016,9,12,12,15,924.0,104.0,4.45,21.0,870.0,714.86,553.81
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,674.83,522.7
2016,9,12,12,45,711.5,201.0,4.6,21.0,785.0,591.03,456.58
2016,9,12,13,0,499.0,298.0,4.7,21.0,702.0,518.46,399.07
2016,9,12,13,15,707.5,199.0,4.7,20.5,757.0,509.4,391.34
2016,9,12,13,30,916.0,100.0,4.7,20.0,812.0,486.99,370.17
2016,9,12,13,45,912.0,98.0,4.7,20.0,786.5,434.68,324.45
2016,9,12,14,0,908.0,96.0,4.7,20.0,761.0,381.47,277.09
2016,9,12,14,15,899.5,94.5,4.65,19.5,728.5,326.7,228.38
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,271.92,179.77
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,216.09,131.98
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,160.82,89.8
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,106.31,59.28
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,58.35,45.27
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,57.19,44.52
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,55.97,43.7
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,54.24,42.4
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,52.47,41.02
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.5,50.17,39.09
2016,9,12,17,0,633.0,58.0,4.1,15.0,222.0,43.75,33.39
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.5,39.08,29.05
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,34.32,24.41
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,26.12,16.0
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.66,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.73,0.0
2016,9,13,6,15,0.0,14.5,1.9,15.0,14.5,12.76,2.3
2016,9,13,6,30,0.0,26.0,2.0,15.0,26.0,22.91,13.18
2016,9,13,6,45,0.0,41.0,2.15,15.5,41.0,36.47,25.07
2016,9,13,7,0,0.0,56.0,2.3,16.0,56.0,51.18,37.79
2016,9,13,7,15,0.0,72.0,2.35,16.0,72.0,66.74,51.14
2016,9,13,7,30,0.0,88.0,2.4,16.0,88.0,82.08,64.1
2016,9,13,7,45,0.0,112.0,2.45,16.5,112.0,106.16,84.0
2016,9,13,8,0,0.0,136.0,2.5,17.0,136.0,129.94,103.26
2016,9,13,8,15,348.0,127.0,2.45,17.0,303.5,478.06,392.22
2016,9,13,8,30,696.0,118.0,2.4,17.0,471.0,785.28,621.44
2016,9,13,8,45,514.0,178.5,2.4,17.5,452.5,689.76,545.19
2016,9,13,9,0,332.0,239.0,2.4,18.0,434.0,577.96,456.57
2016,9,13,9,15,555.0,185.5,2.35,18.5,538.5,731.98,572.76
2016,9,13,9,30,778.0,132.0,2.3,19.0,643.0,871.45,667.54
2016,9,13,9,45,791.5,134.0,2.3,19.5,677.5,879.14,668.81
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,883.46,669.19
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,880.36,664.69
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,873.84,658.12
2016,9,13,10,45,835.5,138.0,2.35,21.5,790.5,862.75,649.06
2016,9,13,11,0,848.0,136.0,2.4,22.0,813.0,848.19,637.82
2016,9,13,11,15,851.5,137.0,2.35,22.0,826.0,825.97,621.93
2016,9,13,11,30,855.0,138.0,2.3,22.0,839.0,800.68,604.08
2016,9,13,11,45,863.0,134.5,2.3,22.5,845.5,767.15,579.83
2016,9,13,12,0,871.0,131.0,2.3,23.0,852.0,736.09,556.04
2016,9,13,12,15,869.5,131.0,2.2,23.0,848.5,698.9,527.87
2016,9,13,12,30,868.0,131.0,2.1,23.0,845.0,659.55,497.74
2016,9,13,12,45,866.5,129.5,2.05,23.0,834.5,616.98,464.99
2016,9,13,13,0,865.0,128.0,2.0,23.0,824.0,572.63,430.17
2016,9,13,13,15,859.0,127.0,1.95,23.0,804.5,522.75,390.46
2016,9,13,13,30,853.0,126.0,1.9,23.0,785.0,473.04,349.8
2016,9,13,13,45,847.0,123.0,1.85,23.5,759.0,420.98,305.73
2016,9,13,14,0,841.0,120.0,1.8,24.0,733.0,368.46,260.48
2016,9,13,14,15,830.0,118.0,1.8,23.5,699.5,315.08,215.16
2016,9,13,14,30,819.0,116.0,1.8,23.0,666.0,262.18,170.22
2016,9,13,14,45,805.5,112.5,1.8,23.0,627.0,208.44,126.15
2016,9,13,15,0,792.0,109.0,1.8,23.0,588.0,155.91,87.82
2016,9,13,15,15,771.5,105.5,1.8,23.0,543.5,104.48,60.44
2016,9,13,15,30,751.0,102.0,1.8,23.0,499.0,65.25,50.18
2016,9,13,15,45,723.5,98.0,1.8,23.0,450.5,64.48,49.73
2016,9,13,16,0,696.0,94.0,1.8,23.0,402.0,63.68,49.21
2016,9,13,16,15,659.0,88.5,1.75,22.5,351.5,61.67,47.74
2016,9,13,16,30,622.0,83.0,1.7,22.0,301.0,59.6,46.16
2016,9,13,16,45,567.5,75.5,1.7,21.5,249.5,55.75,42.95
2016,9,13,17,0,513.0,68.0,1.7,21.0,198.0,51.78,39.49
2016,9,13,17,15,435.0,58.0,1.5,20.0,150.0,45.4,33.81
2016,9,13,17,30,357.0,48.0,1.3,19.0,102.0,38.83,27.67
2016,9,13,17,45,238.0,33.0,1.15,18.5,63.0,25.81,15.01
2016,9,13,18,0,119.0,18.0,1.0,18.0,24.0,14.23,0.0
2016,9,13,18,15,59.5,9.0,1.05,17.5,12.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,25.63,0.0
2016,9,14,6,15,130.5,26.0,0.7,14.5,40.5,148.29,81.73
2016,9,14,6,30,230.0,44.0,0.8,15.0,73.0,248.67,197.39
2016,9,14,6,45,314.0,59.0,0.95,15.5,118.5,332.09,270.51
2016,9,14,7,0,398.0,74.0,1.1,16.0,164.0,421.17,344.54
2016,9,14,7,15,456.0,85.0,1.05,16.5,213.0,489.02,398.01
2016,9,14,7,30,514.0,96.0,1.0,17.0,262.0,559.0,450.1
2016,9,14,7,45,561.5,102.5,1.0,18.0,312.5,622.86,494.32
2016,9,14,8,0,609.0,109.0,1.0,19.0,363.0,681.22,532.67
2016,9,14,8,15,639.5,115.0,0.95,19.5,411.5,723.47,558.72
2016,9,14,8,30,670.0,121.0,0.9,20.0,460.0,763.97,582.89
2016,9,14,8,45,699.0,124.0,0.85,20.5,506.0,797.5,601.66
2016,9,14,9,0,728.0,127.0,0.8,21.0,552.0,828.62,618.46
2016,9,14,9,15,745.0,130.5,0.75,21.5,592.0,846.82,626.45
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,861.99,632.56
2016,9,14,9,45,819.5,116.0,0.65,22.5,677.0,881.79,641.67
2016,9,14,10,0,877.0,98.0,0.6,23.0,722.0,894.79,646.31
2016,9,14,10,15,885.0,99.0,0.6,23.5,750.0,889.92,640.75
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,881.58,633.43
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,867.97,623.91
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,850.96,612.38
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,828.19,598.83
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,802.26,583.01
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,771.59,564.35
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,738.06,542.77
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,700.28,517.37
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,660.13,489.26
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,615.78,456.99
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,569.99,422.47
2016,9,14,13,15,895.5,106.0,2.3,27.0,808.0,521.64,384.53
2016,9,14,13,30,891.0,105.0,2.4,27.0,789.0,472.07,344.44
2016,9,14,13,45,884.5,103.5,2.5,27.0,763.0,420.33,301.52
2016,9,14,14,0,878.0,102.0,2.6,27.0,737.0,367.98,257.04
2016,9,14,14,15,868.0,100.0,2.7,26.5,704.0,313.93,211.13
2016,9,14,14,30,858.0,98.0,2.8,26.0,671.0,260.08,165.49
2016,9,14,14,45,844.5,95.5,2.9,26.0,631.5,197.92,115.23
2016,9,14,15,0,831.0,93.0,3.0,26.0,592.0,144.11,76.75
2016,9,14,15,15,812.5,90.5,3.0,25.5,548.0,91.44,50.37
2016,9,14,15,30,794.0,88.0,3.0,25.0,504.0,62.61,47.59
2016,9,14,15,45,769.0,84.0,3.05,25.0,455.5,61.23,46.59
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,59.79,45.52
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,57.84,44.09
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,50.9,38.32
2016,9,14,16,45,624.0,65.0,3.0,23.5,252.5,47.84,35.78
2016,9,14,17,0,574.0,59.0,3.0,23.0,201.0,44.71,33.05
2016,9,14,17,15,494.5,50.5,2.65,22.0,152.0,39.28,28.2
2016,9,14,17,30,415.0,42.0,2.3,21.0,103.0,33.71,22.98
2016,9,14,17,45,284.5,29.0,2.0,20.0,63.0,23.68,12.73
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,14.55,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,175.54,89.4
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,342.53,272.63
2016,9,15,6,45,477.5,42.5,1.8,15.5,129.5,428.16,349.47
2016,9,15,7,0,566.0,51.0,2.0,16.0,178.0,518.96,424.38
2016,9,15,7,15,621.5,57.0,2.0,16.5,229.5,584.91,475.86
2016,9,15,7,30,677.0,63.0,2.0,17.0,281.0,647.26,522.03
2016,9,15,7,45,365.0,113.5,2.0,18.0,233.5,466.83,379.78
2016,9,15,8,0,53.0,164.0,2.0,19.0,186.0,222.18,178.14
2016,9,15,8,15,130.0,188.5,2.0,19.5,251.5,330.21,265.93
2016,9,15,8,30,207.0,213.0,2.0,20.0,317.0,424.15,338.59
2016,9,15,8,45,287.0,220.0,2.0,20.5,379.0,516.8,407.9
2016,9,15,9,0,367.0,227.0,2.0,21.0,441.0,593.26,463.29
2016,9,15,9,15,620.0,157.5,2.0,21.5,548.0,763.07,586.74
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,893.09,671.85
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,898.89,671.7
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,901.24,670.67
2016,9,15,10,15,692.5,182.0,2.0,23.5,684.5,819.93,613.72
2016,9,15,10,30,486.0,275.0,2.0,24.0,643.0,716.63,537.0
2016,9,15,10,45,705.0,184.0,2.0,25.0,733.0,798.13,595.63
2016,9,15,11,0,924.0,93.0,2.0,26.0,823.0,854.06,629.42
2016,9,15,11,15,927.5,93.5,2.05,26.0,836.5,830.91,613.45
2016,9,15,11,30,931.0,94.0,2.1,26.0,850.0,804.55,596.07
2016,9,15,11,45,932.0,94.0,2.2,26.5,855.0,772.76,574.21
2016,9,15,12,0,933.0,94.0,2.3,27.0,860.0,738.15,549.9
2016,9,15,12,15,932.5,94.0,2.35,27.0,857.0,699.88,522.09
2016,9,15,12,30,932.0,94.0,2.4,27.0,854.0,659.19,491.92
2016,9,15,12,45,918.5,99.5,2.5,27.0,840.0,613.64,457.6
2016,9,15,13,0,905.0,105.0,2.6,27.0,826.0,566.96,421.51
2016,9,15,13,15,900.5,104.0,2.65,27.0,807.0,518.36,382.86
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,468.53,342.12
2016,9,15,13,45,888.0,102.5,2.8,27.0,761.5,416.76,298.9
2016,9,15,14,0,880.0,102.0,2.9,27.0,735.0,364.51,254.27
2016,9,15,14,15,869.5,100.0,2.9,26.5,701.5,310.21,207.96
2016,9,15,14,30,859.0,98.0,2.9,26.0,668.0,256.17,162.16
2016,9,15,14,45,844.0,96.5,2.95,26.0,628.5,194.49,112.58
2016,9,15,15,0,829.0,95.0,3.0,26.0,589.0,141.32,75.32
2016,9,15,15,15,810.0,92.0,3.0,25.5,544.0,88.43,50.03
2016,9,15,15,30,791.0,89.0,3.0,25.0,499.0,63.53,48.38
2016,9,15,15,45,764.0,85.5,3.0,25.0,450.0,62.54,47.72
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,61.53,47.02
2016,9,15,16,15,700.5,77.5,2.95,24.0,350.0,54.26,41.13
2016,9,15,16,30,664.0,73.0,2.9,23.0,299.0,52.57,39.94
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.0,49.17,37.08
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,45.68,34.01
2016,9,15,17,15,472.0,51.0,2.5,21.0,146.0,39.86,28.79
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,33.89,23.14
2016,9,15,17,45,253.0,28.5,1.95,19.0,58.0,23.38,11.95
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,13.64,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,170.09,76.23
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,333.02,264.41
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,419.03,340.98
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,510.29,415.0
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,576.84,465.43
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,644.68,513.6
2016,9,16,7,45,386.5,118.0,1.0,17.5,245.5,489.35,393.12
2016,9,16,8,0,105.0,172.0,0.9,18.0,215.0,292.21,234.01
2016,9,16,8,15,109.0,193.0,0.8,18.5,243.0,317.88,253.77
2016,9,16,8,30,113.0,214.0,0.7,19.0,271.0,342.91,271.15
2016,9,16,8,45,475.5,149.5,0.65,20.0,420.0,616.83,479.51
2016,9,16,9,0,838.0,85.0,0.6,21.0,569.0,867.14,643.36
2016,9,16,9,15,853.0,87.0,0.5,22.0,609.5,874.42,638.29
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,886.96,640.27
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,893.08,639.13
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,895.75,636.07
2016,9,16,10,15,713.0,174.0,0.2,26.0,689.5,826.74,587.63
2016,9,16,10,30,531.0,258.0,0.1,27.0,658.0,735.93,522.99
2016,9,16,10,45,726.5,176.0,0.05,28.0,738.5,805.12,568.46
2016,9,16,11,0,922.0,94.0,0.0,29.0,819.0,849.95,592.07
2016,9,16,11,15,925.5,94.5,0.2,29.5,832.5,826.74,577.81
2016,9,16,11,30,929.0,95.0,0.4,30.0,846.0,800.32,563.61
2016,9,16,11,45,931.0,95.0,0.6,30.5,851.0,769.22,546.26
2016,9,16,12,0,933.0,95.0,0.8,31.0,856.0,735.23,525.84
2016,9,16,12,15,932.5,95.0,1.0,31.0,853.0,696.86,501.52
2016,9,16,12,30,932.0,95.0,1.2,31.0,850.0,656.08,474.32
2016,9,16,12,45,923.0,97.5,1.4,31.0,837.0,610.44,442.41
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,563.4,408.11
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,514.18,370.45
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,463.76,330.59
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,411.47,288.21
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,358.74,244.33
2016,9,16,14,15,877.0,95.5,2.15,30.5,698.5,304.65,199.16
2016,9,16,14,30,867.0,94.0,2.2,30.0,665.0,250.74,154.46
2016,9,16,14,45,851.5,92.5,2.3,30.0,625.0,196.42,111.79
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,134.96,69.56
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,81.78,45.93
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,60.89,45.37
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,59.78,44.61
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,58.65,43.81
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,56.63,42.43
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,49.76,36.86
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,46.63,34.27
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,43.43,31.47
2016,9,16,17,15,480.5,48.0,2.1,24.5,142.0,37.5,26.29
2016,9,16,17,30,397.0,39.0,1.8,23.0,93.0,31.4,20.64
2016,9,16,17,45,257.0,26.0,1.5,22.0,55.0,21.26,9.39
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,11.82,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,17.0,0.9,14.5,37.5,162.12,59.63
2016,9,17,6,30,355.0,34.0,1.0,15.0,75.0,318.19,250.36
2016,9,17,6,45,450.5,42.5,1.1,16.0,122.5,407.11,329.32
2016,9,17,7,0,546.0,51.0,1.2,17.0,170.0,501.64,405.7
2016,9,17,7,15,277.0,80.5,1.1,17.5,141.5,342.73,279.96
2016,9,17,7,30,8.0,110.0,1.0,18.0,113.0,115.28,90.69
2016,9,17,7,45,13.0,129.0,0.95,19.0,134.5,137.42,109.09
2016,9,17,8,0,18.0,148.0,0.9,20.0,156.0,159.6,126.41
2016,9,17,8,15,27.5,170.5,0.8,21.0,184.0,203.64,160.68
2016,9,17,8,30,37.0,193.0,0.7,22.0,212.0,234.6,183.64
2016,9,17,8,45,72.5,223.5,0.6,23.0,264.0,297.76,231.28
2016,9,17,9,0,108.0,254.0,0.5,24.0,316.0,360.49,276.45
2016,9,17,9,15,213.5,264.0,0.45,25.0,397.5,476.71,360.26
2016,9,17,9,30,319.0,274.0,0.4,26.0,479.0,592.2,438.33
2016,9,17,9,45,605.5,181.0,0.4,27.0,596.5,760.09,552.23
2016,9,17,10,0,892.0,88.0,0.4,28.0,714.0,887.76,627.8
2016,9,17,10,15,899.5,89.0,0.45,28.5,742.0,882.17,621.16
2016,9,17,10,30,907.0,90.0,0.5,29.0,770.0,873.09,614.49
2016,9,17,10,45,912.5,91.0,0.55,30.0,790.5,858.82,603.57
2016,9,17,11,0,918.0,92.0,0.6,31.0,811.0,841.13,590.7
2016,9,17,11,15,921.0,92.5,0.7,31.5,823.5,817.59,576.28
2016,9,17,11,30,924.0,93.0,0.8,32.0,836.0,790.88,559.78
2016,9,17,11,45,925.0,93.0,0.9,32.5,840.5,759.19,539.94
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,724.69,517.28
2016,9,17,12,15,925.0,93.0,1.1,33.0,841.5,686.25,491.56
2016,9,17,12,30,924.0,93.0,1.2,33.0,838.0,645.45,463.41
2016,9,17,12,45,911.5,97.5,1.35,33.0,824.0,599.96,431.33
2016,9,17,13,0,899.0,102.0,1.5,33.0,810.0,553.31,397.23
2016,9,17,13,15,893.5,101.0,1.6,33.0,790.5,504.51,360.15
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,454.6,320.97
2016,9,17,13,45,881.0,98.5,1.8,33.0,744.5,402.83,279.2
2016,9,17,14,0,874.0,97.0,1.9,33.0,718.0,350.54,235.96
2016,9,17,14,15,863.0,95.5,1.95,32.5,684.5,296.9,191.64
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,243.58,148.0
2016,9,17,14,45,837.5,91.5,2.1,32.0,611.5,181.65,100.22
2016,9,17,15,0,823.0,89.0,2.2,32.0,572.0,128.3,65.13
2016,9,17,15,15,803.5,86.5,2.25,31.5,527.5,76.3,43.71
2016,9,17,15,30,784.0,84.0,2.3,31.0,483.0,60.24,44.46
2016,9,17,15,45,756.0,80.5,2.4,31.0,434.0,59.1,43.67
2016,9,17,16,0,728.0,77.0,2.5,31.0,385.0,57.94,42.85
2016,9,17,16,15,690.5,72.5,2.45,30.0,334.5,50.93,37.29
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,49.08,35.97
2016,9,17,16,45,597.0,62.0,2.35,28.0,233.0,45.93,33.43
2016,9,17,17,0,541.0,56.0,2.3,27.0,182.0,42.71,30.7
2016,9,17,17,15,456.0,47.0,2.0,26.0,134.5,36.77,25.44
2016,9,17,17,30,371.0,38.0,1.7,25.0,87.0,30.66,19.71
2016,9,17,17,45,233.0,24.5,1.45,24.0,50.5,20.03,7.36
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,10.01,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.0,0.85,17.5,37.0,164.04,44.05
2016,9,18,6,30,371.0,32.0,0.9,18.0,74.0,325.69,251.84
2016,9,18,6,45,462.5,41.0,1.0,19.0,121.0,412.49,328.97
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,504.83,402.71
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,570.97,452.18
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,633.52,496.01
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,685.23,528.56
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,735.98,558.56
2016,9,18,8,15,772.0,74.5,0.8,24.5,422.0,774.27,580.5
2016,9,18,8,30,799.0,78.0,0.9,26.0,471.0,810.43,600.46
2016,9,18,8,45,818.5,80.5,1.0,27.5,516.5,836.31,613.17
2016,9,18,9,0,838.0,83.0,1.1,29.0,562.0,851.01,618.51
2016,9,18,9,15,852.5,85.0,1.15,30.0,602.5,866.1,624.7
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,877.99,628.84
2016,9,18,9,45,886.0,85.0,1.3,32.0,679.5,885.87,631.21
2016,9,18,10,0,905.0,83.0,1.4,33.0,716.0,890.32,631.51
2016,9,18,10,15,912.5,84.0,1.4,33.5,743.5,884.58,625.56
2016,9,18,10,30,920.0,85.0,1.4,34.0,771.0,875.31,617.66
2016,9,18,10,45,924.5,86.0,1.45,34.5,791.5,859.98,606.74
2016,9,18,11,0,929.0,87.0,1.5,35.0,812.0,841.23,593.81
2016,9,18,11,15,932.0,87.5,1.55,35.0,824.5,817.43,578.97
2016,9,18,11,30,935.0,88.0,1.6,35.0,837.0,790.43,562.07
2016,9,18,11,45,935.5,88.5,1.7,35.5,841.5,758.53,541.25
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,723.82,517.58
2016,9,18,12,15,935.5,89.0,1.85,36.0,842.5,685.33,490.77
2016,9,18,12,30,935.0,89.0,1.9,36.0,839.0,644.42,461.64
2016,9,18,12,45,926.0,91.5,1.95,36.0,826.0,598.73,428.4
2016,9,18,13,0,917.0,94.0,2.0,36.0,813.0,551.65,393.23
2016,9,18,13,15,912.5,93.0,2.0,36.0,793.5,502.55,355.44
2016,9,18,13,30,908.0,92.0,2.0,36.0,774.0,452.21,315.63
2016,9,18,13,45,900.5,91.0,2.05,36.0,747.5,399.75,273.34
2016,9,18,14,0,893.0,90.0,2.1,36.0,721.0,346.77,229.71
2016,9,18,14,15,883.0,88.5,2.1,36.0,687.0,292.48,184.75
2016,9,18,14,30,873.0,87.0,2.1,36.0,653.0,238.38,140.71
2016,9,18,14,45,859.5,85.0,2.1,36.0,613.5,183.84,99.42
2016,9,18,15,0,846.0,83.0,2.1,36.0,574.0,130.31,65.67
2016,9,18,15,15,827.0,80.0,2.05,35.5,529.5,68.25,39.09
2016,9,18,15,30,808.0,77.0,2.0,35.0,485.0,55.58,39.89
2016,9,18,15,45,782.5,74.0,2.0,34.5,436.0,54.62,39.34
2016,9,18,16,0,757.0,71.0,2.0,34.0,387.0,53.65,38.76
2016,9,18,16,15,721.0,66.5,1.75,33.0,336.0,51.41,37.19
2016,9,18,16,30,685.0,62.0,1.5,32.0,285.0,49.12,35.51
2016,9,18,16,45,630.5,56.5,1.3,31.0,233.5,41.92,29.62
2016,9,18,17,0,576.0,51.0,1.1,30.0,182.0,38.9,27.07
2016,9,18,17,15,490.5,43.0,1.1,28.5,133.5,33.61,22.47
2016,9,18,17,30,405.0,35.0,1.1,27.0,85.0,28.22,17.4
2016,9,18,17,45,256.5,22.5,1.1,26.0,48.5,18.38,4.82
2016,9,18,18,0,108.0,10.0,1.1,25.0,12.0,9.1,0.0
2016,9,18,18,15,54.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.5,1.25,20.0,31.5,122.47,16.78
2016,9,19,6,30,248.0,35.0,1.4,21.0,63.0,245.23,187.21
2016,9,19,6,45,341.0,48.0,1.6,22.0,107.5,335.01,266.54
2016,9,19,7,0,434.0,61.0,1.8,23.0,152.0,429.31,343.62
2016,9,19,7,15,494.5,70.0,1.75,23.5,201.5,498.85,398.12
2016,9,19,7,30,555.0,79.0,1.7,24.0,251.0,569.87,450.49
2016,9,19,7,45,603.0,84.5,1.65,24.5,301.5,627.34,490.48
2016,9,19,8,0,651.0,90.0,1.6,25.0,352.0,684.52,528.61
2016,9,19,8,15,681.5,95.0,1.6,26.0,400.5,725.42,553.28
2016,9,19,8,30,712.0,100.0,1.6,27.0,449.0,764.56,576.07
2016,9,19,8,45,739.5,102.0,1.65,28.5,494.5,795.2,591.8
2016,9,19,9,0,767.0,104.0,1.7,30.0,540.0,819.29,602.87
2016,9,19,9,15,783.5,107.0,1.7,30.5,580.0,836.59,611.29
2016,9,19,9,30,800.0,110.0,1.7,31.0,620.0,850.74,617.72
2016,9,19,9,45,815.0,111.0,1.75,31.5,654.5,858.01,620.28
2016,9,19,10,0,830.0,112.0,1.8,32.0,689.0,861.9,620.83
2016,9,19,10,15,839.0,113.5,1.9,32.5,716.5,857.68,616.78
