Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,848.0,115.0,2.0,33.0,744.0,850.03,610.69
2016,9,19,10,45,857.5,114.5,2.1,33.5,765.5,830.91,597.28
2016,9,19,11,0,867.0,114.0,2.2,34.0,787.0,815.44,586.38
2016,9,19,11,15,870.5,114.5,2.3,34.0,799.5,792.96,572.07
2016,9,19,11,30,874.0,115.0,2.4,34.0,812.0,767.45,555.76
2016,9,19,11,45,879.0,113.5,2.5,34.5,818.0,738.21,535.5
2016,9,19,12,0,884.0,112.0,2.6,35.0,824.0,706.11,512.0
2016,9,19,12,15,883.5,112.0,2.7,35.0,820.5,669.07,485.65
2016,9,19,12,30,883.0,112.0,2.8,35.0,817.0,629.77,457.07
2016,9,19,12,45,879.5,111.5,2.9,35.0,805.5,586.28,424.78
2016,9,19,13,0,876.0,111.0,3.0,35.0,794.0,541.15,390.39
2016,9,19,13,15,871.0,110.0,3.05,34.5,775.0,493.45,353.76
2016,9,19,13,30,866.0,109.0,3.1,34.0,756.0,444.65,315.11
2016,9,19,13,45,862.0,106.0,3.2,34.0,730.0,393.72,273.2
2016,9,19,14,0,858.0,103.0,3.3,34.0,704.0,342.04,229.83
2016,9,19,14,15,846.5,101.0,3.35,33.5,670.5,282.15,180.68
2016,9,19,14,30,835.0,99.0,3.4,33.0,637.0,228.55,136.89
2016,9,19,14,45,823.5,95.5,3.45,33.0,598.5,174.56,95.58
2016,9,19,15,0,812.0,92.0,3.5,33.0,560.0,121.56,62.09
2016,9,19,15,15,791.5,89.0,3.5,32.5,515.5,69.93,51.98
2016,9,19,15,30,771.0,86.0,3.5,32.0,471.0,62.02,45.78
2016,9,19,15,45,745.5,81.5,3.5,31.5,423.0,60.19,44.53
2016,9,19,16,0,720.0,77.0,3.5,31.0,375.0,58.3,43.19
2016,9,19,16,15,681.5,72.5,3.4,30.0,324.0,51.26,37.59
2016,9,19,16,30,643.0,68.0,3.3,29.0,273.0,49.43,36.26
2016,9,19,16,45,584.5,61.5,3.25,28.5,222.5,45.87,33.29
2016,9,19,17,0,526.0,55.0,3.2,28.0,172.0,42.25,30.1
2016,9,19,17,15,437.0,45.5,3.0,27.0,125.0,35.83,24.42
2016,9,19,17,30,348.0,36.0,2.8,26.0,78.0,29.24,18.15
2016,9,19,17,45,174.0,18.0,2.6,25.0,39.0,14.33,0.96
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,18.0,2.35,15.5,31.5,124.86,0.0
2016,9,20,6,30,255.0,36.0,2.5,16.0,63.0,251.69,195.29
2016,9,20,6,45,368.5,46.0,2.65,16.5,109.5,351.02,286.3
2016,9,20,7,0,482.0,56.0,2.8,17.0,156.0,457.34,376.23
2016,9,20,7,15,542.5,63.5,2.8,17.5,206.0,525.96,431.55
2016,9,20,7,30,603.0,71.0,2.8,18.0,256.0,596.02,485.36
2016,9,20,7,45,654.5,74.0,2.85,19.0,307.5,653.76,526.67
2016,9,20,8,0,706.0,77.0,2.9,20.0,359.0,711.3,566.16
2016,9,20,8,15,526.0,131.0,2.9,20.5,356.0,627.27,500.86
2016,9,20,8,30,346.0,185.0,2.9,21.0,353.0,523.52,417.18
2016,9,20,8,45,579.0,136.5,2.95,21.5,450.0,694.03,546.76
2016,9,20,9,0,812.0,88.0,3.0,22.0,547.0,837.21,645.67
2016,9,20,9,15,827.0,90.0,3.0,22.5,586.5,852.15,652.04
2016,9,20,9,30,842.0,92.0,3.0,23.0,626.0,855.91,651.76
2016,9,20,9,45,855.5,93.0,3.05,23.5,660.5,862.14,653.73
2016,9,20,10,0,869.0,94.0,3.1,24.0,695.0,864.99,653.48
2016,9,20,10,15,877.0,95.0,3.15,24.5,722.5,859.65,647.78
2016,9,20,10,30,885.0,96.0,3.2,25.0,750.0,850.87,639.96
2016,9,20,10,45,891.0,96.5,3.25,25.5,770.0,836.48,628.47
2016,9,20,11,0,897.0,97.0,3.3,26.0,790.0,818.74,614.85
2016,9,20,11,15,654.5,213.5,3.35,26.0,723.5,727.7,548.67
2016,9,20,11,30,412.0,330.0,3.4,26.0,657.0,627.73,472.55
2016,9,20,11,45,658.0,214.5,3.5,26.5,740.0,677.69,511.88
2016,9,20,12,0,904.0,99.0,3.6,27.0,823.0,703.77,532.07
2016,9,20,12,15,903.0,99.0,3.65,27.0,819.0,665.87,503.06
2016,9,20,12,30,902.0,99.0,3.7,27.0,815.0,625.67,472.13
2016,9,20,12,45,625.5,221.0,3.8,27.0,714.0,535.23,402.33
2016,9,20,13,0,349.0,343.0,3.9,27.0,613.0,461.32,345.5
2016,9,20,13,15,614.5,221.0,3.95,27.0,682.0,459.1,341.81
2016,9,20,13,30,880.0,99.0,4.0,27.0,751.0,438.23,320.21
2016,9,20,13,45,870.5,98.0,4.05,27.0,724.0,386.38,275.83
2016,9,20,14,0,861.0,97.0,4.1,27.0,697.0,334.26,230.6
2016,9,20,14,15,673.0,160.0,4.1,26.5,615.0,275.89,186.92
2016,9,20,14,30,485.0,223.0,4.1,26.0,533.0,245.63,168.13
2016,9,20,14,45,644.0,157.0,4.15,26.0,541.5,186.3,115.38
2016,9,20,15,0,803.0,91.0,4.2,26.0,550.0,116.21,61.17
2016,9,20,15,15,678.0,115.0,4.15,25.5,481.0,75.85,58.58
2016,9,20,15,30,553.0,139.0,4.1,25.0,412.0,92.66,73.08
2016,9,20,15,45,627.5,109.0,4.05,24.5,388.5,73.64,57.33
2016,9,20,16,0,702.0,79.0,4.0,24.0,365.0,54.56,41.33
2016,9,20,16,15,662.5,74.0,3.9,23.0,315.0,52.46,39.81
2016,9,20,16,30,623.0,69.0,3.8,22.0,265.0,50.3,38.15
2016,9,20,16,45,561.5,62.5,3.7,21.5,214.5,46.79,35.12
2016,9,20,17,0,500.0,56.0,3.6,21.0,164.0,43.23,31.88
2016,9,20,17,15,408.5,46.0,3.45,20.0,118.0,36.43,25.67
2016,9,20,17,30,317.0,36.0,3.3,19.0,72.0,29.42,18.73
2016,9,20,17,45,158.5,18.0,3.2,18.5,36.0,14.46,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,17.5,3.65,14.0,32.0,128.86,0.0
2016,9,21,6,30,274.0,35.0,3.8,14.0,64.0,262.03,203.97
2016,9,21,6,45,384.5,45.0,4.0,14.5,110.0,359.97,296.63
2016,9,21,7,0,495.0,55.0,4.2,15.0,156.0,464.26,386.68
2016,9,21,7,15,556.5,62.0,4.25,15.5,206.0,533.15,443.63
2016,9,21,7,30,618.0,69.0,4.3,16.0,256.0,603.49,499.13
2016,9,21,7,45,665.5,72.5,4.4,16.5,307.5,658.76,540.89
2016,9,21,8,0,713.0,76.0,4.5,17.0,359.0,709.12,577.51
2016,9,21,8,15,741.5,79.5,4.55,17.0,407.5,747.76,605.22
2016,9,21,8,30,770.0,83.0,4.6,17.0,456.0,784.34,630.93
2016,9,21,8,45,539.5,157.0,4.65,17.5,430.5,673.82,544.42
2016,9,21,9,0,309.0,231.0,4.7,18.0,405.0,540.59,435.13
2016,9,21,9,15,178.5,247.0,4.75,18.0,349.0,424.01,341.05
2016,9,21,9,30,48.0,263.0,4.8,18.0,293.0,307.43,244.84
2016,9,21,9,45,463.0,177.5,4.85,18.5,495.0,615.84,494.75
2016,9,21,10,0,878.0,92.0,4.9,19.0,697.0,867.34,679.87
2016,9,21,10,15,670.0,184.5,4.9,19.0,657.0,787.36,619.04
2016,9,21,10,30,462.0,277.0,4.9,19.0,617.0,686.56,538.94
2016,9,21,10,45,685.5,186.0,4.9,19.5,705.5,767.25,602.03
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,822.6,640.77
2016,9,21,11,15,913.0,96.0,4.85,20.0,807.5,800.14,623.51
2016,9,21,11,30,917.0,97.0,4.8,20.0,821.0,774.47,604.46
2016,9,21,11,45,918.5,97.0,4.75,20.0,826.0,742.97,581.17
2016,9,21,12,0,920.0,97.0,4.7,20.0,831.0,708.67,554.03
2016,9,21,12,15,921.0,97.0,4.75,20.0,828.5,671.38,524.62
2016,9,21,12,30,922.0,97.0,4.8,20.0,826.0,631.59,492.67
2016,9,21,12,45,727.5,182.5,4.85,20.0,752.5,554.86,430.95
2016,9,21,13,0,533.0,268.0,4.9,20.0,679.0,489.45,378.28
2016,9,21,13,15,722.0,182.0,5.0,19.5,723.5,472.38,362.91
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,443.97,335.39
2016,9,21,13,45,907.0,94.5,5.2,19.0,743.0,392.05,288.93
2016,9,21,14,0,903.0,93.0,5.3,19.0,718.0,339.25,241.03
2016,9,21,14,15,894.5,91.5,5.3,19.0,685.0,284.73,191.8
2016,9,21,14,30,886.0,90.0,5.3,19.0,652.0,230.22,144.09
2016,9,21,14,45,875.0,87.5,5.35,19.0,613.0,174.92,100.09
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,111.92,58.8
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,58.59,45.4
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,57.74,44.93
2016,9,21,15,45,804.0,75.0,5.15,18.0,435.0,56.09,43.62
2016,9,21,16,0,781.0,71.0,5.1,18.0,386.0,54.37,42.25
2016,9,21,16,15,742.5,66.5,4.95,17.5,333.5,52.1,40.43
2016,9,21,16,30,704.0,62.0,4.8,17.0,281.0,49.79,38.52
2016,9,21,16,45,647.0,56.0,4.7,17.0,228.0,42.12,31.67
2016,9,21,17,0,590.0,50.0,4.6,17.0,175.0,38.67,28.4
2016,9,21,17,15,491.5,41.5,4.35,16.5,125.5,32.89,22.93
2016,9,21,17,30,393.0,33.0,4.1,16.0,76.0,27.0,16.73
2016,9,21,17,45,196.5,16.5,3.95,15.5,38.0,13.28,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,13.5,30.5,123.72,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,61.0,253.07,194.96
2016,9,22,6,45,362.0,47.0,3.95,14.5,107.0,345.36,284.1
2016,9,22,7,0,467.0,58.0,4.1,15.0,153.0,446.07,371.31
2016,9,22,7,15,532.0,66.0,4.05,15.0,203.0,518.13,431.99
2016,9,22,7,30,597.0,74.0,4.0,15.0,253.0,591.74,490.97
2016,9,22,7,45,650.0,77.5,4.0,15.5,305.5,650.98,535.61
2016,9,22,8,0,703.0,81.0,4.0,16.0,358.0,709.98,578.43
2016,9,22,8,15,733.5,85.0,3.95,16.5,407.0,745.33,601.94
2016,9,22,8,30,764.0,89.0,3.9,17.0,456.0,783.99,627.41
2016,9,22,8,45,793.5,89.5,3.85,17.5,503.0,815.22,646.86
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,843.75,664.07
2016,9,22,9,15,839.0,92.5,3.8,18.5,590.5,859.91,672.5
2016,9,22,9,30,855.0,95.0,3.8,19.0,631.0,872.78,678.71
2016,9,22,9,45,654.0,176.0,3.85,19.5,599.5,785.38,613.69
2016,9,22,10,0,453.0,257.0,3.9,20.0,568.0,681.67,531.86
2016,9,22,10,15,683.0,175.0,3.9,20.0,664.0,785.8,612.19
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,864.06,666.37
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,848.87,653.32
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,830.24,638.65
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,806.03,621.15
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,778.64,601.47
2016,9,22,11,45,933.0,94.0,4.05,21.5,830.0,746.29,577.21
2016,9,22,12,0,934.0,94.0,4.1,22.0,834.0,711.13,549.15
2016,9,22,12,15,933.0,94.0,4.1,22.0,830.0,672.05,518.64
2016,9,22,12,30,932.0,94.0,4.1,22.0,826.0,630.61,485.74
2016,9,22,12,45,927.0,94.5,4.1,22.0,813.5,585.27,449.15
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,538.26,410.39
2016,9,22,13,15,917.0,94.0,4.05,22.0,781.0,488.56,368.48
2016,9,22,13,30,912.0,93.0,4.0,22.0,761.0,437.66,324.59
2016,9,22,13,45,901.5,93.0,4.0,22.0,733.0,384.7,278.25
2016,9,22,14,0,891.0,93.0,4.0,22.0,705.0,331.51,231.06
2016,9,22,14,15,880.0,91.0,4.0,22.0,671.0,276.69,182.72
2016,9,22,14,30,869.0,89.0,4.0,22.0,637.0,222.21,136.21
2016,9,22,14,45,651.5,146.0,4.0,22.0,541.5,172.72,106.63
2016,9,22,15,0,434.0,203.0,4.0,22.0,446.0,158.09,109.61
2016,9,22,15,15,614.0,142.0,4.05,21.5,455.5,92.38,73.65
2016,9,22,15,30,794.0,81.0,4.1,21.0,465.0,59.13,45.56
2016,9,22,15,45,760.5,78.5,4.15,21.0,415.0,58.63,45.29
2016,9,22,16,0,727.0,76.0,4.2,21.0,365.0,58.19,45.05
2016,9,22,16,15,686.0,71.0,4.15,20.0,314.0,50.76,38.86
2016,9,22,16,30,645.0,66.0,4.1,19.0,263.0,48.49,37.05
2016,9,22,16,45,577.5,60.0,4.1,18.5,211.0,45.25,34.2
2016,9,22,17,0,510.0,54.0,4.1,18.0,159.0,42.01,31.15
2016,9,22,17,15,410.0,44.0,3.9,17.5,112.5,35.12,24.68
2016,9,22,17,30,310.0,34.0,3.7,17.0,66.0,28.04,17.17
2016,9,22,17,45,155.0,17.0,3.55,16.5,33.0,13.85,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.0,1.05,12.5,31.0,146.89,0.0
2016,9,23,6,30,348.0,28.0,1.2,13.0,62.0,301.83,229.32
2016,9,23,6,45,449.5,36.5,1.35,14.0,108.5,392.02,318.22
2016,9,23,7,0,551.0,45.0,1.5,15.0,155.0,488.82,398.97
2016,9,23,7,15,609.5,51.0,1.6,15.5,205.5,549.63,448.05
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,617.86,500.3
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,668.81,536.32
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,718.84,570.24
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,756.0,595.6
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,791.03,619.0
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,815.65,633.82
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,829.54,640.93
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,843.72,648.22
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,854.69,653.32
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,858.96,654.22
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,859.8,652.93
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,853.32,646.44
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,843.36,637.79
2016,9,23,10,45,908.5,85.0,3.3,24.5,761.0,827.91,625.78
2016,9,23,11,0,913.0,86.0,3.4,25.0,780.0,809.09,611.59
2016,9,23,11,15,915.0,86.5,3.45,25.0,791.5,784.55,594.45
2016,9,23,11,30,917.0,87.0,3.5,25.0,803.0,756.94,575.19
2016,9,23,11,45,916.5,87.5,3.6,25.5,806.5,724.62,551.53
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,689.61,524.21
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,651.0,494.65
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,610.12,462.76
2016,9,23,12,45,906.0,89.5,3.85,26.0,788.5,565.53,427.33
2016,9,23,13,0,899.0,91.0,3.9,26.0,775.0,519.46,389.88
2016,9,23,13,15,893.0,90.0,3.9,25.5,755.0,470.48,349.89
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,420.47,307.88
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,368.67,262.98
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,316.65,217.29
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,263.64,171.34
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,210.97,127.2
2016,9,23,14,45,689.5,127.5,4.05,24.0,540.0,160.39,94.8
2016,9,23,15,0,534.0,170.0,4.1,24.0,467.0,139.58,92.04
2016,9,23,15,15,415.5,179.5,4.1,23.5,399.5,116.29,93.24
2016,9,23,15,30,297.0,189.0,4.1,23.0,332.0,130.87,106.02
2016,9,23,15,45,511.5,128.0,4.15,23.0,342.0,87.65,69.68
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,51.17,38.63
2016,9,23,16,15,687.0,63.0,4.1,22.0,302.0,49.23,37.21
2016,9,23,16,30,648.0,59.0,4.0,21.0,252.0,43.25,32.17
2016,9,23,16,45,585.0,53.5,3.9,20.5,202.0,40.19,29.48
2016,9,23,17,0,522.0,48.0,3.8,20.0,152.0,37.12,26.61
2016,9,23,17,15,423.5,38.5,3.65,19.0,107.0,30.46,20.45
2016,9,23,17,30,325.0,29.0,3.5,18.0,62.0,23.6,13.12
2016,9,23,17,45,162.5,14.5,3.4,17.5,31.0,11.7,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,153.1,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,317.93,236.66
2016,9,24,6,45,477.0,34.0,1.5,16.0,108.5,406.11,326.78
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,495.29,401.39
2016,9,24,7,15,634.5,47.0,1.85,17.5,205.5,561.52,454.8
2016,9,24,7,30,693.0,52.0,2.0,18.0,256.0,628.76,506.32
2016,9,24,7,45,731.5,56.0,2.15,19.0,307.0,679.2,542.12
2016,9,24,8,0,770.0,60.0,2.3,20.0,358.0,728.72,575.81
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.0,765.89,599.96
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,792.94,616.42
2016,9,24,8,45,844.0,68.0,2.45,22.0,501.5,818.27,630.25
2016,9,24,9,0,864.0,70.0,2.5,23.0,547.0,840.81,641.91
2016,9,24,9,15,878.0,71.5,2.6,23.5,587.0,854.47,648.99
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,864.85,653.95
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,870.02,654.53
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,871.66,652.85
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,865.34,646.53
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,855.42,638.0
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,839.74,624.51
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,820.57,608.86
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,796.07,591.62
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,768.32,572.26
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,735.55,548.62
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,699.91,521.13
2016,9,24,12,15,953.5,77.0,3.1,30.0,821.0,660.62,491.58
2016,9,24,12,30,953.0,77.0,3.1,30.0,817.0,618.87,459.62
2016,9,24,12,45,940.5,81.5,3.1,30.5,803.0,572.52,422.65
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,524.96,384.07
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,475.51,343.96
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,424.84,301.84
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,371.61,256.97
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,317.97,211.11
2016,9,24,14,15,890.0,81.5,3.2,30.5,659.5,263.21,164.99
2016,9,24,14,30,879.0,80.0,3.2,30.0,625.0,208.78,120.76
2016,9,24,14,45,864.0,78.0,3.2,30.0,584.5,154.07,81.0
2016,9,24,15,0,849.0,76.0,3.2,30.0,544.0,100.57,52.2
2016,9,24,15,15,828.5,73.5,3.15,29.5,499.0,61.6,45.86
2016,9,24,15,30,808.0,71.0,3.1,29.0,454.0,52.25,38.32
2016,9,24,15,45,780.0,68.0,3.1,29.0,405.0,51.1,37.48
2016,9,24,16,0,752.0,65.0,3.1,29.0,356.0,49.95,36.62
2016,9,24,16,15,711.5,61.0,2.8,28.0,305.0,47.91,35.13
2016,9,24,16,30,671.0,57.0,2.5,27.0,254.0,45.88,33.57
2016,9,24,16,45,609.5,51.0,2.2,26.5,203.0,38.46,27.21
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,34.86,23.95
2016,9,24,17,15,445.5,36.0,1.75,24.5,106.0,28.5,18.23
2016,9,24,17,30,343.0,27.0,1.6,23.0,60.0,21.98,11.06
2016,9,24,17,45,171.5,13.5,1.5,22.0,30.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,126.69,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,317.82,231.4
2016,9,25,6,45,482.5,34.0,1.75,18.0,108.0,401.76,321.23
2016,9,25,7,0,586.0,42.0,2.0,19.0,155.0,500.76,403.36
2016,9,25,7,15,645.0,47.5,2.0,19.5,206.5,568.14,456.87
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,636.51,508.18
2016,9,25,7,45,743.0,57.0,2.05,21.0,309.5,687.47,543.42
2016,9,25,8,0,782.0,61.0,2.1,22.0,361.0,737.44,576.39
2016,9,25,8,15,808.0,63.5,2.25,23.0,410.0,773.15,598.74
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,798.7,613.44
2016,9,25,8,45,852.0,69.0,2.55,25.5,504.0,823.55,626.2
2016,9,25,9,0,870.0,72.0,2.7,27.0,549.0,845.48,636.67
2016,9,25,9,15,883.5,73.5,2.75,28.0,588.5,858.54,641.56
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,868.29,644.33
2016,9,25,9,45,911.0,74.5,2.85,30.0,663.0,872.67,643.6
2016,9,25,10,0,925.0,74.0,2.9,31.0,698.0,873.53,640.7
2016,9,25,10,15,931.5,75.0,2.85,31.5,725.0,866.17,633.17
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,855.24,623.51
2016,9,25,10,45,940.0,78.0,2.75,32.5,771.0,838.2,610.04
2016,9,25,11,0,942.0,80.0,2.7,33.0,790.0,817.75,594.52
2016,9,25,11,15,944.5,80.5,2.55,33.5,801.5,792.8,575.58
2016,9,25,11,30,947.0,81.0,2.4,34.0,813.0,764.66,554.71
2016,9,25,11,45,943.5,83.0,2.25,34.5,815.5,730.77,529.81
2016,9,25,12,0,940.0,85.0,2.1,35.0,818.0,694.26,501.69
2016,9,25,12,15,938.5,85.0,1.9,35.0,814.0,654.68,471.93
2016,9,25,12,30,937.0,85.0,1.7,35.0,810.0,612.77,440.05
2016,9,25,12,45,923.0,90.0,1.5,35.5,794.5,566.57,403.7
2016,9,25,13,0,909.0,95.0,1.3,36.0,779.0,519.32,366.09
2016,9,25,13,15,903.0,94.0,1.1,36.0,758.5,469.75,326.93
2016,9,25,13,30,897.0,93.0,0.9,36.0,738.0,419.13,286.13
2016,9,25,13,45,884.0,94.0,0.75,36.0,709.5,366.96,243.8
2016,9,25,14,0,871.0,95.0,0.6,36.0,681.0,314.81,201.08
2016,9,25,14,15,859.0,93.0,0.55,36.0,646.5,260.9,157.68
2016,9,25,14,30,847.0,91.0,0.5,36.0,612.0,200.06,110.94
2016,9,25,14,45,826.5,90.0,0.5,36.0,571.0,146.64,74.55
2016,9,25,15,0,806.0,89.0,0.5,36.0,530.0,95.19,49.11
2016,9,25,15,15,784.0,86.0,0.65,35.5,485.0,61.73,44.68
2016,9,25,15,30,762.0,83.0,0.8,35.0,440.0,61.0,44.4
2016,9,25,15,45,729.0,79.5,0.95,34.5,390.5,59.81,43.67
2016,9,25,16,0,696.0,76.0,1.1,34.0,341.0,53.38,38.61
2016,9,25,16,15,652.5,70.5,1.05,33.0,290.5,50.79,36.72
2016,9,25,16,30,609.0,65.0,1.0,32.0,240.0,48.13,34.67
2016,9,25,16,45,543.0,57.5,0.95,31.0,190.5,43.68,30.98
2016,9,25,17,0,477.0,50.0,0.9,30.0,141.0,39.12,26.99
2016,9,25,17,15,373.5,39.0,0.95,28.5,96.5,31.2,20.0
2016,9,25,17,30,270.0,28.0,1.0,27.0,52.0,23.01,10.92
2016,9,25,17,45,135.0,14.0,1.05,26.0,26.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,82.6,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,224.47,157.06
2016,9,26,6,45,331.0,42.5,1.0,22.0,94.0,315.29,247.14
2016,9,26,7,0,432.0,56.0,1.0,23.0,138.0,413.26,327.01
2016,9,26,7,15,498.0,65.0,1.1,24.0,187.5,485.37,383.61
2016,9,26,7,30,564.0,74.0,1.2,25.0,237.0,559.17,437.95
2016,9,26,7,45,610.0,81.0,1.3,26.0,287.5,615.78,477.3
2016,9,26,8,0,656.0,88.0,1.4,27.0,338.0,671.96,514.78
2016,9,26,8,15,688.5,93.0,1.4,28.0,386.5,713.54,539.9
2016,9,26,8,30,721.0,98.0,1.4,29.0,435.0,753.33,563.04
2016,9,26,8,45,745.0,102.0,1.4,30.0,480.0,782.49,578.38
2016,9,26,9,0,769.0,106.0,1.4,31.0,525.0,804.56,588.8
2016,9,26,9,15,786.5,109.0,1.35,31.5,565.0,821.86,596.64
2016,9,26,9,30,804.0,112.0,1.3,32.0,605.0,835.95,602.4
2016,9,26,9,45,817.5,114.0,1.3,33.0,639.5,842.16,602.53
2016,9,26,10,0,831.0,116.0,1.3,34.0,674.0,844.94,600.67
2016,9,26,10,15,840.5,117.5,1.35,34.5,701.0,840.33,596.11
2016,9,26,10,30,850.0,119.0,1.4,35.0,728.0,832.25,589.57
2016,9,26,10,45,857.0,120.0,1.45,35.5,748.5,818.17,579.36
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,800.72,567.16
2016,9,26,11,15,868.0,122.0,1.6,36.0,781.0,777.7,553.08
2016,9,26,11,30,872.0,123.0,1.7,36.0,793.0,747.71,533.98
2016,9,26,11,45,873.5,123.0,1.85,36.5,797.0,716.81,512.44
2016,9,26,12,0,875.0,123.0,2.0,37.0,801.0,683.25,488.58
2016,9,26,12,15,874.0,122.5,2.15,37.0,796.5,645.22,462.06
2016,9,26,12,30,873.0,122.0,2.3,37.0,792.0,605.03,433.22
2016,9,26,12,45,895.5,109.0,2.5,37.0,787.0,564.49,403.46
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,520.19,369.74
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,470.37,331.3
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,419.42,290.74
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,366.3,246.91
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,312.66,202.08
2016,9,26,14,15,882.0,88.5,3.15,35.5,652.5,258.25,157.44
2016,9,26,14,30,871.0,87.0,3.2,35.0,618.0,204.16,114.99
2016,9,26,14,45,857.5,84.0,3.3,35.0,578.0,149.29,77.07
2016,9,26,15,0,844.0,81.0,3.4,35.0,538.0,87.05,44.32
2016,9,26,15,15,823.0,78.0,3.35,34.5,492.5,56.46,40.71
2016,9,26,15,30,802.0,75.0,3.3,34.0,447.0,55.49,40.15
2016,9,26,15,45,761.0,74.0,3.3,33.5,395.5,55.93,40.73
2016,9,26,16,0,720.0,73.0,3.3,33.0,344.0,56.55,41.45
2016,9,26,16,15,676.5,68.0,2.9,32.0,293.0,49.22,35.59
2016,9,26,16,30,633.0,63.0,2.5,31.0,242.0,46.86,33.76
2016,9,26,16,45,554.5,56.5,2.15,30.0,190.0,43.11,30.61
2016,9,26,17,0,476.0,50.0,1.8,29.0,138.0,39.35,27.26
2016,9,26,17,15,371.5,38.5,1.65,27.5,93.5,30.97,19.8
2016,9,26,17,30,267.0,27.0,1.5,26.0,49.0,22.29,9.54
2016,9,26,17,45,133.5,13.5,1.35,25.0,24.5,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.0,1.25,19.5,20.5,58.42,0.0
2016,9,27,6,30,152.0,28.0,1.2,20.0,41.0,170.32,115.96
2016,9,27,6,45,224.5,47.0,1.15,21.0,81.0,247.64,194.67
2016,9,27,7,0,297.0,66.0,1.1,22.0,121.0,327.75,261.5
2016,9,27,7,15,358.0,80.5,1.2,22.5,168.0,396.6,317.49
2016,9,27,7,30,419.0,95.0,1.3,23.0,215.0,467.84,373.03
2016,9,27,7,45,456.5,108.0,1.45,24.0,261.5,520.16,411.5
2016,9,27,8,0,494.0,121.0,1.6,25.0,308.0,572.36,448.49
2016,9,27,8,15,528.5,130.5,1.5,26.0,354.5,617.13,477.41
2016,9,27,8,30,563.0,140.0,1.4,27.0,401.0,660.83,504.37
2016,9,27,8,45,586.5,148.0,1.35,28.0,443.5,698.23,526.08
2016,9,27,9,0,610.0,156.0,1.3,29.0,486.0,727.63,541.86
2016,9,27,9,15,630.0,162.0,1.4,29.5,525.0,749.27,554.66
2016,9,27,9,30,650.0,168.0,1.5,30.0,564.0,768.04,565.56
2016,9,27,9,45,736.0,142.5,1.6,31.0,614.5,805.73,587.82
2016,9,27,10,0,822.0,117.0,1.7,32.0,665.0,835.18,604.2
2016,9,27,10,15,831.0,119.0,1.8,32.5,692.0,830.69,599.75
2016,9,27,10,30,840.0,121.0,1.9,33.0,719.0,822.77,593.5
2016,9,27,10,45,811.5,138.0,2.05,33.5,729.0,797.16,576.18
2016,9,27,11,0,783.0,155.0,2.2,34.0,739.0,768.91,557.03
2016,9,27,11,15,787.0,156.0,2.3,34.0,750.5,747.4,542.37
2016,9,27,11,30,791.0,157.0,2.4,34.0,762.0,723.01,525.46
2016,9,27,11,45,767.5,169.0,2.55,34.0,758.5,688.57,501.24
2016,9,27,12,0,744.0,181.0,2.7,34.0,755.0,651.32,474.73
2016,9,27,12,15,742.5,181.0,2.75,34.0,750.5,615.7,448.75
2016,9,27,12,30,741.0,181.0,2.8,34.0,746.0,578.27,420.89
2016,9,27,12,45,774.5,162.0,2.9,34.0,744.5,540.93,392.7
2016,9,27,13,0,808.0,143.0,3.0,34.0,743.0,502.22,362.32
2016,9,27,13,15,800.5,141.0,3.05,34.0,722.5,454.31,324.27
2016,9,27,13,30,793.0,139.0,3.1,34.0,702.0,405.8,284.85
2016,9,27,13,45,757.0,147.5,3.15,34.0,668.0,351.39,240.96
2016,9,27,14,0,721.0,156.0,3.2,34.0,634.0,303.58,201.85
2016,9,27,14,15,706.0,152.0,3.2,33.5,600.0,253.61,161.48
2016,9,27,14,30,691.0,148.0,3.2,33.0,566.0,204.87,123.82
2016,9,27,14,45,674.5,142.0,3.2,33.0,527.5,155.93,90.29
2016,9,27,15,0,658.0,136.0,3.2,33.0,489.0,108.82,67.14
2016,9,27,15,15,631.5,130.0,3.15,32.5,444.5,85.87,65.19
2016,9,27,15,30,605.0,124.0,3.1,32.0,400.0,84.38,64.33
2016,9,27,15,45,592.0,111.0,3.05,31.5,356.5,77.41,58.9
2016,9,27,16,0,579.0,98.0,3.0,31.0,313.0,70.06,53.06
2016,9,27,16,15,531.5,89.5,2.8,30.0,264.0,65.8,49.81
2016,9,27,16,30,484.0,81.0,2.6,29.0,215.0,61.41,46.29
2016,9,27,16,45,441.5,67.0,2.4,28.0,170.0,51.97,38.32
2016,9,27,17,0,399.0,53.0,2.2,27.0,125.0,42.06,29.72
2016,9,27,17,15,298.0,39.0,1.95,25.5,83.0,31.51,20.31
2016,9,27,17,30,197.0,25.0,1.7,24.0,41.0,19.65,6.71
2016,9,27,17,45,98.5,12.5,1.5,23.0,20.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,84.5,14.5,2.05,15.5,21.5,63.78,0.0
2016,9,28,6,30,169.0,29.0,2.2,16.0,43.0,181.79,122.43
2016,9,28,6,45,266.5,44.5,2.4,16.5,85.0,271.64,218.27
2016,9,28,7,0,364.0,60.0,2.6,17.0,127.0,365.66,299.85
2016,9,28,7,15,430.0,71.0,2.55,17.5,174.0,435.37,358.41
2016,9,28,7,30,496.0,82.0,2.5,18.0,221.0,512.81,420.19
2016,9,28,7,45,553.0,87.5,2.45,19.0,271.5,574.82,466.12
2016,9,28,8,0,610.0,93.0,2.4,20.0,322.0,636.66,509.67
2016,9,28,8,15,643.5,98.5,2.35,20.5,369.0,678.66,537.86
2016,9,28,8,30,677.0,104.0,2.3,21.0,416.0,718.97,564.08
2016,9,28,8,45,702.0,108.5,2.3,22.0,460.0,748.85,581.39
2016,9,28,9,0,727.0,113.0,2.3,23.0,504.0,776.22,596.64
2016,9,28,9,15,745.0,116.0,2.3,23.5,543.0,793.05,605.48
2016,9,28,9,30,763.0,119.0,2.3,24.0,582.0,802.65,609.39
2016,9,28,9,45,774.5,123.0,2.3,25.0,615.0,809.28,610.22
2016,9,28,10,0,786.0,127.0,2.3,26.0,648.0,812.59,608.91
2016,9,28,10,15,796.0,128.5,2.35,26.5,674.5,808.63,604.38
2016,9,28,10,30,806.0,130.0,2.4,27.0,701.0,801.32,597.78
2016,9,28,10,45,789.5,142.5,2.5,27.5,714.5,780.97,582.78
2016,9,28,11,0,773.0,155.0,2.6,28.0,728.0,760.64,567.55
2016,9,28,11,15,777.0,156.0,2.7,28.0,740.0,736.59,550.52
2016,9,28,11,30,781.0,157.0,2.8,28.0,752.0,712.45,533.09
2016,9,28,11,45,764.5,166.0,2.95,28.5,750.5,680.23,508.55
2016,9,28,12,0,748.0,175.0,3.1,29.0,749.0,644.94,481.58
2016,9,28,12,15,746.5,175.0,3.25,29.0,745.0,609.26,455.03
2016,9,28,12,30,745.0,175.0,3.4,29.0,741.0,571.77,426.48
2016,9,28,12,45,752.5,168.0,3.55,29.0,731.5,531.23,395.03
2016,9,28,13,0,760.0,161.0,3.7,29.0,722.0,488.65,361.08
2016,9,28,13,15,752.0,159.5,3.75,28.5,702.0,442.24,323.88
2016,9,28,13,30,744.0,158.0,3.8,28.0,682.0,395.37,285.32
2016,9,28,13,45,724.5,159.0,3.9,28.0,653.0,346.65,244.32
2016,9,28,14,0,705.0,160.0,4.0,28.0,624.0,299.07,204.01
2016,9,28,14,15,689.0,156.0,4.0,27.5,590.0,249.8,163.26
2016,9,28,14,30,673.0,152.0,4.0,27.0,556.0,201.89,125.57
2016,9,28,14,45,660.5,144.5,4.0,26.5,518.5,153.26,91.92
2016,9,28,15,0,648.0,137.0,4.0,26.0,481.0,106.05,68.88
2016,9,28,15,15,620.5,131.0,3.9,25.0,437.0,86.94,68.24
2016,9,28,15,30,593.0,125.0,3.8,24.0,393.0,85.48,67.51
2016,9,28,15,45,578.5,112.5,3.75,23.5,349.5,78.89,62.22
2016,9,28,16,0,564.0,100.0,3.7,23.0,306.0,71.93,56.53
2016,9,28,16,15,514.0,91.0,3.6,22.0,257.5,67.31,52.85
2016,9,28,16,30,464.0,82.0,3.5,21.0,209.0,60.6,47.19
2016,9,28,16,45,416.0,68.5,3.4,20.5,164.0,51.54,39.19
2016,9,28,17,0,368.0,55.0,3.3,20.0,119.0,42.13,30.66
2016,9,28,17,15,263.0,40.0,3.25,19.0,78.0,31.05,20.4
2016,9,28,17,30,158.0,25.0,3.2,18.0,37.0,19.66,5.32
2016,9,28,17,45,79.0,12.5,3.2,17.5,18.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.5,13.5,2.1,12.5,23.0,83.52,0.0
2016,9,29,6,30,239.0,27.0,2.3,13.0,46.0,221.72,146.3
2016,9,29,6,45,349.5,38.5,2.5,13.5,89.5,320.35,259.91
2016,9,29,7,0,460.0,50.0,2.7,14.0,133.0,422.15,349.27
2016,9,29,7,15,527.5,58.0,2.7,14.5,182.5,493.85,409.7
2016,9,29,7,30,595.0,66.0,2.7,15.0,232.0,567.38,468.11
2016,9,29,7,45,302.5,98.5,2.7,15.5,183.5,384.62,319.59
2016,9,29,8,0,10.0,131.0,2.7,16.0,135.0,135.83,108.8
2016,9,29,8,15,18.5,152.0,2.7,16.5,160.5,163.01,131.49
2016,9,29,8,30,27.0,173.0,2.7,17.0,186.0,203.63,164.22
2016,9,29,8,45,49.5,200.5,2.7,18.0,226.0,250.97,201.77
2016,9,29,9,0,72.0,228.0,2.7,19.0,266.0,297.76,237.92
2016,9,29,9,15,110.5,251.0,2.7,19.5,315.0,352.06,280.07
2016,9,29,9,30,149.0,274.0,2.7,20.0,364.0,419.95,331.46
2016,9,29,9,45,271.5,270.0,2.7,21.0,445.0,526.39,411.99
2016,9,29,10,0,394.0,266.0,2.7,22.0,526.0,615.59,476.82
2016,9,29,10,15,637.0,182.0,2.7,22.0,622.0,735.45,566.55
2016,9,29,10,30,880.0,98.0,2.7,22.0,718.0,817.26,623.42
2016,9,29,10,45,885.5,99.0,2.75,22.5,737.0,802.22,610.69
2016,9,29,11,0,891.0,100.0,2.8,23.0,756.0,783.86,596.58
2016,9,29,11,15,894.0,100.5,2.85,23.0,767.5,759.91,579.81
2016,9,29,11,30,897.0,101.0,2.9,23.0,779.0,732.9,560.65
2016,9,29,11,45,898.0,101.0,2.95,23.5,782.5,701.13,535.65
