Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,899.0,101.0,3.0,24.0,786.0,666.67,508.36
2016,9,29,12,15,897.5,100.5,3.1,24.0,781.5,627.74,478.46
2016,9,29,12,30,896.0,100.0,3.2,24.0,777.0,586.62,446.17
2016,9,29,12,45,896.5,97.5,3.3,24.5,765.5,542.76,410.17
2016,9,29,13,0,897.0,95.0,3.4,25.0,754.0,496.96,371.78
2016,9,29,13,15,891.0,94.5,3.45,24.5,733.5,448.36,331.57
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,398.72,289.34
2016,9,29,13,45,875.5,93.0,3.55,24.0,685.0,346.78,243.93
2016,9,29,14,0,866.0,92.0,3.6,24.0,657.0,294.6,198.02
2016,9,29,14,15,853.5,90.0,3.6,23.5,623.0,241.05,152.21
2016,9,29,14,30,841.0,88.0,3.6,23.0,589.0,180.61,103.62
2016,9,29,14,45,824.5,85.5,3.6,23.0,548.5,127.17,66.94
2016,9,29,15,0,808.0,83.0,3.6,23.0,508.0,75.28,44.38
2016,9,29,15,15,785.5,80.0,3.6,22.5,463.5,58.15,44.43
2016,9,29,15,30,763.0,77.0,3.6,22.0,419.0,57.26,43.9
2016,9,29,15,45,733.0,73.0,3.6,21.5,370.5,55.52,42.62
2016,9,29,16,0,703.0,69.0,3.6,21.0,322.0,53.76,41.29
2016,9,29,16,15,657.0,63.5,3.55,20.0,272.0,46.23,34.93
2016,9,29,16,30,611.0,58.0,3.5,19.0,222.0,43.34,32.49
2016,9,29,16,45,541.5,51.0,3.45,18.5,173.0,39.06,28.61
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,34.72,24.46
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,26.57,16.66
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,18.14,2.31
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,87.51,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,228.48,144.24
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,327.73,266.72
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,428.32,356.25
2016,9,30,7,15,544.0,54.5,3.35,13.5,181.5,499.74,417.17
2016,9,30,7,30,612.0,62.0,3.4,14.0,231.0,573.1,476.31
2016,9,30,7,45,659.0,66.5,3.45,14.5,281.0,627.28,517.9
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,676.65,554.18
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,716.04,581.72
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,753.4,607.05
2016,9,30,8,45,790.5,81.5,3.65,16.5,471.5,780.71,624.44
2016,9,30,9,0,814.0,84.0,3.7,17.0,516.0,805.24,639.62
2016,9,30,9,15,830.0,86.5,3.75,17.5,555.5,820.43,647.91
2016,9,30,9,30,846.0,89.0,3.8,18.0,595.0,832.35,653.93
2016,9,30,9,45,860.5,89.0,3.85,18.5,629.0,829.69,649.57
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,831.04,648.36
2016,9,30,10,15,883.5,90.5,3.95,19.0,690.0,825.66,643.67
2016,9,30,10,30,892.0,92.0,4.0,19.0,717.0,816.8,636.69
2016,9,30,10,45,897.0,93.0,4.1,19.5,736.0,801.18,624.03
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,782.23,609.13
2016,9,30,11,15,905.5,94.5,4.25,20.0,767.0,758.41,591.78
2016,9,30,11,30,909.0,95.0,4.3,20.0,779.0,731.48,571.96
2016,9,30,11,45,910.0,95.0,4.35,20.0,782.5,699.38,546.9
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,664.57,519.43
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,625.71,488.33
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,584.61,454.8
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,539.51,417.35
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,493.06,377.9
2016,9,30,13,15,886.0,97.0,4.6,19.5,728.5,444.23,336.16
2016,9,30,13,30,880.0,96.0,4.6,19.0,708.0,394.39,292.47
2016,9,30,13,45,871.0,94.5,4.6,19.0,680.0,342.46,245.79
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,290.25,198.7
2016,9,30,14,15,849.5,91.0,4.55,18.5,617.5,236.94,152.13
2016,9,30,14,30,837.0,89.0,4.5,18.0,583.0,176.79,103.04
2016,9,30,14,45,821.5,86.0,4.5,18.0,543.0,123.35,66.31
2016,9,30,15,0,806.0,83.0,4.5,18.0,503.0,71.37,44.82
2016,9,30,15,15,783.0,80.0,4.45,17.5,458.0,58.33,45.55
2016,9,30,15,30,760.0,77.0,4.4,17.0,413.0,57.43,45.0
2016,9,30,15,45,729.0,72.5,4.35,17.0,365.0,55.29,43.24
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,53.1,41.41
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,46.0,35.25
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,43.5,33.04
2016,9,30,16,45,535.5,50.5,3.85,16.0,168.0,38.81,28.67
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,34.03,24.01
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,25.84,15.97
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.38,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,91.17,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,234.53,138.35
2016,10,1,6,45,387.0,35.0,2.35,13.0,89.5,339.15,273.74
2016,10,1,7,0,504.0,45.0,2.7,14.0,134.0,443.85,366.05
2016,10,1,7,15,573.5,52.0,2.9,14.5,184.0,516.14,427.3
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,590.42,487.04
2016,10,1,7,45,691.0,63.0,3.3,16.0,285.5,640.46,524.58
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,695.55,564.37
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,734.64,591.07
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,771.63,615.53
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,799.3,632.65
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,824.13,647.51
2016,10,1,9,15,865.0,80.0,3.45,19.5,566.0,831.32,649.35
2016,10,1,9,30,881.0,82.0,3.4,20.0,606.0,842.86,654.49
2016,10,1,9,45,897.0,81.5,3.4,20.5,641.5,848.07,655.47
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,849.78,654.16
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,843.58,648.74
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,833.79,641.01
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,817.39,627.59
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,797.54,611.94
2016,10,1,11,15,943.5,85.5,3.4,22.0,782.5,772.82,594.17
2016,10,1,11,30,947.0,86.0,3.4,22.0,794.0,744.87,574.1
2016,10,1,11,45,947.0,86.5,3.4,22.5,797.5,711.48,547.29
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,675.31,518.12
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,635.46,486.91
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,593.25,453.16
2016,10,1,12,45,941.0,87.0,3.6,23.5,779.0,547.35,415.08
2016,10,1,13,0,937.0,87.0,3.7,24.0,766.0,499.72,374.75
2016,10,1,13,15,931.5,86.0,3.75,23.5,745.0,449.11,332.42
2016,10,1,13,30,926.0,85.0,3.8,23.0,724.0,397.37,287.96
2016,10,1,13,45,916.0,84.5,3.85,23.0,695.5,343.76,240.67
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,289.9,192.99
2016,10,1,14,15,894.5,82.5,3.9,22.5,632.0,234.97,145.9
2016,10,1,14,30,883.0,81.0,3.9,22.0,597.0,180.42,102.45
2016,10,1,14,45,865.0,79.5,3.95,22.0,556.0,125.98,66.86
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,64.66,40.97
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,55.18,42.1
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,54.11,41.41
2016,10,1,15,45,768.5,69.0,4.05,21.0,373.0,52.97,40.53
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,51.87,39.66
2016,10,1,16,15,688.0,61.0,3.95,20.0,271.5,49.04,37.38
2016,10,1,16,30,641.0,56.0,3.8,19.0,220.0,42.24,31.49
2016,10,1,16,45,564.0,49.0,3.7,18.5,169.5,37.85,27.48
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,33.41,23.2
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,25.15,15.0
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.62,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,85.36,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,220.5,118.8
2016,10,2,6,45,367.0,34.5,2.4,13.0,85.0,324.21,260.91
2016,10,2,7,0,481.0,45.0,2.8,14.0,128.0,426.37,351.79
2016,10,2,7,15,550.5,52.0,2.9,14.5,177.0,497.75,412.64
2016,10,2,7,30,620.0,59.0,3.0,15.0,226.0,571.14,471.73
2016,10,2,7,45,667.5,63.5,3.15,15.5,276.0,625.42,513.58
2016,10,2,8,0,715.0,68.0,3.3,16.0,326.0,675.22,550.44
2016,10,2,8,15,745.0,71.5,3.4,16.5,373.5,713.37,577.17
2016,10,2,8,30,775.0,75.0,3.5,17.0,421.0,749.47,601.72
2016,10,2,8,45,797.5,77.5,3.6,17.5,465.0,775.73,618.54
2016,10,2,9,0,820.0,80.0,3.7,18.0,509.0,799.2,633.17
2016,10,2,9,15,539.5,169.0,3.75,18.0,460.5,662.27,529.05
2016,10,2,9,30,259.0,258.0,3.8,18.0,412.0,506.85,404.18
2016,10,2,9,45,565.0,172.5,3.9,18.5,531.5,681.19,541.97
2016,10,2,10,0,871.0,87.0,4.0,19.0,651.0,818.47,641.14
2016,10,2,10,15,515.5,207.5,4.05,19.0,545.0,649.92,512.65
2016,10,2,10,30,160.0,328.0,4.1,19.0,439.0,455.53,357.81
2016,10,2,10,45,103.5,319.0,4.2,19.0,391.5,383.85,302.0
2016,10,2,11,0,47.0,310.0,4.3,19.0,344.0,326.4,256.1
2016,10,2,11,15,209.5,315.0,4.35,19.0,470.5,450.45,355.07
2016,10,2,11,30,372.0,320.0,4.4,19.0,597.0,561.5,440.36
2016,10,2,11,45,409.0,307.0,4.45,19.0,613.0,554.75,434.58
2016,10,2,12,0,446.0,294.0,4.5,19.0,629.0,548.59,429.37
2016,10,2,12,15,234.0,285.0,4.55,19.0,460.5,391.13,306.99
2016,10,2,12,30,22.0,276.0,4.6,19.0,292.0,252.97,197.72
2016,10,2,12,45,453.5,188.5,4.65,19.5,515.0,387.06,302.88
2016,10,2,13,0,885.0,101.0,4.7,20.0,738.0,484.18,371.12
2016,10,2,13,15,880.0,100.0,4.7,20.0,718.5,436.04,328.55
2016,10,2,13,30,875.0,99.0,4.7,20.0,699.0,386.8,284.67
2016,10,2,13,45,872.0,95.5,4.75,20.0,673.0,335.3,238.32
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,282.97,191.15
2016,10,2,14,15,857.0,90.0,4.8,19.5,612.5,229.48,144.86
2016,10,2,14,30,845.0,88.0,4.8,19.0,578.0,169.09,96.51
2016,10,2,14,45,828.5,86.0,4.8,19.0,538.0,116.04,62.0
2016,10,2,15,0,812.0,84.0,4.8,19.0,498.0,64.53,50.51
2016,10,2,15,15,788.0,80.5,4.7,18.5,453.0,59.15,46.11
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,57.87,45.23
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,56.49,44.15
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,50.29,38.78
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,47.49,36.41
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,44.66,33.87
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,40.4,29.92
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,36.16,25.71
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,26.65,16.05
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.85,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,48.0,11.5,1.2,11.5,15.0,38.58,0.0
2016,10,3,6,30,96.0,23.0,1.4,12.0,30.0,105.31,47.54
2016,10,3,6,45,158.5,40.5,1.65,13.0,62.5,177.75,141.38
2016,10,3,7,0,221.0,58.0,1.9,14.0,95.0,260.07,214.0
2016,10,3,7,15,253.5,76.0,1.85,14.0,132.5,294.6,245.54
2016,10,3,7,30,286.0,94.0,1.8,14.0,170.0,344.62,287.91
2016,10,3,7,45,309.0,110.5,1.8,14.5,208.0,385.53,320.75
2016,10,3,8,0,332.0,127.0,1.8,15.0,246.0,426.13,352.15
2016,10,3,8,15,182.5,149.0,1.8,15.5,216.0,319.1,262.48
2016,10,3,8,30,33.0,171.0,1.8,16.0,186.0,206.9,166.98
2016,10,3,8,45,16.5,148.5,1.85,16.5,156.0,152.51,121.86
2016,10,3,9,0,0.0,126.0,1.9,17.0,126.0,114.65,89.83
2016,10,3,9,15,0.0,147.5,1.9,17.5,147.5,135.01,106.08
2016,10,3,9,30,0.0,169.0,1.9,18.0,169.0,155.22,121.9
2016,10,3,9,45,13.5,209.0,1.95,18.5,218.0,204.7,161.33
2016,10,3,10,0,27.0,249.0,2.0,19.0,267.0,253.61,199.41
2016,10,3,10,15,66.5,284.5,2.0,19.0,330.0,330.67,259.62
2016,10,3,10,30,106.0,320.0,2.0,19.0,393.0,393.05,307.17
2016,10,3,10,45,53.0,235.5,2.05,19.0,272.0,262.18,205.34
2016,10,3,11,0,0.0,151.0,2.1,19.0,151.0,134.95,103.91
2016,10,3,11,15,19.0,228.5,2.15,19.0,242.5,218.63,170.83
2016,10,3,11,30,38.0,306.0,2.2,19.0,334.0,306.22,238.68
2016,10,3,11,45,23.0,262.0,2.25,19.5,279.0,248.06,192.74
2016,10,3,12,0,8.0,218.0,2.3,20.0,224.0,197.98,153.26
2016,10,3,12,15,35.5,273.5,2.3,20.0,300.0,262.08,203.57
2016,10,3,12,30,63.0,329.0,2.3,20.0,376.0,318.94,246.97
2016,10,3,12,45,39.5,289.0,2.3,20.0,318.5,267.88,207.43
2016,10,3,13,0,16.0,249.0,2.3,20.0,261.0,222.45,172.4
2016,10,3,13,15,17.5,248.0,2.3,20.0,260.5,219.93,170.6
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,217.07,168.42
2016,10,3,13,45,10.0,209.0,2.3,20.0,215.5,181.64,140.89
2016,10,3,14,0,1.0,171.0,2.3,20.0,171.0,147.44,114.28
2016,10,3,14,15,5.5,183.0,2.25,19.5,186.5,156.54,121.88
2016,10,3,14,30,10.0,195.0,2.2,19.0,202.0,164.17,128.29
2016,10,3,14,45,5.0,149.5,2.2,19.0,153.0,127.39,99.18
2016,10,3,15,0,0.0,104.0,2.2,19.0,104.0,90.71,73.01
2016,10,3,15,15,0.0,112.0,2.15,19.0,112.0,96.51,78.26
2016,10,3,15,30,0.0,120.0,2.1,19.0,120.0,101.84,83.05
2016,10,3,15,45,0.0,105.5,2.1,19.0,105.5,90.0,73.03
2016,10,3,16,0,0.0,91.0,2.1,19.0,91.0,78.05,62.81
2016,10,3,16,15,285.5,73.5,1.95,18.5,144.0,53.01,41.08
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,42.3,31.66
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,37.56,27.23
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,32.75,22.51
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,24.05,13.42
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,15.02,0.0
2016,10,3,17,45,77.0,9.0,0.9,16.5,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,13.5,16.5,46.07,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,134.81,50.86
2016,10,4,6,45,209.5,42.5,1.4,14.5,71.5,229.45,180.73
2016,10,4,7,0,300.0,60.0,1.6,15.0,110.0,316.85,258.84
2016,10,4,7,15,150.0,64.0,1.7,15.0,89.0,201.41,166.34
2016,10,4,7,30,0.0,68.0,1.8,15.0,68.0,62.95,47.93
2016,10,4,7,45,0.0,84.0,1.9,15.5,84.0,78.36,61.09
2016,10,4,8,0,0.0,100.0,2.0,16.0,100.0,93.59,73.69
2016,10,4,8,15,0.0,101.0,2.0,16.0,101.0,92.71,72.78
2016,10,4,8,30,0.0,102.0,2.0,16.0,102.0,92.53,72.43
2016,10,4,8,45,4.0,138.0,2.05,16.5,140.5,131.35,104.33
2016,10,4,9,0,8.0,174.0,2.1,17.0,179.0,170.29,135.65
2016,10,4,9,15,34.5,211.5,2.1,17.5,231.5,242.59,193.79
2016,10,4,9,30,61.0,249.0,2.1,18.0,284.0,302.45,240.51
2016,10,4,9,45,208.5,257.5,2.1,18.5,389.0,441.55,350.28
2016,10,4,10,0,356.0,266.0,2.1,19.0,494.0,576.63,451.53
2016,10,4,10,15,595.5,193.0,2.1,19.0,592.5,699.37,543.61
2016,10,4,10,30,835.0,120.0,2.1,19.0,691.0,792.85,610.36
2016,10,4,10,45,848.5,118.5,2.15,19.5,712.5,780.74,599.53
2016,10,4,11,0,862.0,117.0,2.2,20.0,734.0,765.1,587.36
2016,10,4,11,15,866.0,117.0,2.25,20.0,745.5,740.69,569.62
2016,10,4,11,30,870.0,117.0,2.3,20.0,757.0,713.24,549.0
2016,10,4,11,45,882.0,112.0,2.4,20.5,763.0,681.09,524.1
2016,10,4,12,0,894.0,107.0,2.5,21.0,769.0,648.89,498.54
2016,10,4,12,15,892.5,107.0,2.65,21.0,764.0,610.33,468.68
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,569.59,436.32
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,525.55,399.73
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,479.47,360.54
2016,10,4,13,15,889.0,99.0,3.2,22.0,715.0,430.48,318.69
2016,10,4,13,30,883.0,98.0,3.3,22.0,694.0,380.48,275.01
2016,10,4,13,45,876.0,95.5,3.4,22.0,666.5,328.24,228.88
2016,10,4,14,0,869.0,93.0,3.5,22.0,639.0,275.55,182.36
2016,10,4,14,15,856.5,91.0,3.55,21.5,604.0,215.26,131.72
2016,10,4,14,30,844.0,89.0,3.6,21.0,569.0,161.78,90.38
2016,10,4,14,45,828.5,85.5,3.7,21.0,529.0,107.88,57.37
2016,10,4,15,0,813.0,82.0,3.8,21.0,489.0,59.38,45.71
2016,10,4,15,15,789.0,79.0,3.8,20.5,443.5,58.43,45.15
2016,10,4,15,30,765.0,76.0,3.8,20.0,398.0,57.49,44.56
2016,10,4,15,45,732.5,71.5,3.85,20.0,349.5,55.3,42.77
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,53.08,40.9
2016,10,4,16,15,649.5,61.5,3.8,19.5,250.5,45.55,34.39
2016,10,4,16,30,599.0,56.0,3.7,19.0,200.0,42.61,31.76
2016,10,4,16,45,516.5,48.5,3.6,18.5,151.0,37.84,27.35
2016,10,4,17,0,434.0,41.0,3.5,18.0,102.0,33.03,22.63
2016,10,4,17,15,292.5,29.0,3.3,17.0,62.5,23.82,12.7
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,15.46,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,10.5,17.5,69.11,0.0
2016,10,5,6,30,202.0,23.0,1.6,11.0,35.0,180.66,52.98
2016,10,5,6,45,337.0,34.0,1.8,12.0,78.0,300.63,238.86
2016,10,5,7,0,472.0,45.0,2.0,13.0,121.0,415.57,341.44
2016,10,5,7,15,547.5,52.5,2.25,13.5,171.0,490.98,406.42
2016,10,5,7,30,623.0,60.0,2.5,14.0,221.0,568.6,469.55
2016,10,5,7,45,677.5,63.5,2.75,15.0,273.0,626.32,513.74
2016,10,5,8,0,732.0,67.0,3.0,16.0,325.0,679.65,552.78
2016,10,5,8,15,764.5,71.0,3.1,16.5,374.0,720.21,581.29
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,758.7,607.53
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,787.56,625.01
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,813.61,640.17
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,820.88,642.38
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,832.29,647.77
2016,10,5,9,45,900.5,82.5,3.4,20.5,630.0,837.69,648.92
2016,10,5,10,0,916.0,83.0,3.4,21.0,665.0,839.55,647.75
2016,10,5,10,15,924.0,84.0,3.4,21.0,692.0,832.34,641.6
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,821.54,633.15
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.0,805.57,620.01
2016,10,5,11,0,948.0,84.0,3.4,22.0,759.0,786.06,604.58
2016,10,5,11,15,951.0,84.5,3.4,22.0,770.5,760.55,586.17
2016,10,5,11,30,954.0,85.0,3.4,22.0,782.0,731.81,564.6
2016,10,5,11,45,956.0,84.5,3.45,22.5,785.5,698.35,537.75
2016,10,5,12,0,958.0,84.0,3.5,23.0,789.0,662.0,508.38
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.0,621.39,476.23
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,578.44,441.53
2016,10,5,12,45,945.0,87.0,3.65,23.0,764.0,531.91,403.21
2016,10,5,13,0,935.0,90.0,3.7,23.0,749.0,484.06,362.87
2016,10,5,13,15,928.5,89.0,3.7,23.0,727.5,433.14,319.09
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,381.2,273.54
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,327.47,226.08
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,273.53,178.59
2016,10,5,14,15,889.0,84.0,3.8,23.0,612.0,218.32,131.92
2016,10,5,14,30,876.0,82.0,3.8,23.0,576.0,163.7,90.29
2016,10,5,14,45,856.0,80.5,3.8,23.0,534.0,101.9,52.69
2016,10,5,15,0,836.0,79.0,3.8,23.0,492.0,57.59,43.81
2016,10,5,15,15,810.5,76.0,3.8,22.5,446.0,56.53,43.15
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,55.48,42.47
2016,10,5,15,45,746.0,69.5,3.8,21.5,349.5,53.96,41.35
2016,10,5,16,0,707.0,66.0,3.8,21.0,299.0,52.48,40.21
2016,10,5,16,15,653.5,60.5,3.6,20.5,248.0,44.97,33.72
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,41.99,31.05
2016,10,5,16,45,513.0,47.5,3.2,19.5,147.5,37.17,26.6
2016,10,5,17,0,426.0,40.0,3.0,19.0,98.0,32.32,21.83
2016,10,5,17,15,279.0,27.5,2.8,18.0,59.0,22.6,11.0
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,13.64,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,71.98,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,185.46,30.71
2016,10,6,6,45,347.5,31.5,1.8,13.0,75.5,303.63,238.81
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,415.17,339.43
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,488.12,402.11
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,563.33,462.87
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,614.39,502.41
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,670.65,544.3
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,709.51,570.98
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,746.32,595.4
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,773.14,610.81
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,797.15,623.92
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,803.99,625.85
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,814.94,630.9
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,820.64,631.43
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,822.87,629.68
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,815.81,622.52
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,805.2,613.15
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,788.41,599.97
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,768.23,584.6
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,743.14,565.38
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,714.89,542.99
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,681.82,516.71
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,645.97,488.06
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,606.07,456.89
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,563.88,423.28
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,518.22,386.23
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,470.75,346.8
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,420.55,304.27
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,369.24,259.89
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,315.93,213.46
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,262.36,167.02
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,207.95,121.83
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,154.0,81.8
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,100.43,52.26
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,60.2,45.47
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,50.79,37.74
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,49.52,36.86
2016,10,6,15,45,762.0,61.5,2.6,25.0,343.5,47.79,35.47
2016,10,6,16,0,728.0,58.0,2.6,25.0,294.0,46.06,34.03
2016,10,6,16,15,678.0,53.5,2.25,24.0,244.0,43.41,31.87
2016,10,6,16,30,628.0,49.0,1.9,23.0,194.0,40.78,29.59
2016,10,6,16,45,544.5,42.0,1.6,22.0,145.0,32.74,22.48
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,28.08,17.99
2016,10,6,17,15,230.5,26.5,1.25,20.0,57.0,21.8,9.39
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,16.37,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,83.0,9.5,0.8,14.5,14.0,56.39,0.0
2016,10,7,6,30,166.0,19.0,0.8,15.0,28.0,150.9,0.0
2016,10,7,6,45,264.0,32.5,0.85,15.5,65.5,249.73,192.0
2016,10,7,7,0,362.0,46.0,0.9,16.0,103.0,338.94,273.33
2016,10,7,7,15,417.0,58.0,1.0,16.5,146.0,401.66,326.85
2016,10,7,7,30,472.0,70.0,1.1,17.0,189.0,465.94,379.1
2016,10,7,7,45,514.0,78.0,1.2,17.5,233.0,516.59,418.69
2016,10,7,8,0,556.0,86.0,1.3,18.0,277.0,566.8,455.96
2016,10,7,8,15,467.5,119.5,1.5,19.0,296.0,536.93,430.62
2016,10,7,8,30,379.0,153.0,1.7,20.0,315.0,508.18,405.51
2016,10,7,8,45,606.5,113.5,1.9,21.0,405.5,653.25,515.09
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,787.27,607.57
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,794.11,609.19
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,805.01,614.88
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,803.5,611.17
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,798.47,605.2
2016,10,7,10,15,869.0,94.0,2.55,25.5,659.0,792.38,598.55
2016,10,7,10,30,878.0,95.0,2.5,26.0,685.0,782.89,589.75
2016,10,7,10,45,882.0,97.0,2.5,26.5,703.5,767.27,577.23
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,748.39,562.67
2016,10,7,11,15,889.5,99.5,2.4,27.5,733.0,724.47,543.78
2016,10,7,11,30,893.0,100.0,2.3,28.0,744.0,697.51,521.89
2016,10,7,11,45,892.0,100.5,2.25,28.5,746.5,664.76,496.02
2016,10,7,12,0,891.0,101.0,2.2,29.0,749.0,629.49,468.08
2016,10,7,12,15,889.5,101.0,2.15,29.0,743.5,591.12,438.38
2016,10,7,12,30,888.0,101.0,2.1,29.0,738.0,550.59,406.46
2016,10,7,12,45,862.0,110.5,2.05,29.5,719.5,502.99,367.99
2016,10,7,13,0,836.0,120.0,2.0,30.0,701.0,456.6,329.81
2016,10,7,13,15,828.5,118.5,1.95,30.0,680.5,408.32,290.08
2016,10,7,13,30,821.0,117.0,1.9,30.0,660.0,359.39,249.05
2016,10,7,13,45,703.0,148.0,1.85,30.0,599.0,301.25,203.93
2016,10,7,14,0,585.0,179.0,1.8,30.0,538.0,258.12,171.74
2016,10,7,14,15,536.0,183.5,1.75,29.5,498.0,216.25,140.49
2016,10,7,14,30,487.0,188.0,1.7,29.0,458.0,179.35,116.04
2016,10,7,14,45,464.5,177.5,1.7,29.0,419.5,138.57,92.7
2016,10,7,15,0,442.0,167.0,1.7,29.0,381.0,110.55,86.45
2016,10,7,15,15,404.0,155.5,1.55,28.5,337.0,104.84,82.19
2016,10,7,15,30,366.0,144.0,1.4,28.0,293.0,98.94,77.67
2016,10,7,15,45,335.0,131.5,1.25,27.5,254.5,96.62,76.05
2016,10,7,16,0,304.0,119.0,1.1,27.0,216.0,88.41,69.4
2016,10,7,16,15,273.0,101.5,1.05,26.0,177.0,76.56,59.65
2016,10,7,16,30,242.0,84.0,1.0,25.0,138.0,64.31,49.25
2016,10,7,16,45,194.0,65.0,1.0,24.0,101.5,50.56,37.28
2016,10,7,17,0,146.0,46.0,1.0,23.0,65.0,36.39,24.57
2016,10,7,17,15,73.0,28.0,1.0,22.5,37.5,22.53,8.42
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,45.45,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,125.73,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,243.0,183.05
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,352.67,280.16
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,430.54,344.6
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,510.84,407.77
2016,10,8,7,45,597.5,71.0,1.0,20.5,250.0,568.92,451.23
2016,10,8,8,0,651.0,77.0,1.1,21.0,299.0,626.83,492.91
2016,10,8,8,15,687.0,82.0,1.15,22.0,347.0,669.02,520.39
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,709.53,545.83
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,733.81,559.81
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,760.15,575.08
2016,10,8,9,15,794.0,96.5,1.4,26.0,522.0,776.68,582.39
2016,10,8,9,30,813.0,99.0,1.4,27.0,561.0,790.01,587.57
2016,10,8,9,45,861.5,87.5,1.45,28.0,602.5,801.04,591.78
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,815.42,598.27
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,808.75,591.04
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,798.51,581.85
2016,10,8,10,45,931.0,80.0,1.35,30.5,716.0,781.92,568.7
2016,10,8,11,0,936.0,81.0,1.3,31.0,735.0,761.91,553.53
2016,10,8,11,15,939.0,81.5,1.2,31.0,746.0,736.63,535.65
2016,10,8,11,30,942.0,82.0,1.1,31.0,757.0,708.19,514.29
2016,10,8,11,45,942.0,82.5,1.05,31.5,760.0,674.8,488.76
2016,10,8,12,0,942.0,83.0,1.0,32.0,763.0,638.67,461.06
2016,10,8,12,15,941.0,82.5,0.95,32.0,757.5,598.47,431.03
2016,10,8,12,30,940.0,82.0,0.9,32.0,752.0,555.97,398.68
2016,10,8,12,45,935.5,82.0,0.85,32.5,738.5,510.14,362.45
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,462.67,324.21
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,412.34,283.95
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,360.97,241.88
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.0,307.7,197.87
2016,10,8,14,0,899.0,78.0,0.8,33.0,625.0,254.22,153.9
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.0,199.99,111.66
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,146.28,74.63
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,92.67,48.2
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,52.29,37.77
2016,10,8,15,15,813.0,68.0,1.1,31.5,427.0,51.04,36.97
2016,10,8,15,30,789.0,65.0,1.1,31.0,381.0,49.77,36.11
2016,10,8,15,45,753.0,61.5,1.15,30.5,332.0,48.04,34.82
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,46.31,33.49
2016,10,8,16,15,665.0,53.0,1.15,28.5,233.0,43.24,31.07
2016,10,8,16,30,613.0,48.0,1.1,27.0,183.0,40.17,28.49
2016,10,8,16,45,526.5,40.5,1.05,26.0,135.0,31.73,21.12
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,26.6,16.18
2016,10,8,17,15,286.0,21.5,1.05,24.0,50.0,17.56,3.81
2016,10,8,17,30,132.0,10.0,1.1,23.0,13.0,9.1,0.0
2016,10,8,17,45,66.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,70.42,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,177.57,0.0
2016,10,9,6,45,349.5,28.0,1.15,17.5,69.0,297.6,222.93
2016,10,9,7,0,479.0,39.0,1.1,18.0,110.0,406.7,323.59
2016,10,9,7,15,554.0,46.0,1.15,18.5,159.0,479.65,384.88
2016,10,9,7,30,629.0,53.0,1.2,19.0,208.0,555.01,443.85
2016,10,9,7,45,676.0,58.0,1.3,20.0,257.5,603.63,479.53
2016,10,9,8,0,723.0,63.0,1.4,21.0,307.0,657.09,517.05
2016,10,9,8,15,755.5,67.0,1.3,22.0,355.0,696.78,541.35
2016,10,9,8,30,788.0,71.0,1.2,23.0,403.0,734.45,563.08
2016,10,9,8,45,810.0,74.0,1.1,24.5,447.0,760.05,574.45
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,782.8,583.42
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,796.77,589.87
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,800.74,589.82
2016,10,9,9,45,878.0,82.5,1.05,28.0,602.5,804.95,589.66
2016,10,9,10,0,891.0,84.0,1.1,29.0,636.0,805.7,587.33
2016,10,9,10,15,899.0,85.0,1.15,29.5,662.0,798.45,581.1
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,787.73,572.8
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,770.72,560.53
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,750.41,546.22
2016,10,9,11,15,917.0,89.5,1.35,31.0,734.5,725.5,529.59
2016,10,9,11,30,920.0,90.0,1.4,31.0,745.0,697.51,509.71
2016,10,9,11,45,918.0,91.0,1.5,31.5,747.0,663.89,484.96
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,627.72,457.89
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,588.26,428.74
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,546.62,397.13
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,500.8,361.52
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,453.93,324.08
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,405.02,284.52
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,355.22,243.21
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.0,303.46,199.54
2016,10,9,14,0,851.0,93.0,2.3,31.0,606.0,245.65,151.71
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.0,192.53,109.78
