Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,140.32,73.64
2016,10,9,14,45,802.0,86.0,2.6,29.5,495.5,88.3,48.33
2016,10,9,15,0,782.0,83.0,2.7,29.0,455.0,60.89,45.51
2016,10,9,15,15,754.5,79.5,2.75,28.5,409.5,59.56,44.65
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,58.25,43.77
2016,10,9,15,45,689.0,71.5,2.85,27.5,316.0,51.09,37.89
2016,10,9,16,0,651.0,67.0,2.9,27.0,268.0,49.12,36.33
2016,10,9,16,15,594.0,60.5,2.8,26.0,219.0,45.44,33.28
2016,10,9,16,30,537.0,54.0,2.7,25.0,170.0,41.7,30.01
2016,10,9,16,45,446.5,45.0,2.65,24.5,123.5,35.61,24.47
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,29.38,18.35
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,14.38,0.44
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,30.9,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,201.74,150.72
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,341.3,277.1
2016,10,10,7,15,452.0,56.0,1.9,15.0,148.0,419.09,344.61
2016,10,10,7,30,532.0,66.0,1.9,15.0,195.0,499.35,411.27
2016,10,10,7,45,588.0,72.0,1.95,15.5,244.0,558.71,457.75
2016,10,10,8,0,644.0,78.0,2.0,16.0,293.0,617.91,501.98
2016,10,10,8,15,680.5,82.5,1.95,16.5,340.0,659.41,530.71
2016,10,10,8,30,717.0,87.0,1.9,17.0,387.0,699.22,557.27
2016,10,10,8,45,748.5,89.0,1.9,18.0,431.5,725.71,572.67
2016,10,10,9,0,780.0,91.0,1.9,19.0,476.0,754.44,589.4
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.0,770.34,598.24
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,783.03,604.93
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.0,791.59,607.64
2016,10,10,10,0,865.0,92.0,2.1,22.0,624.0,790.5,603.75
2016,10,10,10,15,874.0,93.5,2.15,22.5,650.5,784.65,597.95
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,775.37,589.95
2016,10,10,10,45,889.0,96.0,2.25,23.5,695.5,759.9,577.82
2016,10,10,11,0,895.0,97.0,2.3,24.0,714.0,741.11,563.54
2016,10,10,11,15,898.5,97.5,2.35,24.0,725.0,716.85,545.64
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,689.52,524.93
2016,10,10,11,45,902.0,98.0,2.5,24.5,738.5,656.6,499.09
2016,10,10,12,0,902.0,98.0,2.6,25.0,741.0,621.08,470.88
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.0,582.31,440.37
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,541.36,407.45
2016,10,10,12,45,886.5,101.0,2.8,25.0,715.5,495.98,370.49
2016,10,10,13,0,874.0,104.0,2.9,25.0,700.0,449.65,331.82
2016,10,10,13,15,867.0,103.0,2.95,25.0,678.5,397.65,287.82
2016,10,10,13,30,860.0,102.0,3.0,25.0,657.0,347.72,244.45
2016,10,10,13,45,845.0,102.0,3.1,25.0,628.0,295.99,199.57
2016,10,10,14,0,830.0,102.0,3.2,25.0,599.0,244.74,155.67
2016,10,10,14,15,815.0,99.5,3.25,24.5,564.0,192.26,113.44
2016,10,10,14,30,800.0,97.0,3.3,24.0,529.0,140.81,77.5
2016,10,10,14,45,773.0,96.0,3.4,23.5,487.0,91.37,54.53
2016,10,10,15,0,746.0,95.0,3.5,23.0,445.0,63.46,48.93
2016,10,10,15,15,717.0,90.5,3.5,22.5,400.0,61.92,47.86
2016,10,10,15,30,688.0,86.0,3.5,22.0,355.0,60.36,46.74
2016,10,10,15,45,640.0,82.0,3.5,21.5,306.5,59.07,45.81
2016,10,10,16,0,592.0,78.0,3.5,21.0,258.0,57.87,44.89
2016,10,10,16,15,530.5,70.0,3.45,20.0,209.5,53.32,41.01
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,48.69,36.86
2016,10,10,16,45,371.5,50.5,3.35,18.5,115.5,40.64,29.41
2016,10,10,17,0,274.0,39.0,3.3,18.0,70.0,30.45,19.56
2016,10,10,17,15,137.0,19.5,3.15,17.0,35.0,15.34,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,20.5,1.45,13.5,20.5,18.06,8.11
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,30.26,19.61
2016,10,11,7,15,0.0,50.0,1.75,14.5,50.0,46.46,33.74
2016,10,11,7,30,0.0,66.0,1.8,15.0,66.0,62.14,47.29
2016,10,11,7,45,0.0,83.5,1.85,15.5,83.5,79.27,61.83
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,96.12,75.85
2016,10,11,8,15,6.5,125.0,1.9,16.0,127.5,125.13,100.14
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,153.91,123.85
2016,10,11,8,45,17.5,166.5,1.95,16.5,174.5,173.6,139.49
2016,10,11,9,0,22.0,184.0,2.0,17.0,195.0,193.17,154.81
2016,10,11,9,15,44.5,211.0,2.0,17.5,235.5,250.59,200.68
2016,10,11,9,30,67.0,238.0,2.0,18.0,276.0,294.61,234.86
2016,10,11,9,45,87.5,258.0,2.05,18.5,310.5,328.04,260.26
2016,10,11,10,0,108.0,278.0,2.1,19.0,345.0,360.33,284.42
2016,10,11,10,15,279.5,263.5,2.1,19.0,444.5,494.12,388.95
2016,10,11,10,30,451.0,249.0,2.1,19.0,544.0,608.35,474.49
2016,10,11,10,45,673.5,171.0,2.1,19.5,626.0,682.83,529.74
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,733.83,566.62
2016,10,11,11,15,899.5,93.5,2.05,20.0,718.5,709.59,547.16
2016,10,11,11,30,903.0,94.0,2.0,20.0,729.0,682.28,525.62
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.0,650.01,499.52
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,615.06,471.08
2016,10,11,12,15,904.0,94.0,2.0,21.0,730.0,576.52,440.3
2016,10,11,12,30,903.0,94.0,2.0,21.0,725.0,535.75,407.08
2016,10,11,12,45,669.0,180.0,2.0,21.5,643.0,458.14,345.92
2016,10,11,13,0,435.0,266.0,2.0,22.0,561.0,395.87,297.78
2016,10,11,13,15,408.5,264.0,2.05,21.5,534.0,359.16,268.82
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,323.23,240.11
2016,10,11,13,45,417.5,239.5,2.15,21.0,496.5,286.09,208.04
2016,10,11,14,0,453.0,217.0,2.2,21.0,486.0,248.37,175.21
2016,10,11,14,15,612.5,160.5,2.3,20.5,501.5,200.69,130.46
2016,10,11,14,30,772.0,104.0,2.4,20.0,517.0,140.34,80.07
2016,10,11,14,45,653.0,120.5,2.55,20.0,451.0,95.43,62.51
2016,10,11,15,0,534.0,137.0,2.7,20.0,385.0,92.56,74.59
2016,10,11,15,15,553.5,117.5,2.75,19.5,352.0,81.41,65.33
2016,10,11,15,30,573.0,98.0,2.8,19.0,319.0,69.07,54.92
2016,10,11,15,45,519.5,95.0,2.9,19.0,275.0,69.1,55.04
2016,10,11,16,0,466.0,92.0,3.0,19.0,231.0,67.16,53.36
2016,10,11,16,15,415.0,80.0,3.0,18.5,186.5,59.4,46.56
2016,10,11,16,30,364.0,68.0,3.0,18.0,142.0,51.37,39.31
2016,10,11,16,45,286.0,53.0,3.0,17.5,101.5,40.67,29.49
2016,10,11,17,0,208.0,38.0,3.0,17.0,61.0,29.61,18.68
2016,10,11,17,15,104.0,19.0,2.95,16.5,30.5,14.94,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,82.88,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,230.44,167.13
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,338.35,274.1
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,417.04,342.94
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,498.29,410.44
2016,10,12,7,45,270.5,85.5,1.6,14.5,149.0,331.62,275.18
2016,10,12,8,0,0.0,108.0,1.6,15.0,108.0,104.51,82.72
2016,10,12,8,15,3.0,124.5,1.55,15.5,126.0,122.09,97.62
2016,10,12,8,30,6.0,141.0,1.5,16.0,144.0,139.66,111.79
2016,10,12,8,45,35.0,172.0,1.5,16.5,189.0,206.41,166.6
2016,10,12,9,0,64.0,203.0,1.5,17.0,234.0,261.78,210.69
2016,10,12,9,15,64.5,219.5,1.55,17.5,253.0,276.46,221.08
2016,10,12,9,30,65.0,236.0,1.6,18.0,272.0,290.71,231.19
2016,10,12,9,45,259.5,230.0,1.7,18.5,386.0,458.54,364.02
2016,10,12,10,0,454.0,224.0,1.8,19.0,500.0,608.42,476.08
2016,10,12,10,15,662.5,162.0,1.9,19.0,583.5,697.63,542.8
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,769.23,594.37
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,748.23,578.19
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,729.14,563.87
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.0,704.74,545.44
2016,10,12,11,30,885.0,105.0,2.5,20.0,723.0,677.37,524.5
2016,10,12,11,45,596.0,210.5,2.7,20.0,627.5,569.27,441.17
2016,10,12,12,0,307.0,316.0,2.9,20.0,532.0,463.23,358.89
2016,10,12,12,15,597.0,209.0,2.9,20.0,624.5,511.05,395.77
2016,10,12,12,30,887.0,102.0,2.9,20.0,717.0,530.94,407.97
2016,10,12,12,45,644.0,187.5,2.9,20.5,630.0,450.34,343.43
2016,10,12,13,0,401.0,273.0,2.9,21.0,543.0,386.85,293.92
2016,10,12,13,15,446.5,248.5,2.85,21.0,540.0,356.34,267.51
2016,10,12,13,30,492.0,224.0,2.8,21.0,537.0,322.42,237.28
2016,10,12,13,45,460.0,223.0,2.8,21.0,505.5,282.32,204.06
2016,10,12,14,0,428.0,222.0,2.8,21.0,474.0,245.03,173.86
2016,10,12,14,15,622.5,154.5,2.9,20.5,496.5,194.71,125.56
2016,10,12,14,30,817.0,87.0,3.0,20.0,519.0,127.5,68.83
2016,10,12,14,45,620.0,123.0,3.2,20.0,436.5,93.56,63.22
2016,10,12,15,0,423.0,159.0,3.4,20.0,354.0,106.59,86.68
2016,10,12,15,15,450.5,136.5,3.35,19.5,325.0,93.63,75.9
2016,10,12,15,30,478.0,114.0,3.3,19.0,296.0,80.08,64.49
2016,10,12,15,45,562.5,88.0,3.25,18.5,274.0,63.94,50.65
2016,10,12,16,0,647.0,62.0,3.2,18.0,252.0,45.74,34.78
2016,10,12,16,15,587.5,56.0,2.8,17.5,203.5,42.31,31.74
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,38.85,28.49
2016,10,12,16,45,432.5,40.5,2.05,16.5,110.0,32.17,22.22
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,25.33,14.96
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,12.49,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,14.55,0.0
2016,10,13,6,45,109.0,30.5,1.25,12.5,45.5,130.43,90.61
2016,10,13,7,0,218.0,45.0,1.3,13.0,75.0,234.69,190.18
2016,10,13,7,15,256.5,62.5,1.5,13.0,111.5,286.57,237.19
2016,10,13,7,30,295.0,80.0,1.7,13.0,148.0,339.38,283.19
2016,10,13,7,45,321.5,96.0,1.95,13.5,186.5,381.92,318.79
2016,10,13,8,0,348.0,112.0,2.2,14.0,225.0,424.1,352.86
2016,10,13,8,15,364.0,127.5,2.25,14.5,261.5,456.88,377.8
2016,10,13,8,30,380.0,143.0,2.3,15.0,298.0,488.33,400.98
2016,10,13,8,45,518.5,126.0,2.35,16.0,362.0,576.32,468.96
2016,10,13,9,0,657.0,109.0,2.4,17.0,426.0,672.9,539.24
2016,10,13,9,15,754.0,92.0,2.4,17.5,484.0,723.44,573.31
2016,10,13,9,30,851.0,75.0,2.4,18.0,542.0,768.44,603.04
2016,10,13,9,45,696.0,133.0,2.4,18.5,529.5,714.42,561.34
2016,10,13,10,0,541.0,191.0,2.4,19.0,517.0,639.03,501.57
2016,10,13,10,15,525.0,206.5,2.4,19.5,534.0,630.71,493.36
2016,10,13,10,30,509.0,222.0,2.4,20.0,551.0,620.23,483.16
2016,10,13,10,45,528.0,221.5,2.4,20.5,571.5,617.26,479.28
2016,10,13,11,0,547.0,221.0,2.4,21.0,592.0,611.53,473.28
2016,10,13,11,15,536.0,229.5,2.45,21.0,597.0,591.45,457.39
2016,10,13,11,30,525.0,238.0,2.5,21.0,602.0,569.85,440.34
2016,10,13,11,45,534.0,232.5,2.6,21.5,604.5,546.37,421.45
2016,10,13,12,0,543.0,227.0,2.7,22.0,607.0,520.88,400.73
2016,10,13,12,15,716.5,158.0,2.8,22.0,655.0,526.23,403.98
2016,10,13,12,30,890.0,89.0,2.9,22.0,703.0,516.95,394.32
2016,10,13,12,45,697.5,161.0,3.0,22.5,636.0,448.38,339.16
2016,10,13,13,0,505.0,233.0,3.1,23.0,569.0,392.99,295.29
2016,10,13,13,15,504.5,225.0,3.15,23.0,552.0,355.91,264.18
2016,10,13,13,30,504.0,217.0,3.2,23.0,535.0,318.31,232.1
2016,10,13,13,45,485.0,213.0,3.25,23.0,508.0,278.78,199.0
2016,10,13,14,0,466.0,209.0,3.3,23.0,481.0,240.75,167.78
2016,10,13,14,15,457.0,197.0,3.3,22.5,450.5,200.07,136.1
2016,10,13,14,30,448.0,185.0,3.3,22.0,420.0,160.36,108.77
2016,10,13,14,45,440.0,170.0,3.3,22.0,386.0,119.74,87.73
2016,10,13,15,0,432.0,155.0,3.3,22.0,352.0,104.26,84.01
2016,10,13,15,15,434.5,137.0,3.3,21.5,318.0,94.09,75.71
2016,10,13,15,30,437.0,119.0,3.3,21.0,284.0,83.48,66.92
2016,10,13,15,45,411.5,105.5,3.3,20.5,244.0,75.42,60.19
2016,10,13,16,0,386.0,92.0,3.3,20.0,204.0,67.04,53.02
2016,10,13,16,15,349.5,77.5,3.05,19.5,164.0,57.52,44.68
2016,10,13,16,30,313.0,63.0,2.8,19.0,124.0,47.62,35.79
2016,10,13,16,45,249.5,47.5,2.55,18.5,87.5,36.48,25.62
2016,10,13,17,0,186.0,32.0,2.3,18.0,51.0,24.96,14.12
2016,10,13,17,15,93.0,16.0,2.05,17.5,25.5,12.61,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.5,3.95,16.0,19.5,17.18,6.31
2016,10,14,7,0,0.0,33.0,4.1,16.0,33.0,29.81,18.84
2016,10,14,7,15,0.0,49.5,4.2,16.0,49.5,46.71,33.6
2016,10,14,7,30,0.0,66.0,4.3,16.0,66.0,62.98,47.73
2016,10,14,7,45,0.0,83.0,4.45,16.5,83.0,79.48,61.76
2016,10,14,8,0,0.0,100.0,4.6,17.0,100.0,95.72,75.32
2016,10,14,8,15,0.0,117.0,4.75,17.5,117.0,111.76,88.47
2016,10,14,8,30,0.0,134.0,4.9,18.0,134.0,127.64,101.28
2016,10,14,8,45,0.0,87.5,5.05,18.5,87.5,78.05,59.75
2016,10,14,9,0,0.0,41.0,5.2,19.0,41.0,36.18,24.66
2016,10,14,9,15,0.0,51.5,5.25,19.0,51.5,45.5,32.36
2016,10,14,9,30,0.0,62.0,5.3,19.0,62.0,54.83,40.01
2016,10,14,9,45,0.0,47.0,5.35,19.5,47.0,41.54,28.84
2016,10,14,10,0,0.0,32.0,5.4,20.0,32.0,28.27,17.76
2016,10,14,10,15,0.0,68.0,5.35,20.0,68.0,60.21,44.01
2016,10,14,10,30,0.0,104.0,5.3,20.0,104.0,92.45,70.26
2016,10,14,10,45,0.0,79.0,5.3,20.5,79.0,70.02,51.77
2016,10,14,11,0,0.0,54.0,5.3,21.0,54.0,47.81,33.53
2016,10,14,11,15,0.0,45.5,5.2,21.0,45.5,40.27,27.36
2016,10,14,11,30,0.0,37.0,5.1,21.0,37.0,32.74,21.19
2016,10,14,11,45,0.0,33.0,5.1,21.0,33.0,29.19,18.29
2016,10,14,12,0,0.0,29.0,5.1,21.0,29.0,25.65,15.39
2016,10,14,12,15,0.0,22.0,5.05,21.0,22.0,19.45,10.31
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,13.26,5.23
2016,10,14,12,45,0.0,41.5,5.0,21.0,41.5,36.72,24.48
2016,10,14,13,0,0.0,68.0,5.0,21.0,68.0,60.24,43.71
2016,10,14,13,15,0.0,62.5,4.9,21.0,62.5,55.34,39.76
2016,10,14,13,30,0.0,57.0,4.8,21.0,57.0,50.44,35.82
2016,10,14,13,45,2.5,121.0,4.7,21.0,122.5,106.69,81.64
2016,10,14,14,0,5.0,185.0,4.6,21.0,188.0,157.86,122.92
2016,10,14,14,15,2.5,106.5,4.45,20.5,108.0,93.76,71.48
2016,10,14,14,30,0.0,28.0,4.3,20.0,28.0,24.7,14.93
2016,10,14,14,45,0.0,30.0,4.15,20.0,30.0,26.46,16.46
2016,10,14,15,0,0.0,32.0,4.0,20.0,32.0,28.21,19.02
2016,10,14,15,15,0.0,18.0,3.8,19.5,18.0,15.84,8.28
2016,10,14,15,30,0.0,4.0,3.6,19.0,4.0,3.51,0.0
2016,10,14,15,45,0.0,3.5,3.4,19.0,3.5,3.07,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,15.0,69.13,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.0,215.76,140.14
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,332.07,266.01
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,408.59,334.44
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,488.2,401.79
2016,10,15,7,45,603.0,59.5,3.3,17.5,225.0,542.71,446.13
2016,10,15,8,0,655.0,65.0,3.6,18.0,272.0,597.14,488.58
2016,10,15,8,15,690.0,69.0,3.9,18.5,317.5,631.99,514.58
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,669.8,542.14
2016,10,15,8,45,748.5,76.5,4.5,19.5,405.0,695.86,560.55
2016,10,15,9,0,772.0,80.0,4.8,20.0,447.0,719.27,576.9
2016,10,15,9,15,414.5,153.5,4.95,20.0,352.5,517.73,418.69
2016,10,15,9,30,57.0,227.0,5.1,20.0,258.0,274.17,218.48
2016,10,15,9,45,448.5,157.0,5.35,20.5,422.0,535.77,432.73
2016,10,15,10,0,840.0,87.0,5.6,21.0,586.0,753.32,599.13
2016,10,15,10,15,590.0,179.5,5.75,21.0,537.5,651.92,518.51
2016,10,15,10,30,340.0,272.0,5.9,21.0,489.0,531.76,421.58
2016,10,15,10,45,251.5,294.0,6.05,21.5,457.0,477.93,377.43
2016,10,15,11,0,163.0,316.0,6.2,22.0,425.0,417.77,328.3
2016,10,15,11,15,231.0,312.5,6.3,22.0,469.5,449.28,353.35
2016,10,15,11,30,299.0,309.0,6.4,22.0,514.0,482.3,378.76
2016,10,15,11,45,149.5,205.5,6.5,22.0,308.0,278.76,219.37
2016,10,15,12,0,0.0,102.0,6.6,22.0,102.0,90.48,67.8
2016,10,15,12,15,23.0,195.5,6.65,22.0,211.5,185.17,143.87
2016,10,15,12,30,46.0,289.0,6.7,22.0,321.0,272.28,212.38
2016,10,15,12,45,36.5,272.0,6.75,22.0,297.0,248.73,193.7
2016,10,15,13,0,27.0,255.0,6.8,22.0,273.0,229.31,178.47
2016,10,15,13,15,26.5,247.0,6.75,21.5,264.0,219.5,171.05
2016,10,15,13,30,26.0,239.0,6.7,21.0,255.0,209.71,163.62
2016,10,15,13,45,13.0,130.5,6.7,21.0,138.5,117.01,89.63
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,19.41,10.39
2016,10,15,14,15,0.0,38.0,6.65,20.5,38.0,33.55,22.18
2016,10,15,14,30,0.0,54.0,6.6,20.0,54.0,47.71,34.05
2016,10,15,14,45,0.0,56.0,6.55,20.0,56.0,49.47,37.42
2016,10,15,15,0,0.0,58.0,6.5,20.0,58.0,51.23,39.05
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,49.45,37.68
2016,10,15,15,30,0.0,54.0,6.1,19.0,54.0,47.67,36.29
2016,10,15,15,45,0.0,46.0,5.95,19.0,46.0,40.57,30.1
2016,10,15,16,0,0.0,38.0,5.8,19.0,38.0,33.49,23.85
2016,10,15,16,15,0.0,30.0,5.6,18.5,30.0,26.41,17.58
2016,10,15,16,30,0.0,22.0,5.4,18.0,22.0,19.35,11.24
2016,10,15,16,45,0.0,15.0,5.2,18.0,15.0,13.18,5.6
2016,10,15,17,0,0.0,8.0,5.0,18.0,8.0,7.02,0.0
2016,10,15,17,15,0.0,4.0,4.95,18.0,4.0,3.64,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,17.0,5.0,4.55,0.0
2016,10,16,6,45,0.0,16.5,3.5,17.0,16.5,14.53,3.48
2016,10,16,7,0,0.0,28.0,3.6,17.0,28.0,24.69,14.45
2016,10,16,7,15,0.0,43.5,3.6,17.0,43.5,39.74,27.56
2016,10,16,7,30,0.0,59.0,3.6,17.0,59.0,55.03,40.8
2016,10,16,7,45,0.0,74.5,3.6,17.5,74.5,69.99,53.52
2016,10,16,8,0,0.0,90.0,3.6,18.0,90.0,84.73,65.83
2016,10,16,8,15,0.0,105.5,3.65,18.0,105.5,99.33,77.94
2016,10,16,8,30,0.0,121.0,3.7,18.0,121.0,113.79,89.78
2016,10,16,8,45,0.0,105.0,3.8,18.5,105.0,95.48,74.24
2016,10,16,9,0,0.0,89.0,3.9,19.0,89.0,79.2,60.46
2016,10,16,9,15,0.0,68.0,4.0,19.0,68.0,60.14,44.53
2016,10,16,9,30,0.0,47.0,4.1,19.0,47.0,41.52,28.99
2016,10,16,9,45,0.0,52.5,4.25,19.0,52.5,46.41,32.98
2016,10,16,10,0,0.0,58.0,4.4,19.0,58.0,51.3,36.95
2016,10,16,10,15,0.0,52.5,4.55,19.0,52.5,46.44,32.86
2016,10,16,10,30,0.0,47.0,4.7,19.0,47.0,41.57,28.79
2016,10,16,10,45,0.0,89.5,4.9,19.5,89.5,79.36,59.68
2016,10,16,11,0,0.0,132.0,5.1,20.0,132.0,117.67,90.58
2016,10,16,11,15,0.0,124.0,5.2,20.0,124.0,110.29,84.52
2016,10,16,11,30,0.0,116.0,5.3,20.0,116.0,103.02,78.6
2016,10,16,11,45,0.0,76.0,5.4,20.0,76.0,67.37,49.62
2016,10,16,12,0,0.0,36.0,5.5,20.0,36.0,31.85,20.56
2016,10,16,12,15,0.0,29.0,5.5,20.0,29.0,25.65,15.47
2016,10,16,12,30,0.0,22.0,5.5,20.0,22.0,19.45,10.38
2016,10,16,12,45,0.0,25.0,5.55,20.0,25.0,22.1,12.58
2016,10,16,13,0,0.0,28.0,5.6,20.0,28.0,24.75,14.78
2016,10,16,13,15,0.0,56.0,5.75,20.0,56.0,49.56,35.22
2016,10,16,13,30,0.0,84.0,5.9,20.0,84.0,74.43,55.69
2016,10,16,13,45,0.0,89.0,6.05,20.5,89.0,78.87,59.29
2016,10,16,14,0,0.0,94.0,6.2,21.0,94.0,83.14,62.78
2016,10,16,14,15,21.5,150.0,6.3,20.5,161.5,126.46,97.51
2016,10,16,14,30,43.0,206.0,6.4,20.0,229.0,161.64,126.08
2016,10,16,14,45,21.5,138.0,6.5,20.0,149.5,111.34,90.74
2016,10,16,15,0,0.0,70.0,6.6,20.0,70.0,61.89,48.3
2016,10,16,15,15,351.5,69.0,6.35,19.5,196.0,45.17,33.95
2016,10,16,15,30,703.0,68.0,6.1,19.0,322.0,52.92,40.89
2016,10,16,15,45,663.5,63.0,5.9,19.0,275.5,45.75,34.64
2016,10,16,16,0,624.0,58.0,5.7,19.0,229.0,43.15,32.33
2016,10,16,16,15,559.5,52.0,5.35,18.5,182.0,39.6,29.12
2016,10,16,16,30,495.0,46.0,5.0,18.0,135.0,36.04,25.73
2016,10,16,16,45,381.5,37.0,4.7,17.5,92.5,29.68,19.62
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,23.21,10.87
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,12.73,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,28.85,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,164.88,92.37
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,276.05,219.27
2016,10,17,7,15,381.0,53.5,1.5,15.0,123.5,356.07,290.8
2016,10,17,7,30,473.0,64.0,1.6,15.0,168.0,441.44,362.9
2016,10,17,7,45,542.5,69.5,1.75,15.5,216.0,507.27,416.58
2016,10,17,8,0,612.0,75.0,1.9,16.0,264.0,573.29,467.96
2016,10,17,8,15,651.0,80.0,1.9,16.5,309.5,615.57,498.4
2016,10,17,8,30,690.0,85.0,1.9,17.0,355.0,656.28,526.73
2016,10,17,8,45,724.5,86.5,1.9,17.5,398.5,687.19,547.02
2016,10,17,9,0,759.0,88.0,1.9,18.0,442.0,712.25,562.67
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.0,728.32,572.72
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,741.26,580.58
2016,10,17,9,45,811.0,95.5,1.9,18.5,550.0,745.37,581.1
2016,10,17,10,0,825.0,97.0,1.9,19.0,582.0,746.14,579.43
2016,10,17,10,15,834.5,98.5,1.9,19.0,606.5,740.13,574.22
2016,10,17,10,30,844.0,100.0,1.9,19.0,631.0,730.76,566.83
2016,10,17,10,45,854.5,99.0,1.9,19.5,650.0,716.04,554.5
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,694.52,536.8
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,670.5,518.29
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,643.57,497.34
2016,10,17,11,45,874.0,98.5,2.1,20.0,691.5,612.88,473.46
2016,10,17,12,0,877.0,98.0,2.2,20.0,694.0,579.52,446.96
2016,10,17,12,15,875.0,97.5,2.3,20.0,688.0,541.05,415.9
2016,10,17,12,30,873.0,97.0,2.4,20.0,682.0,500.55,382.42
2016,10,17,12,45,873.5,94.0,2.55,20.5,669.5,457.1,345.12
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,411.81,305.4
2016,10,17,13,15,867.0,89.5,2.75,20.5,635.5,363.64,263.57
2016,10,17,13,30,860.0,88.0,2.8,20.0,614.0,314.66,220.3
2016,10,17,13,45,851.0,86.0,2.85,20.0,586.5,264.23,175.51
2016,10,17,14,0,842.0,84.0,2.9,20.0,559.0,207.37,127.01
2016,10,17,14,15,827.0,82.0,2.95,20.0,524.5,155.52,86.66
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,104.66,55.45
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,56.6,43.6
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,55.47,42.77
2016,10,17,15,15,742.0,71.0,3.05,19.5,365.5,54.3,41.94
2016,10,17,15,30,713.0,68.0,3.0,19.0,321.0,53.16,41.12
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.0,46.32,35.17
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,44.12,33.18
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,40.19,29.7
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,36.22,25.98
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,29.41,19.41
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,22.46,9.34
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,51.44,0.0
2016,10,18,6,45,220.5,24.0,1.3,12.5,46.5,194.63,99.37
2016,10,18,7,0,369.0,37.0,1.4,13.0,81.0,318.66,253.82
2016,10,18,7,15,459.0,45.5,1.7,13.5,126.0,398.11,326.31
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,480.69,396.72
2016,10,18,7,45,610.0,58.5,2.35,15.0,219.5,539.65,444.86
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,598.74,490.64
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,634.46,518.02
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,673.09,546.94
2016,10,18,8,45,774.5,72.5,3.2,16.5,403.5,701.84,566.97
2016,10,18,9,0,805.0,74.0,3.4,17.0,447.0,727.94,584.73
2016,10,18,9,15,823.0,76.5,3.45,17.5,485.0,742.68,593.22
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,754.21,599.38
2016,10,18,9,45,857.0,79.5,3.55,18.5,555.5,752.63,596.0
2016,10,18,10,0,873.0,80.0,3.6,19.0,588.0,753.93,594.95
2016,10,18,10,15,882.0,81.5,3.6,19.0,613.5,747.67,589.41
2016,10,18,10,30,891.0,83.0,3.6,19.0,639.0,737.99,581.56
2016,10,18,10,45,896.0,84.0,3.6,19.5,657.0,721.51,567.81
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,701.78,551.0
2016,10,18,11,15,904.5,85.5,3.55,20.0,685.5,677.36,531.06
2016,10,18,11,30,908.0,86.0,3.5,20.0,696.0,649.89,508.6
2016,10,18,11,45,911.0,85.0,3.5,20.0,698.5,617.73,482.45
2016,10,18,12,0,914.0,84.0,3.5,20.0,701.0,582.81,453.68
2016,10,18,12,15,912.5,83.5,3.5,20.0,695.0,543.45,420.87
2016,10,18,12,30,911.0,83.0,3.5,20.0,689.0,501.92,385.59
2016,10,18,12,45,907.5,82.0,3.5,20.5,675.5,457.13,346.25
2016,10,18,13,0,904.0,81.0,3.5,21.0,662.0,410.72,304.84
2016,10,18,13,15,897.5,80.0,3.5,21.0,641.0,361.93,261.42
2016,10,18,13,30,891.0,79.0,3.5,21.0,620.0,312.21,216.71
2016,10,18,13,45,882.5,77.0,3.55,21.0,592.0,260.52,170.74
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,208.57,126.19
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,156.25,85.98
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,104.69,55.52
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,51.84,39.33
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,51.26,38.96
2016,10,18,15,15,770.5,65.0,3.35,20.5,367.5,49.91,37.97
2016,10,18,15,30,742.0,62.0,3.2,20.0,323.0,48.58,36.97
2016,10,18,15,45,695.5,58.5,3.1,20.0,275.0,46.77,35.41
2016,10,18,16,0,649.0,55.0,3.0,20.0,227.0,45.03,33.82
2016,10,18,16,15,583.0,49.0,2.6,19.0,179.0,37.54,27.23
2016,10,18,16,30,517.0,43.0,2.2,18.0,131.0,33.86,23.77
2016,10,18,16,45,401.5,33.5,1.85,17.0,88.0,26.91,17.13
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,19.81,6.29
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,11.5,40.5,180.35,78.9
2016,10,19,7,0,439.0,31.0,1.8,12.0,81.0,355.07,282.99
2016,10,19,7,15,523.5,38.0,1.95,12.5,127.0,423.17,348.05
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,501.99,415.28
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,556.68,459.15
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,610.91,500.49
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,649.17,528.4
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,685.52,553.95
2016,10,19,8,45,805.5,63.0,2.65,16.5,403.5,710.4,570.8
2016,10,19,9,0,830.0,65.0,2.8,17.0,446.0,726.0,580.55
2016,10,19,9,15,846.5,67.0,2.9,17.5,484.0,739.28,588.27
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,749.41,593.68
2016,10,19,9,45,876.0,70.5,3.1,19.0,553.5,752.95,593.23
2016,10,19,10,0,889.0,72.0,3.2,20.0,585.0,753.08,590.45
2016,10,19,10,15,897.5,73.0,3.25,20.5,610.0,745.81,583.35
2016,10,19,10,30,906.0,74.0,3.3,21.0,635.0,735.11,573.98
2016,10,19,10,45,910.5,75.0,3.35,21.5,653.0,718.16,560.25
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,697.93,543.55
2016,10,19,11,15,917.5,76.5,3.4,22.0,680.5,672.67,523.31
2016,10,19,11,30,920.0,77.0,3.4,22.0,690.0,644.38,500.54
2016,10,19,11,45,917.5,78.5,3.4,22.5,691.5,611.27,472.84
2016,10,19,12,0,915.0,80.0,3.4,23.0,693.0,575.66,442.86
2016,10,19,12,15,913.0,79.5,3.4,23.0,687.0,536.11,410.22
2016,10,19,12,30,911.0,79.0,3.4,23.0,681.0,494.44,375.17
2016,10,19,12,45,902.5,80.5,3.4,23.5,666.5,449.91,336.42
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,404.12,295.98
2016,10,19,13,15,887.5,81.0,3.4,24.0,631.0,355.84,253.46
2016,10,19,13,30,881.0,80.0,3.4,24.0,610.0,306.65,209.73
2016,10,19,13,45,872.5,77.5,3.4,24.0,582.5,255.13,164.52
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,203.37,120.89
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,151.74,82.27
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,93.42,47.44
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,51.22,38.48
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,49.89,37.46
2016,10,19,15,15,770.5,63.0,2.95,22.5,361.5,48.49,36.43
