Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,40.07,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,83.28,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,211.64,150.92
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,300.21,240.71
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,367.25,298.92
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,435.49,355.25
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,481.79,392.31
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,527.04,427.0
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,560.3,451.58
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,591.44,473.78
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,609.21,485.37
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,624.2,494.66
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,633.5,500.2
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,642.34,505.14
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,637.51,498.45
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,629.44,489.39
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,614.77,475.8
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,597.0,459.87
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.0,573.95,439.63
2016,11,9,11,30,851.0,89.0,1.3,23.0,578.0,548.07,417.11
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.0,517.19,390.93
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,483.96,362.6
2016,11,9,12,15,847.5,89.5,1.15,24.0,575.5,446.74,331.48
2016,11,9,12,30,845.0,89.0,1.1,24.0,569.0,407.66,298.25
2016,11,9,12,45,846.5,86.0,1.05,24.5,557.0,366.01,261.78
2016,11,9,13,0,848.0,83.0,1.0,25.0,545.0,322.58,223.4
2016,11,9,13,15,838.5,81.5,0.9,25.0,524.0,276.1,183.11
2016,11,9,13,30,829.0,80.0,0.8,25.0,503.0,229.16,143.03
2016,11,9,13,45,812.5,79.0,0.75,25.0,475.0,181.36,104.63
2016,11,9,14,0,796.0,78.0,0.7,25.0,447.0,134.23,71.33
2016,11,9,14,15,776.5,75.5,0.65,25.0,413.5,86.71,46.76
2016,11,9,14,30,757.0,73.0,0.6,25.0,380.0,55.61,42.01
2016,11,9,14,45,727.5,70.5,0.6,25.0,341.5,54.63,41.3
2016,11,9,15,0,698.0,68.0,0.6,25.0,303.0,49.02,36.57
2016,11,9,15,15,658.5,63.5,0.55,24.5,261.5,46.68,34.66
2016,11,9,15,30,619.0,59.0,0.5,24.0,220.0,44.35,32.67
2016,11,9,15,45,558.5,52.5,0.5,23.5,177.0,40.27,29.07
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,36.16,25.29
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,29.67,19.24
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,23.05,11.34
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,6.82,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,88.06,0.0
2016,11,10,7,15,255.0,27.5,1.15,14.5,54.5,217.6,150.11
2016,11,10,7,30,376.0,40.0,1.4,15.0,89.0,310.46,247.72
2016,11,10,7,45,453.5,48.0,1.65,16.0,130.5,374.96,304.58
2016,11,10,8,0,531.0,56.0,1.9,17.0,172.0,440.67,359.44
2016,11,10,8,15,367.5,87.0,1.9,17.5,175.5,371.72,304.18
2016,11,10,8,30,204.0,118.0,1.9,18.0,179.0,288.34,235.59
2016,11,10,8,45,219.0,133.0,1.95,18.5,207.0,313.48,255.77
2016,11,10,9,0,234.0,148.0,2.0,19.0,235.0,337.75,274.27
2016,11,10,9,15,125.5,154.0,2.0,19.5,201.5,254.07,204.9
2016,11,10,9,30,17.0,160.0,2.0,20.0,168.0,162.43,128.39
2016,11,10,9,45,127.0,184.0,2.0,20.5,246.0,279.66,223.88
2016,11,10,10,0,237.0,208.0,2.0,21.0,324.0,383.86,304.91
2016,11,10,10,15,288.5,211.0,1.95,21.5,358.5,412.1,325.15
2016,11,10,10,30,340.0,214.0,1.9,22.0,393.0,437.83,343.36
2016,11,10,10,45,587.0,150.5,1.85,22.5,471.5,526.65,410.26
2016,11,10,11,0,834.0,87.0,1.8,23.0,550.0,587.98,453.94
2016,11,10,11,15,837.5,87.5,1.7,23.0,559.0,564.97,433.97
2016,11,10,11,30,841.0,88.0,1.6,23.0,568.0,539.17,412.28
2016,11,10,11,45,840.5,88.0,1.5,23.5,569.0,508.22,385.66
2016,11,10,12,0,840.0,88.0,1.4,24.0,570.0,474.97,356.96
2016,11,10,12,15,517.5,172.5,1.3,24.0,468.5,376.17,282.4
2016,11,10,12,30,195.0,257.0,1.2,24.0,367.0,296.02,223.81
2016,11,10,12,45,209.0,249.0,1.1,24.5,364.5,281.22,210.98
2016,11,10,13,0,223.0,241.0,1.0,25.0,362.0,264.93,196.49
2016,11,10,13,15,111.5,186.5,0.95,25.0,247.0,181.8,135.22
2016,11,10,13,30,0.0,132.0,0.9,25.0,132.0,114.44,86.62
2016,11,10,13,45,193.0,151.5,0.85,25.0,240.0,145.65,103.33
2016,11,10,14,0,386.0,171.0,0.8,25.0,348.0,158.98,107.17
2016,11,10,14,15,559.5,122.5,0.7,25.0,358.5,107.19,68.8
2016,11,10,14,30,733.0,74.0,0.6,25.0,369.0,56.36,42.62
2016,11,10,14,45,704.0,71.0,0.5,25.0,331.5,55.01,41.63
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,49.0,36.56
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,46.67,34.66
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,44.35,32.68
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,40.3,29.02
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,36.2,25.19
2016,11,10,16,15,376.5,36.5,0.4,23.0,89.0,29.28,18.81
2016,11,10,16,30,280.0,27.0,0.5,22.0,50.0,22.18,10.28
2016,11,10,16,45,140.0,13.5,0.6,21.5,25.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,15.46,0.0
2016,11,11,7,15,146.0,29.0,1.35,14.5,47.5,153.62,100.79
2016,11,11,7,30,292.0,41.0,1.6,15.0,78.0,258.33,205.95
2016,11,11,7,45,352.0,53.0,1.85,16.0,115.5,313.07,254.99
2016,11,11,8,0,412.0,65.0,2.1,17.0,153.0,369.33,302.68
2016,11,11,8,15,451.5,75.0,2.05,17.5,191.5,410.02,336.13
2016,11,11,8,30,491.0,85.0,2.0,18.0,230.0,454.86,371.26
2016,11,11,8,45,525.5,91.0,2.0,18.5,266.0,486.58,395.22
2016,11,11,9,0,560.0,97.0,2.0,19.0,302.0,516.36,416.92
2016,11,11,9,15,583.5,103.0,2.05,19.5,336.0,536.45,430.74
2016,11,11,9,30,607.0,109.0,2.1,20.0,370.0,554.04,442.36
2016,11,11,9,45,600.0,120.0,2.2,21.0,393.5,553.86,439.41
2016,11,11,10,0,593.0,131.0,2.3,22.0,417.0,551.13,434.57
2016,11,11,10,15,386.5,182.5,2.35,22.0,372.5,454.55,358.26
2016,11,11,10,30,180.0,234.0,2.4,22.0,328.0,348.12,273.74
2016,11,11,10,45,195.0,241.0,2.5,22.5,346.0,356.11,279.38
2016,11,11,11,0,210.0,248.0,2.6,23.0,364.0,362.66,283.31
2016,11,11,11,15,151.0,251.5,2.65,23.0,335.5,323.17,251.82
2016,11,11,11,30,92.0,255.0,2.7,23.0,307.0,281.43,218.84
2016,11,11,11,45,188.0,252.0,2.75,23.5,359.0,323.61,250.8
2016,11,11,12,0,284.0,249.0,2.8,24.0,411.0,356.89,274.36
2016,11,11,12,15,314.0,240.5,2.75,24.0,418.0,345.87,264.14
2016,11,11,12,30,344.0,232.0,2.7,24.0,425.0,332.06,251.43
2016,11,11,12,45,332.0,230.0,2.7,24.0,412.5,306.46,230.03
2016,11,11,13,0,320.0,228.0,2.7,24.0,400.0,281.19,208.86
2016,11,11,13,15,183.0,217.5,2.6,23.5,315.0,221.94,165.94
2016,11,11,13,30,46.0,207.0,2.5,23.0,230.0,177.56,136.08
2016,11,11,13,45,156.5,198.0,2.45,23.0,270.5,177.16,131.19
2016,11,11,14,0,267.0,189.0,2.4,23.0,311.0,163.65,117.04
2016,11,11,14,15,259.0,175.0,2.3,22.5,286.0,134.63,99.01
2016,11,11,14,30,251.0,161.0,2.2,22.0,261.0,114.53,92.92
2016,11,11,14,45,236.0,147.0,2.15,21.5,234.0,105.9,85.93
2016,11,11,15,0,221.0,133.0,2.1,21.0,207.0,97.01,78.59
2016,11,11,15,15,206.0,116.0,1.9,20.5,177.5,85.9,69.18
2016,11,11,15,30,191.0,99.0,1.7,20.0,148.0,74.44,59.28
2016,11,11,15,45,168.0,81.5,1.55,19.5,118.0,62.24,48.54
2016,11,11,16,0,145.0,64.0,1.4,19.0,88.0,49.66,37.27
2016,11,11,16,15,103.0,46.0,1.3,18.5,60.5,36.31,25.05
2016,11,11,16,30,61.0,28.0,1.2,18.0,33.0,23.29,10.77
2016,11,11,16,45,30.5,14.0,1.15,17.5,16.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,17.0,83.71,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.0,214.35,134.07
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,315.99,248.28
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,380.58,305.69
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,446.65,360.67
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.0,490.89,396.54
2016,11,12,8,30,656.0,61.0,1.0,17.0,252.0,534.19,430.07
2016,11,12,8,45,460.0,101.0,1.0,17.5,244.5,447.5,360.88
2016,11,12,9,0,264.0,141.0,1.0,18.0,237.0,348.19,280.97
2016,11,12,9,15,284.0,154.0,0.95,18.5,267.0,372.46,299.41
2016,11,12,9,30,304.0,167.0,0.9,19.0,297.0,395.39,315.49
2016,11,12,9,45,349.5,172.5,0.9,19.5,332.0,425.2,337.09
2016,11,12,10,0,395.0,178.0,0.9,20.0,367.0,464.01,364.6
2016,11,12,10,15,619.5,127.0,0.85,20.5,440.0,550.16,428.33
2016,11,12,10,30,844.0,76.0,0.8,21.0,513.0,619.69,476.93
2016,11,12,10,45,852.5,76.5,0.75,21.5,530.5,602.56,460.84
2016,11,12,11,0,861.0,77.0,0.7,22.0,548.0,585.69,445.64
2016,11,12,11,15,864.5,77.5,0.75,22.0,557.5,562.94,427.77
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,537.37,407.44
2016,11,12,11,45,868.5,78.0,0.85,22.5,568.5,507.09,382.39
2016,11,12,12,0,869.0,78.0,0.9,23.0,570.0,474.4,354.97
2016,11,12,12,15,705.0,127.5,1.0,23.0,524.5,413.76,308.47
2016,11,12,12,30,541.0,177.0,1.1,23.0,479.0,360.13,267.72
2016,11,12,12,45,448.5,196.0,1.25,23.0,442.0,316.95,234.44
2016,11,12,13,0,356.0,215.0,1.4,23.0,405.0,280.54,206.77
2016,11,12,13,15,592.0,146.0,1.45,23.0,447.5,261.41,182.01
2016,11,12,13,30,828.0,77.0,1.5,23.0,490.0,220.67,137.95
2016,11,12,13,45,752.5,87.5,1.6,23.0,447.5,174.49,103.22
2016,11,12,14,0,677.0,98.0,1.7,23.0,405.0,129.25,73.74
2016,11,12,14,15,719.5,83.5,1.7,22.5,387.5,80.86,46.21
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,52.83,40.22
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,51.36,39.03
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,49.92,37.83
2016,11,12,15,15,667.0,58.5,1.6,21.5,253.5,47.18,35.53
2016,11,12,15,30,627.0,54.0,1.5,21.0,212.0,40.67,29.86
2016,11,12,15,45,563.5,48.5,1.45,20.5,169.5,37.27,26.79
2016,11,12,16,0,500.0,43.0,1.4,20.0,127.0,33.88,23.56
2016,11,12,16,15,398.0,34.0,1.4,19.0,87.5,27.28,17.34
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,20.53,8.29
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,62.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,125.0,12.0,0.6,13.0,16.0,79.1,0.0
2016,11,13,7,15,259.5,24.0,0.65,13.5,49.5,208.63,122.39
2016,11,13,7,30,394.0,36.0,0.7,14.0,83.0,312.73,245.94
2016,11,13,7,45,469.5,44.5,0.75,14.5,124.0,375.78,302.66
2016,11,13,8,0,545.0,53.0,0.8,15.0,165.0,440.21,356.36
2016,11,13,8,15,596.0,58.5,0.75,15.0,207.5,485.52,393.07
2016,11,13,8,30,647.0,64.0,0.7,15.0,250.0,529.86,427.33
2016,11,13,8,45,681.0,68.0,0.65,15.5,289.5,559.51,448.25
2016,11,13,9,0,715.0,72.0,0.6,16.0,329.0,583.68,464.33
2016,11,13,9,15,739.5,75.0,0.55,16.0,364.5,601.65,475.96
2016,11,13,9,30,764.0,78.0,0.5,16.0,400.0,616.71,485.1
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.0,623.65,487.85
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,627.38,488.2
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,622.99,483.23
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,615.35,475.88
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,602.15,463.53
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,585.75,448.74
2016,11,13,11,15,851.0,85.5,0.75,20.5,554.5,562.85,429.85
2016,11,13,11,30,855.0,86.0,0.8,21.0,564.0,537.12,408.54
2016,11,13,11,45,856.0,86.0,0.85,21.5,566.0,506.68,383.32
2016,11,13,12,0,857.0,86.0,0.9,22.0,568.0,473.81,355.71
2016,11,13,12,15,854.5,86.0,0.95,22.0,562.5,437.18,325.27
2016,11,13,12,30,852.0,86.0,1.0,22.0,557.0,398.66,292.54
2016,11,13,12,45,851.0,83.5,1.05,22.0,544.5,356.67,256.29
2016,11,13,13,0,850.0,81.0,1.1,22.0,532.0,313.09,218.06
2016,11,13,13,15,841.0,79.5,1.1,22.0,511.5,267.05,177.77
2016,11,13,13,30,832.0,78.0,1.1,22.0,491.0,220.5,137.73
2016,11,13,13,45,818.5,76.5,1.1,22.5,464.0,173.01,99.24
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,125.9,66.35
2016,11,13,14,15,785.5,72.5,1.05,22.5,404.0,78.37,43.6
2016,11,13,14,30,766.0,70.0,1.0,22.0,371.0,53.76,41.03
2016,11,13,14,45,737.5,67.0,1.0,22.0,332.5,52.3,39.86
2016,11,13,15,0,709.0,64.0,1.0,22.0,294.0,50.89,38.68
2016,11,13,15,15,668.0,59.5,0.9,21.5,252.5,48.16,36.39
2016,11,13,15,30,627.0,55.0,0.8,21.0,211.0,41.57,30.65
2016,11,13,15,45,563.5,49.0,0.7,20.5,168.5,37.78,27.23
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,33.98,23.64
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,27.37,17.33
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,20.63,7.71
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.0,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,130.0,11.0,0.6,13.0,14.0,80.5,0.0
2016,11,14,7,15,269.5,22.5,0.55,13.5,47.5,210.21,111.89
2016,11,14,7,30,409.0,34.0,0.5,14.0,81.0,318.05,248.11
2016,11,14,7,45,489.5,41.5,0.5,14.5,123.0,382.78,306.39
2016,11,14,8,0,570.0,49.0,0.5,15.0,165.0,449.12,361.0
2016,11,14,8,15,621.5,54.5,0.45,15.5,207.5,494.82,396.84
2016,11,14,8,30,673.0,60.0,0.4,16.0,250.0,539.61,430.12
2016,11,14,8,45,336.5,64.0,0.4,16.5,159.0,315.42,256.09
2016,11,14,9,0,0.0,68.0,0.4,17.0,68.0,60.11,44.81
2016,11,14,9,15,0.0,81.0,0.4,17.5,81.0,72.25,55.32
2016,11,14,9,30,0.0,94.0,0.4,18.0,94.0,84.4,65.14
2016,11,14,9,45,2.0,127.0,0.45,18.5,128.0,117.36,91.9
2016,11,14,10,0,4.0,160.0,0.5,19.0,162.0,150.26,118.04
2016,11,14,10,15,2.0,160.0,0.5,19.0,161.0,147.6,115.52
2016,11,14,10,30,0.0,160.0,0.5,19.0,160.0,145.27,113.45
2016,11,14,10,45,0.0,149.0,0.55,19.5,149.0,134.1,104.2
2016,11,14,11,0,0.0,138.0,0.6,20.0,138.0,123.4,95.4
2016,11,14,11,15,0.0,142.5,0.55,20.5,142.5,127.1,98.11
2016,11,14,11,30,0.0,147.0,0.5,21.0,147.0,130.75,100.72
2016,11,14,11,45,0.0,147.5,0.45,21.5,147.5,130.77,100.47
2016,11,14,12,0,0.0,148.0,0.4,22.0,148.0,130.79,100.24
2016,11,14,12,15,0.0,146.5,0.4,22.0,146.5,129.05,98.88
2016,11,14,12,30,0.0,145.0,0.4,22.0,145.0,127.3,97.56
2016,11,14,12,45,426.0,113.0,0.45,22.5,338.0,239.18,175.74
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,311.77,215.04
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,266.17,175.07
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,220.02,136.02
2016,11,14,13,45,820.5,77.0,0.7,23.0,462.5,172.11,98.03
2016,11,14,14,0,807.0,75.0,0.8,23.0,435.0,124.58,65.45
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.0,77.05,43.24
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,53.89,41.14
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,52.42,39.97
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,51.0,38.78
2016,11,14,15,15,669.5,59.5,0.95,21.5,251.5,48.28,36.48
2016,11,14,15,30,628.0,55.0,0.9,21.0,210.0,41.66,30.72
2016,11,14,15,45,563.5,49.0,0.85,20.5,167.0,37.87,27.29
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,34.07,23.69
2016,11,14,16,15,394.0,33.5,0.85,19.0,84.5,27.01,16.99
2016,11,14,16,30,289.0,24.0,0.9,18.0,45.0,19.77,6.53
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,86.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,173.0,10.0,0.9,12.0,14.0,102.37,0.0
2016,11,15,7,15,316.5,19.5,1.1,12.5,47.5,224.85,105.38
2016,11,15,7,30,460.0,29.0,1.3,13.0,81.0,333.63,261.92
2016,11,15,7,45,534.5,35.5,1.55,13.5,122.0,395.3,321.14
2016,11,15,8,0,609.0,42.0,1.8,14.0,163.0,457.87,375.52
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.0,499.95,411.01
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,540.74,443.83
2016,11,15,8,45,734.0,53.0,2.1,15.5,285.5,568.0,464.81
2016,11,15,9,0,765.0,56.0,2.2,16.0,324.0,592.95,483.18
2016,11,15,9,15,410.5,112.5,2.3,16.5,258.5,418.5,342.47
2016,11,15,9,30,56.0,169.0,2.4,17.0,193.0,209.19,168.74
2016,11,15,9,45,89.0,186.5,2.5,17.5,227.0,246.2,199.22
2016,11,15,10,0,122.0,204.0,2.6,18.0,261.0,291.91,235.32
2016,11,15,10,15,177.5,212.5,2.65,18.0,300.0,329.9,265.58
2016,11,15,10,30,233.0,221.0,2.7,18.0,339.0,365.52,293.46
2016,11,15,10,45,523.5,154.0,2.8,18.5,431.0,478.73,382.98
2016,11,15,11,0,814.0,87.0,2.9,19.0,523.0,564.22,447.39
2016,11,15,11,15,545.5,163.5,2.95,19.0,458.0,465.13,367.87
2016,11,15,11,30,277.0,240.0,3.0,19.0,393.0,372.14,293.73
2016,11,15,11,45,163.0,237.0,3.15,19.0,327.0,296.15,233.81
2016,11,15,12,0,49.0,234.0,3.3,19.0,261.0,229.93,181.36
2016,11,15,12,15,28.0,209.0,3.4,19.0,224.0,195.27,153.83
2016,11,15,12,30,7.0,184.0,3.5,19.0,187.0,163.07,128.22
2016,11,15,12,45,3.5,126.0,3.65,19.0,127.5,111.79,86.74
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,60.15,44.45
2016,11,15,13,15,15.0,130.0,3.85,19.0,137.5,116.68,90.59
2016,11,15,13,30,30.0,192.0,3.9,19.0,207.0,162.88,127.6
2016,11,15,13,45,15.0,143.0,3.95,19.0,150.5,124.05,96.67
2016,11,15,14,0,0.0,94.0,4.0,19.0,94.0,82.3,63.13
2016,11,15,14,15,0.0,112.5,3.95,18.5,112.5,96.25,74.98
2016,11,15,14,30,0.0,131.0,3.9,18.0,131.0,108.74,89.64
2016,11,15,14,45,0.0,117.5,3.85,17.5,117.5,98.03,80.61
2016,11,15,15,0,0.0,104.0,3.8,17.0,104.0,87.19,71.36
2016,11,15,15,15,0.0,89.5,3.65,16.5,89.5,75.49,61.2
2016,11,15,15,30,0.0,75.0,3.5,16.0,75.0,63.66,50.75
2016,11,15,15,45,0.0,59.5,3.35,16.0,59.5,50.96,39.27
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,38.12,27.56
2016,11,15,16,15,0.0,30.0,2.85,15.5,30.0,26.31,16.57
2016,11,15,16,30,0.0,16.0,2.5,15.0,16.0,14.09,2.58
2016,11,15,16,45,0.0,8.0,2.2,14.5,8.0,7.28,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.0,5.5,1.55,9.0,6.5,0.0,0.0
2016,11,16,7,0,122.0,11.0,1.6,9.0,13.0,75.41,0.0
2016,11,16,7,15,280.5,21.5,1.95,10.0,46.5,210.38,81.08
2016,11,16,7,30,439.0,32.0,2.3,11.0,80.0,330.58,260.89
2016,11,16,7,45,527.0,39.0,2.65,12.0,123.0,399.11,327.27
2016,11,16,8,0,615.0,46.0,3.0,13.0,166.0,463.85,384.05
2016,11,16,8,15,666.5,50.5,3.25,13.0,209.5,509.77,424.44
2016,11,16,8,30,718.0,55.0,3.5,13.0,253.0,554.25,462.08
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.0,583.9,485.78
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,611.11,506.64
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,627.4,518.73
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,640.65,528.08
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.0,644.53,528.84
2016,11,16,10,0,860.0,71.0,4.2,15.0,468.0,645.12,527.0
2016,11,16,10,15,870.5,72.5,4.2,15.0,492.5,635.44,517.99
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,626.71,509.46
2016,11,16,10,45,886.0,75.5,4.2,15.5,534.0,611.41,494.7
2016,11,16,11,0,891.0,77.0,4.2,16.0,551.0,592.98,477.35
2016,11,16,11,15,894.0,77.5,4.2,16.0,560.5,569.38,456.66
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,542.9,433.33
2016,11,16,11,45,894.5,79.0,4.25,16.0,571.0,511.5,405.8
2016,11,16,12,0,892.0,80.0,4.3,16.0,572.0,477.76,375.8
2016,11,16,12,15,889.5,79.5,4.25,16.0,566.0,440.45,342.1
2016,11,16,12,30,887.0,79.0,4.2,16.0,560.0,401.18,306.12
2016,11,16,12,45,879.0,79.0,4.2,16.0,546.5,358.77,267.16
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,311.79,224.11
2016,11,16,13,15,862.0,78.0,4.15,15.5,512.0,265.53,181.97
2016,11,16,13,30,853.0,77.0,4.1,15.0,491.0,218.69,140.25
2016,11,16,13,45,834.5,76.5,4.1,15.0,463.0,170.64,100.48
2016,11,16,14,0,816.0,76.0,4.1,15.0,435.0,123.39,67.34
2016,11,16,14,15,795.5,73.5,4.0,15.0,401.5,75.56,44.85
2016,11,16,14,30,775.0,71.0,3.9,15.0,368.0,54.95,43.33
2016,11,16,14,45,741.5,68.5,3.85,15.0,329.0,53.88,42.45
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,52.91,41.62
2016,11,16,15,15,665.0,61.5,3.5,14.5,248.5,45.87,35.41
2016,11,16,15,30,622.0,57.0,3.2,14.0,207.0,43.47,33.22
2016,11,16,15,45,549.0,51.0,2.95,13.5,163.5,39.71,29.7
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,35.99,26.03
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,28.52,18.62
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.87,5.8
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,155.89,41.9
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,305.83,240.39
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,376.94,309.13
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,450.2,372.37
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,491.26,407.68
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,536.9,444.81
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.0,570.05,470.75
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,600.84,493.95
2016,11,17,9,15,798.5,63.0,1.6,11.5,363.5,616.83,505.07
2016,11,17,9,30,822.0,65.0,1.7,12.0,400.0,629.83,513.59
2016,11,17,9,45,842.5,66.0,1.85,12.5,431.5,636.5,517.34
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,635.68,515.33
2016,11,17,10,15,874.5,68.0,2.05,13.5,487.5,630.38,509.04
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,621.79,500.11
2016,11,17,10,45,894.5,69.5,2.2,14.5,529.5,607.54,486.98
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,590.04,471.13
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.0,566.89,450.89
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,540.78,428.01
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.0,509.83,400.37
2016,11,17,12,0,915.0,70.0,2.2,16.0,571.0,476.28,370.17
2016,11,17,12,15,912.5,69.5,2.2,16.0,565.5,438.41,336.66
2016,11,17,12,30,910.0,69.0,2.2,16.0,560.0,398.53,300.77
2016,11,17,12,45,905.0,68.5,2.25,16.5,546.5,355.99,261.66
2016,11,17,13,0,900.0,68.0,2.3,17.0,533.0,312.0,220.94
2016,11,17,13,15,891.5,67.0,2.25,17.0,512.5,265.5,178.7
2016,11,17,13,30,883.0,66.0,2.2,17.0,492.0,218.27,136.9
2016,11,17,13,45,869.5,64.5,2.2,17.0,465.0,169.45,96.96
2016,11,17,14,0,856.0,63.0,2.2,17.0,438.0,120.82,63.38
2016,11,17,14,15,837.5,61.5,2.1,16.5,404.5,72.44,41.99
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,46.61,35.8
2016,11,17,14,45,792.5,57.0,1.95,16.0,332.5,44.9,34.36
2016,11,17,15,0,766.0,54.0,1.9,16.0,294.0,43.21,32.88
2016,11,17,15,15,726.0,50.5,1.65,15.5,252.0,41.05,31.0
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,38.92,29.07
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.0,35.41,25.79
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,31.92,22.38
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.0,25.43,15.88
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,18.84,3.77
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,7.5,36.0,153.99,19.0
2016,11,18,7,30,401.0,31.0,2.0,8.0,72.0,304.59,238.72
2016,11,18,7,45,493.0,38.5,2.25,9.0,114.5,374.74,309.21
2016,11,18,8,0,585.0,46.0,2.5,10.0,157.0,447.1,372.66
2016,11,18,8,15,640.0,51.5,2.45,10.5,200.5,489.64,409.48
2016,11,18,8,30,695.0,57.0,2.4,11.0,244.0,537.05,448.1
2016,11,18,8,45,732.5,60.5,2.4,12.0,285.5,569.1,472.21
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,598.74,493.32
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,616.55,505.49
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,631.35,514.87
2016,11,18,9,45,838.5,71.0,3.15,16.0,431.5,637.35,517.18
2016,11,18,10,0,858.0,72.0,3.4,17.0,463.0,640.04,516.71
2016,11,18,10,15,868.5,73.5,3.5,17.5,487.0,634.22,510.0
2016,11,18,10,30,879.0,75.0,3.6,18.0,511.0,621.8,498.24
2016,11,18,10,45,884.0,76.5,3.75,18.5,527.5,606.61,484.22
2016,11,18,11,0,889.0,78.0,3.9,19.0,544.0,588.32,467.58
2016,11,18,11,15,891.5,78.5,3.95,19.0,553.0,564.6,447.15
2016,11,18,11,30,894.0,79.0,4.0,19.0,562.0,538.06,424.13
2016,11,18,11,45,891.0,79.5,4.1,19.5,563.0,506.17,395.82
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,472.02,365.23
2016,11,18,12,15,884.0,80.0,4.25,20.0,557.5,434.89,332.32
2016,11,18,12,30,880.0,80.0,4.3,20.0,551.0,395.9,297.26
2016,11,18,12,45,873.0,79.0,4.35,20.0,537.0,353.39,258.82
2016,11,18,13,0,866.0,78.0,4.4,20.0,523.0,306.3,216.31
2016,11,18,13,15,856.5,77.0,4.4,20.0,502.5,260.37,174.79
2016,11,18,13,30,847.0,76.0,4.4,20.0,482.0,213.91,133.94
2016,11,18,13,45,832.5,74.5,4.4,20.0,455.0,166.08,95.11
2016,11,18,14,0,818.0,73.0,4.4,20.0,428.0,118.68,62.7
2016,11,18,14,15,798.5,70.5,4.2,19.5,395.0,71.01,41.6
2016,11,18,14,30,779.0,68.0,4.0,19.0,362.0,52.75,40.71
2016,11,18,14,45,751.0,65.0,3.8,19.0,324.5,51.22,39.44
2016,11,18,15,0,723.0,62.0,3.6,19.0,287.0,49.75,38.17
2016,11,18,15,15,680.5,57.5,3.15,18.0,245.5,46.95,35.83
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,40.41,30.1
2016,11,18,15,45,572.5,47.0,2.3,16.0,161.0,36.55,26.58
2016,11,18,16,0,507.0,41.0,1.9,15.0,118.0,32.68,22.87
2016,11,18,16,15,394.0,31.5,1.75,14.0,79.0,25.52,15.8
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,18.19,2.49
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
