Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,131.88,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,260.65,199.4
2016,11,19,7,45,417.5,39.0,4.45,13.5,102.5,328.78,268.89
2016,11,19,8,0,508.0,47.0,4.5,14.0,141.0,399.27,331.36
2016,11,19,8,15,564.0,52.5,4.45,14.0,181.5,446.16,372.77
2016,11,19,8,30,620.0,58.0,4.4,14.0,222.0,492.45,412.04
2016,11,19,8,45,310.0,57.0,4.35,14.5,139.0,284.08,239.3
2016,11,19,9,0,0.0,56.0,4.3,15.0,56.0,49.45,36.56
2016,11,19,9,15,0.0,80.5,4.3,15.0,80.5,72.02,55.79
2016,11,19,9,30,0.0,105.0,4.3,15.0,105.0,95.55,75.55
2016,11,19,9,45,0.0,74.0,4.3,15.5,74.0,65.45,49.92
2016,11,19,10,0,0.0,43.0,4.3,16.0,43.0,37.94,26.55
2016,11,19,10,15,0.0,39.0,4.3,16.0,39.0,34.41,23.53
2016,11,19,10,30,0.0,35.0,4.3,16.0,35.0,30.88,20.51
2016,11,19,10,45,37.5,131.0,4.3,16.0,151.0,143.65,115.25
2016,11,19,11,0,75.0,227.0,4.3,16.0,267.0,255.68,206.56
2016,11,19,11,15,102.0,235.5,4.25,16.0,290.5,273.14,220.14
2016,11,19,11,30,129.0,244.0,4.2,16.0,314.0,293.49,235.95
2016,11,19,11,45,64.5,167.5,4.2,16.5,202.5,181.52,144.76
2016,11,19,12,0,0.0,91.0,4.2,17.0,91.0,80.6,61.71
2016,11,19,12,15,0.0,68.0,4.15,17.0,68.0,60.15,44.79
2016,11,19,12,30,0.0,45.0,4.1,17.0,45.0,39.75,27.77
2016,11,19,12,45,0.0,90.5,4.1,17.0,90.5,80.09,61.48
2016,11,19,13,0,0.0,136.0,4.1,17.0,136.0,118.59,93.39
2016,11,19,13,15,0.0,121.0,4.05,17.0,121.0,105.61,82.73
2016,11,19,13,30,0.0,106.0,4.0,17.0,106.0,92.77,72.2
2016,11,19,13,45,0.0,113.5,4.0,17.0,113.5,98.45,77.04
2016,11,19,14,0,0.0,121.0,4.0,17.0,121.0,103.58,81.43
2016,11,19,14,15,0.0,82.5,3.85,16.5,82.5,72.47,55.69
2016,11,19,14,30,0.0,44.0,3.7,16.0,44.0,38.81,28.89
2016,11,19,14,45,0.0,39.0,3.6,16.0,39.0,34.38,25.0
2016,11,19,15,0,0.0,34.0,3.5,16.0,34.0,29.95,21.08
2016,11,19,15,15,0.0,29.0,3.3,15.5,29.0,25.53,17.16
2016,11,19,15,30,0.0,24.0,3.1,15.0,24.0,21.11,13.19
2016,11,19,15,45,0.0,18.5,2.95,15.0,18.5,16.26,8.76
2016,11,19,16,0,0.0,13.0,2.8,15.0,13.0,11.41,4.31
2016,11,19,16,15,0.0,8.5,2.75,14.5,8.5,7.46,0.58
2016,11,19,16,30,0.0,4.0,2.7,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,2.65,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.1,13.0,12.0,10.56,0.0
2016,11,20,7,30,0.0,24.0,1.2,13.0,24.0,21.16,10.75
2016,11,20,7,45,0.0,39.5,1.35,13.5,39.5,37.56,25.69
2016,11,20,8,0,0.0,55.0,1.5,14.0,55.0,53.14,39.33
2016,11,20,8,15,0.0,71.0,1.6,14.0,71.0,68.83,53.01
2016,11,20,8,30,0.0,87.0,1.7,14.0,87.0,84.17,66.25
2016,11,20,8,45,0.5,101.5,1.8,14.5,102.0,97.86,77.77
2016,11,20,9,0,1.0,116.0,1.9,15.0,117.0,111.46,89.01
2016,11,20,9,15,2.5,127.0,1.9,15.0,128.5,121.79,97.56
2016,11,20,9,30,4.0,138.0,1.9,15.0,140.0,132.18,106.07
2016,11,20,9,45,66.0,166.5,1.9,15.5,196.5,208.89,170.04
2016,11,20,10,0,128.0,195.0,1.9,16.0,253.0,285.08,231.43
2016,11,20,10,15,64.0,169.5,1.9,16.0,198.5,203.31,163.97
2016,11,20,10,30,0.0,144.0,1.9,16.0,144.0,130.36,103.23
2016,11,20,10,45,0.0,115.5,1.95,16.0,115.5,103.15,80.83
2016,11,20,11,0,0.0,87.0,2.0,16.0,87.0,77.05,59.13
2016,11,20,11,15,0.0,126.5,2.0,16.0,126.5,112.66,88.63
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,147.94,117.46
2016,11,20,11,45,5.0,177.0,2.0,16.0,180.0,159.39,126.68
2016,11,20,12,0,10.0,188.0,2.0,16.0,194.0,170.2,135.38
2016,11,20,12,15,9.5,186.0,2.0,16.0,192.0,166.89,132.64
2016,11,20,12,30,9.0,184.0,2.0,16.0,190.0,163.6,129.98
2016,11,20,12,45,4.5,148.5,2.0,16.0,151.5,131.04,103.53
2016,11,20,13,0,0.0,113.0,2.0,16.0,113.0,99.22,77.55
2016,11,20,13,15,0.0,88.0,1.9,16.0,88.0,77.8,59.88
2016,11,20,13,30,0.0,63.0,1.8,16.0,63.0,55.68,41.46
2016,11,20,13,45,0.0,83.5,1.7,16.0,83.5,73.77,56.73
2016,11,20,14,0,0.0,104.0,1.6,16.0,104.0,90.18,70.52
2016,11,20,14,15,2.0,117.5,1.4,15.5,118.5,99.72,78.68
2016,11,20,14,30,4.0,131.0,1.2,15.0,133.0,108.28,90.14
2016,11,20,14,45,2.0,117.5,1.05,15.0,118.5,97.59,80.86
2016,11,20,15,0,0.0,104.0,0.9,15.0,104.0,86.76,71.41
2016,11,20,15,15,0.0,88.5,0.8,14.5,88.5,74.38,60.6
2016,11,20,15,30,0.0,73.0,0.7,14.0,73.0,61.84,49.46
2016,11,20,15,45,0.0,57.5,0.6,14.0,57.5,49.16,37.93
2016,11,20,16,0,0.0,42.0,0.5,14.0,42.0,36.34,26.15
2016,11,20,16,15,0.0,27.5,0.55,13.5,27.5,24.14,14.56
2016,11,20,16,30,0.0,13.0,0.6,13.0,13.0,11.44,0.0
2016,11,20,16,45,0.0,6.5,0.65,13.0,6.5,5.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,14.5,1.25,10.5,30.5,133.41,0.0
2016,11,21,7,30,349.0,29.0,1.4,11.0,61.0,269.03,199.18
2016,11,21,7,45,446.5,37.0,1.6,12.0,101.5,340.9,275.68
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,415.53,340.51
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,462.57,381.95
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,504.79,418.15
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,539.01,445.83
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,570.99,470.73
2016,11,21,9,15,770.0,62.5,2.65,14.0,341.5,588.46,483.85
2016,11,21,9,30,795.0,65.0,2.7,14.0,377.0,603.06,494.37
2016,11,21,9,45,804.5,69.5,2.8,14.5,406.0,607.01,495.51
2016,11,21,10,0,814.0,74.0,2.9,15.0,435.0,607.81,494.07
2016,11,21,10,15,826.5,75.5,2.95,15.0,459.5,603.89,489.67
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,596.73,482.62
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.0,583.13,469.54
2016,11,21,11,0,855.0,79.0,3.1,16.0,518.0,566.4,453.85
2016,11,21,11,15,859.5,79.5,3.1,16.0,528.5,544.19,434.37
2016,11,21,11,30,864.0,80.0,3.1,16.0,539.0,519.11,412.28
2016,11,21,11,45,865.0,80.5,3.1,16.5,541.5,489.61,385.53
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,457.64,356.37
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,421.19,323.72
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,382.81,288.86
2016,11,21,12,45,863.5,77.0,3.0,17.0,522.5,344.17,253.11
2016,11,21,13,0,865.0,74.0,3.0,17.0,511.0,301.76,213.88
2016,11,21,13,15,856.0,73.0,2.95,17.0,491.0,256.99,173.13
2016,11,21,13,30,847.0,72.0,2.9,17.0,471.0,206.97,129.31
2016,11,21,13,45,832.5,71.0,2.9,17.0,444.5,159.91,91.19
2016,11,21,14,0,818.0,70.0,2.9,17.0,418.0,113.25,59.71
2016,11,21,14,15,798.0,67.5,2.8,16.5,385.5,65.88,39.71
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,50.57,39.32
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,49.37,38.31
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,48.24,37.32
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,45.39,34.82
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,42.56,32.24
2016,11,21,15,45,559.5,45.5,1.55,14.5,153.5,35.44,25.74
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,31.96,22.29
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.5,24.76,14.99
2016,11,21,16,30,254.0,21.0,1.1,12.0,36.0,17.4,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,18.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,118.74,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,239.42,173.76
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,311.61,252.26
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,386.44,317.82
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.5,436.07,360.05
2016,11,22,8,30,609.0,62.0,1.3,12.0,218.0,485.01,399.85
2016,11,22,8,45,650.0,66.5,1.35,12.5,257.0,518.82,426.45
2016,11,22,9,0,691.0,71.0,1.4,13.0,296.0,550.68,450.51
2016,11,22,9,15,718.5,74.0,1.4,13.5,331.5,569.68,463.59
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,583.34,472.25
2016,11,22,9,45,687.5,92.5,1.45,14.5,376.5,559.27,451.53
2016,11,22,10,0,629.0,108.0,1.5,15.0,386.0,529.93,427.07
2016,11,22,10,15,582.0,129.0,1.5,15.0,396.5,511.36,411.16
2016,11,22,10,30,535.0,150.0,1.5,15.0,407.0,486.83,390.67
2016,11,22,10,45,481.0,169.5,1.55,15.5,407.0,460.68,368.36
2016,11,22,11,0,427.0,189.0,1.6,16.0,407.0,434.19,345.83
2016,11,22,11,15,448.0,188.0,1.6,16.0,420.5,428.27,340.08
2016,11,22,11,30,469.0,187.0,1.6,16.0,434.0,419.82,331.95
2016,11,22,11,45,492.5,182.0,1.6,16.0,442.5,406.24,319.56
2016,11,22,12,0,516.0,177.0,1.6,16.0,451.0,389.88,304.58
2016,11,22,12,15,517.0,174.5,1.55,16.0,447.0,363.98,281.79
2016,11,22,12,30,518.0,172.0,1.5,16.0,443.0,336.8,257.65
2016,11,22,12,45,512.0,168.5,1.5,16.0,431.5,305.41,230.1
2016,11,22,13,0,506.0,165.0,1.5,16.0,420.0,273.58,201.97
2016,11,22,13,15,546.0,147.5,1.5,16.0,412.0,240.53,171.24
2016,11,22,13,30,586.0,130.0,1.5,16.0,404.0,204.65,138.47
2016,11,22,13,45,551.5,129.0,1.5,16.0,376.0,165.42,108.05
2016,11,22,14,0,517.0,128.0,1.5,16.0,348.0,130.01,84.77
2016,11,22,14,15,457.5,127.0,1.4,15.5,310.0,96.9,70.61
2016,11,22,14,30,398.0,126.0,1.3,15.0,272.0,88.36,72.76
2016,11,22,14,45,375.0,117.0,1.2,15.0,243.0,83.21,68.33
2016,11,22,15,0,352.0,108.0,1.1,15.0,214.0,77.96,63.73
2016,11,22,15,15,327.5,94.5,1.0,14.5,182.0,69.26,56.1
2016,11,22,15,30,303.0,81.0,0.9,14.0,150.0,60.3,48.08
2016,11,22,15,45,271.5,65.5,0.85,13.5,117.5,49.51,38.27
2016,11,22,16,0,240.0,50.0,0.8,13.0,85.0,38.38,27.97
2016,11,22,16,15,171.0,35.5,0.85,12.5,56.0,27.6,17.3
2016,11,22,16,30,102.0,21.0,0.9,12.0,27.0,16.51,0.0
2016,11,22,16,45,51.0,10.5,0.95,12.0,13.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.0,16.5,1.1,9.5,26.5,76.97,0.0
2016,11,23,7,30,230.0,33.0,1.1,10.0,53.0,205.27,144.76
2016,11,23,7,45,320.5,45.0,1.1,11.0,90.5,273.44,220.32
2016,11,23,8,0,411.0,57.0,1.1,12.0,128.0,344.57,282.15
2016,11,23,8,15,477.5,65.0,1.25,12.0,169.0,400.03,330.09
2016,11,23,8,30,544.0,73.0,1.4,12.0,210.0,454.82,376.0
2016,11,23,8,45,585.5,79.0,1.55,12.5,249.0,490.48,404.72
2016,11,23,9,0,627.0,85.0,1.7,13.0,288.0,524.16,430.95
2016,11,23,9,15,658.0,89.0,1.75,13.0,323.0,546.56,448.02
2016,11,23,9,30,689.0,93.0,1.8,13.0,358.0,566.3,462.61
2016,11,23,9,45,723.0,92.5,1.85,13.5,390.5,579.97,471.47
2016,11,23,10,0,757.0,92.0,1.9,14.0,423.0,590.44,477.61
2016,11,23,10,15,644.5,120.5,1.95,14.0,413.5,539.39,436.23
2016,11,23,10,30,532.0,149.0,2.0,14.0,404.0,482.84,390.8
2016,11,23,10,45,674.5,121.5,2.05,14.5,456.5,527.03,424.13
2016,11,23,11,0,817.0,94.0,2.1,15.0,509.0,557.52,445.2
2016,11,23,11,15,822.0,95.0,2.15,15.0,519.0,536.93,427.05
2016,11,23,11,30,827.0,96.0,2.2,15.0,529.0,513.53,406.65
2016,11,23,11,45,832.0,94.5,2.25,15.0,532.5,484.95,381.78
2016,11,23,12,0,837.0,93.0,2.3,15.0,536.0,453.8,354.26
2016,11,23,12,15,834.5,93.0,2.35,15.0,531.0,418.64,322.95
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,381.63,289.46
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,340.92,252.55
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,299.4,214.62
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.0,255.54,174.96
2016,11,23,13,30,790.0,91.0,2.6,15.0,459.0,211.37,136.18
2016,11,23,13,45,776.5,88.0,2.7,15.0,433.0,165.47,99.05
2016,11,23,14,0,763.0,85.0,2.8,15.0,407.0,120.03,68.3
2016,11,23,14,15,740.5,82.5,2.8,14.5,374.5,69.89,45.17
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,57.08,45.44
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,54.82,43.49
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,52.59,41.5
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,49.88,39.12
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,47.23,36.65
2016,11,23,15,45,488.0,53.0,1.7,12.5,146.0,41.87,31.64
2016,11,23,16,0,414.0,45.0,1.4,12.0,105.0,36.47,26.37
2016,11,23,16,15,293.5,33.5,1.3,11.5,68.5,27.56,17.23
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,17.4,0.0
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,16.5,0.55,7.0,26.0,76.11,0.0
2016,11,24,7,30,228.0,33.0,0.6,7.0,52.0,202.39,139.21
2016,11,24,7,45,338.5,44.0,0.65,7.0,91.5,280.24,227.45
2016,11,24,8,0,449.0,55.0,0.7,7.0,131.0,364.1,301.33
2016,11,24,8,15,515.5,62.5,0.8,7.5,172.5,419.31,348.72
2016,11,24,8,30,582.0,70.0,0.9,8.0,214.0,473.75,393.79
2016,11,24,8,45,634.5,74.0,1.0,8.5,255.5,514.26,426.35
2016,11,24,9,0,687.0,78.0,1.1,9.0,297.0,552.75,456.24
2016,11,24,9,15,716.5,81.5,1.15,9.5,333.5,573.59,471.18
2016,11,24,9,30,746.0,85.0,1.2,10.0,370.0,591.67,483.58
2016,11,24,9,45,771.5,86.5,1.3,10.5,402.0,601.89,490.06
2016,11,24,10,0,797.0,88.0,1.4,11.0,434.0,606.73,492.28
2016,11,24,10,15,811.0,90.0,1.4,11.5,459.0,604.48,488.08
2016,11,24,10,30,825.0,92.0,1.4,12.0,484.0,598.92,481.28
2016,11,24,10,45,835.5,92.5,1.4,13.0,502.0,586.46,468.28
2016,11,24,11,0,846.0,93.0,1.4,14.0,520.0,570.79,452.73
2016,11,24,11,15,850.5,94.0,1.2,14.0,530.5,549.28,432.93
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,524.9,410.62
2016,11,24,11,45,857.0,94.5,0.85,14.5,543.5,495.12,383.5
2016,11,24,12,0,859.0,94.0,0.7,15.0,546.0,462.86,354.12
2016,11,24,12,15,856.5,94.0,0.6,15.0,540.5,426.95,322.48
2016,11,24,12,30,854.0,94.0,0.5,15.0,535.0,389.14,288.79
2016,11,24,12,45,848.0,93.0,0.4,15.5,522.5,347.63,251.32
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,304.9,212.71
2016,11,24,13,15,831.5,90.5,0.35,16.0,489.5,259.74,173.45
2016,11,24,13,30,821.0,89.0,0.4,16.0,469.0,214.21,134.81
2016,11,24,13,45,804.5,87.0,0.5,16.0,442.0,167.38,98.17
2016,11,24,14,0,788.0,85.0,0.6,16.0,415.0,121.24,67.98
2016,11,24,14,15,765.5,82.0,0.55,15.5,382.0,75.08,49.42
2016,11,24,14,30,743.0,79.0,0.5,15.0,349.0,56.57,44.81
2016,11,24,14,45,710.5,75.0,0.5,15.0,311.0,54.65,43.2
2016,11,24,15,0,678.0,71.0,0.5,15.0,273.0,52.78,41.54
2016,11,24,15,15,630.0,66.0,0.5,14.5,232.0,50.06,39.15
2016,11,24,15,30,582.0,61.0,0.5,14.0,191.0,47.39,36.68
2016,11,24,15,45,509.5,53.0,0.5,14.0,149.0,42.02,31.6
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,36.6,26.27
2016,11,24,16,15,315.0,33.5,0.55,13.0,69.5,27.67,17.12
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,18.48,0.0
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.5,14.0,1.05,7.5,14.5,18.33,0.0
2016,11,25,7,30,21.0,28.0,1.0,8.0,29.0,46.13,26.35
2016,11,25,7,45,51.0,45.5,1.0,8.5,52.5,95.02,74.28
2016,11,25,8,0,81.0,63.0,1.0,9.0,76.0,132.52,108.22
2016,11,25,8,15,96.0,81.0,1.2,9.5,101.0,161.55,133.99
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,190.01,158.72
2016,11,25,8,45,122.0,116.0,1.6,10.5,150.5,214.01,179.07
2016,11,25,9,0,133.0,133.0,1.8,11.0,175.0,237.39,198.44
2016,11,25,9,15,144.5,146.0,1.75,11.5,196.5,255.33,212.73
2016,11,25,9,30,156.0,159.0,1.7,12.0,218.0,272.73,226.23
2016,11,25,9,45,211.0,168.0,1.7,12.5,255.0,312.01,257.93
2016,11,25,10,0,266.0,177.0,1.7,13.0,292.0,359.83,295.43
2016,11,25,10,15,301.0,182.5,1.7,13.5,319.5,379.01,309.36
2016,11,25,10,30,336.0,188.0,1.7,14.0,347.0,396.15,321.49
2016,11,25,10,45,304.5,201.0,1.75,14.5,349.0,380.63,307.34
2016,11,25,11,0,273.0,214.0,1.8,15.0,351.0,364.9,293.3
2016,11,25,11,15,269.5,219.0,1.8,15.0,356.5,356.13,285.43
2016,11,25,11,30,266.0,224.0,1.8,15.0,362.0,346.55,276.81
2016,11,25,11,45,249.5,227.5,1.8,15.5,357.5,328.83,261.28
2016,11,25,12,0,233.0,231.0,1.8,16.0,353.0,308.03,243.43
2016,11,25,12,15,204.5,231.5,1.75,16.0,338.0,284.64,224.1
2016,11,25,12,30,176.0,232.0,1.7,16.0,323.0,262.79,206.16
2016,11,25,12,45,240.5,218.5,1.7,16.0,339.5,260.4,201.67
2016,11,25,13,0,305.0,205.0,1.7,16.0,356.0,251.19,190.79
2016,11,25,13,15,233.0,203.5,1.65,15.5,316.5,215.43,163.46
2016,11,25,13,30,161.0,202.0,1.6,15.0,277.0,188.22,144.06
2016,11,25,13,45,182.5,189.0,1.55,15.0,269.0,169.27,127.89
2016,11,25,14,0,204.0,176.0,1.5,15.0,261.0,148.21,111.6
2016,11,25,14,15,159.0,163.5,1.3,14.5,226.5,123.9,97.36
2016,11,25,14,30,114.0,151.0,1.1,14.0,192.0,112.06,93.75
2016,11,25,14,45,104.5,136.5,0.9,14.0,171.0,102.33,85.31
2016,11,25,15,0,95.0,122.0,0.7,14.0,150.0,92.33,76.53
2016,11,25,15,15,85.5,104.5,0.7,13.5,127.0,80.2,65.91
2016,11,25,15,30,76.0,87.0,0.7,13.0,104.0,67.74,54.79
2016,11,25,15,45,64.0,69.0,0.75,13.0,81.0,54.61,42.76
2016,11,25,16,0,52.0,51.0,0.8,13.0,58.0,41.14,30.27
2016,11,25,16,15,26.0,34.0,0.85,12.5,37.5,28.65,17.83
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,14.91,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,10.0,4.0,3.64,0.0
2016,11,26,7,30,0.0,8.0,2.3,10.0,8.0,7.02,0.0
2016,11,26,7,45,0.0,15.0,2.5,10.5,15.0,13.18,5.28
2016,11,26,8,0,0.0,22.0,2.7,11.0,22.0,19.35,10.84
2016,11,26,8,15,0.0,29.5,2.8,11.0,29.5,25.98,16.75
2016,11,26,8,30,0.0,37.0,2.9,11.0,37.0,32.61,22.63
2016,11,26,8,45,0.0,44.5,3.0,11.0,44.5,39.25,28.46
2016,11,26,9,0,0.0,52.0,3.1,11.0,52.0,45.9,34.24
2016,11,26,9,15,0.0,59.0,3.05,11.0,59.0,52.11,39.58
2016,11,26,9,30,0.0,66.0,3.0,11.0,66.0,58.33,44.89
2016,11,26,9,45,0.0,94.0,2.95,11.0,94.0,84.47,67.23
2016,11,26,10,0,0.0,122.0,2.9,11.0,122.0,111.12,89.76
2016,11,26,10,15,0.0,115.0,2.9,11.0,115.0,103.63,83.24
2016,11,26,10,30,0.0,108.0,2.9,11.0,108.0,96.61,77.18
2016,11,26,10,45,40.0,162.5,2.9,11.0,182.5,175.79,144.23
2016,11,26,11,0,80.0,217.0,2.9,11.0,257.0,248.37,204.05
2016,11,26,11,15,109.0,225.0,3.05,11.0,280.5,266.04,218.12
2016,11,26,11,30,138.0,233.0,3.2,11.0,304.0,286.54,234.36
2016,11,26,11,45,140.5,234.5,3.4,11.5,307.5,280.55,228.41
2016,11,26,12,0,143.0,236.0,3.6,12.0,311.0,273.93,221.98
2016,11,26,12,15,313.5,206.5,3.7,12.0,368.0,307.45,246.38
2016,11,26,12,30,484.0,177.0,3.8,12.0,425.0,326.63,256.73
2016,11,26,12,45,246.0,174.0,3.95,12.0,300.0,225.54,177.4
2016,11,26,13,0,8.0,171.0,4.1,12.0,175.0,149.35,120.67
2016,11,26,13,15,75.5,186.5,4.05,12.0,221.5,171.84,136.93
2016,11,26,13,30,143.0,202.0,4.0,12.0,268.0,184.99,144.66
2016,11,26,13,45,71.5,142.5,4.0,12.0,175.5,126.55,99.1
2016,11,26,14,0,0.0,83.0,4.0,12.0,83.0,73.04,57.13
2016,11,26,14,15,104.0,114.5,3.8,12.0,152.0,91.39,71.8
2016,11,26,14,30,208.0,146.0,3.6,12.0,221.0,105.11,88.63
2016,11,26,14,45,180.5,135.5,3.45,12.0,195.5,102.12,86.02
2016,11,26,15,0,153.0,125.0,3.3,12.0,170.0,94.39,79.14
2016,11,26,15,15,135.5,107.5,3.15,12.0,143.0,82.23,68.2
2016,11,26,15,30,118.0,90.0,3.0,12.0,116.0,69.75,56.81
2016,11,26,15,45,87.5,72.0,2.9,12.0,89.0,56.59,44.65
2016,11,26,16,0,57.0,54.0,2.8,12.0,62.0,43.13,32.06
2016,11,26,16,15,28.5,35.5,2.8,11.5,39.5,29.65,18.59
2016,11,26,16,30,0.0,17.0,2.8,11.0,17.0,14.89,0.0
2016,11,26,16,45,0.0,8.5,2.85,11.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.0,15.0,2.5,10.0,21.5,62.21,0.0
2016,11,27,7,30,184.0,30.0,2.6,10.0,43.0,168.21,96.82
2016,11,27,7,45,315.5,39.5,2.75,10.5,81.5,259.84,208.24
2016,11,27,8,0,447.0,49.0,2.9,11.0,120.0,353.01,291.66
2016,11,27,8,15,515.0,56.0,3.1,11.0,161.0,407.64,340.57
2016,11,27,8,30,583.0,63.0,3.3,11.0,202.0,461.81,387.51
2016,11,27,8,45,639.5,65.5,3.5,11.5,243.0,502.52,421.48
2016,11,27,9,0,696.0,68.0,3.7,12.0,284.0,541.38,452.76
2016,11,27,9,15,725.0,71.5,3.7,12.0,320.0,561.88,468.75
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,576.99,480.03
2016,11,27,9,45,585.5,112.0,3.75,12.5,341.5,508.74,422.21
2016,11,27,10,0,417.0,149.0,3.8,13.0,327.0,431.48,357.21
2016,11,27,10,15,626.5,114.0,3.7,13.0,398.0,516.34,425.91
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,586.57,480.31
2016,11,27,10,45,846.0,79.5,3.55,13.5,486.5,573.97,467.1
2016,11,27,11,0,856.0,80.0,3.5,14.0,504.0,558.2,451.64
2016,11,27,11,15,860.5,80.5,3.35,14.0,514.5,536.4,431.81
2016,11,27,11,30,865.0,81.0,3.2,14.0,525.0,511.75,409.39
2016,11,27,11,45,866.0,81.5,3.1,14.5,528.0,482.7,382.49
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,451.19,353.2
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,415.03,320.49
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,376.97,285.59
2016,11,27,12,45,649.5,128.5,2.85,15.0,455.5,312.85,234.65
2016,11,27,13,0,437.0,176.0,2.8,15.0,390.0,261.89,196.51
2016,11,27,13,15,389.5,177.5,2.65,15.0,362.5,227.86,168.33
2016,11,27,13,30,342.0,179.0,2.5,15.0,335.0,199.4,145.73
2016,11,27,13,45,320.0,171.0,2.45,15.0,310.5,169.64,122.53
2016,11,27,14,0,298.0,163.0,2.4,15.0,286.0,141.72,103.25
2016,11,27,14,15,313.0,147.5,2.3,14.5,267.5,111.61,85.87
2016,11,27,14,30,328.0,132.0,2.2,14.0,249.0,96.92,80.65
2016,11,27,14,45,302.0,122.0,2.1,14.0,221.0,90.35,74.94
2016,11,27,15,0,276.0,112.0,2.0,14.0,193.0,83.63,69.01
2016,11,27,15,15,254.0,97.5,1.75,13.5,163.5,73.74,60.26
2016,11,27,15,30,232.0,83.0,1.5,13.0,134.0,63.57,51.1
2016,11,27,15,45,198.5,66.5,1.25,12.5,103.5,51.68,40.23
2016,11,27,16,0,165.0,50.0,1.0,12.0,73.0,39.47,28.89
2016,11,27,16,15,82.5,35.5,1.0,11.5,47.0,28.31,17.43
2016,11,27,16,30,0.0,21.0,1.0,11.0,21.0,17.91,0.0
2016,11,27,16,45,0.0,10.5,1.0,10.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.5,14.0,2.8,12.0,18.0,41.36,0.0
2016,11,28,7,30,109.0,28.0,3.0,12.0,36.0,112.49,56.88
2016,11,28,7,45,193.0,42.5,3.25,12.0,68.0,194.84,153.78
2016,11,28,8,0,277.0,57.0,3.5,12.0,100.0,261.56,215.25
2016,11,28,8,15,329.5,69.5,3.6,12.0,136.0,308.79,257.74
2016,11,28,8,30,382.0,82.0,3.7,12.0,172.0,356.36,299.27
2016,11,28,8,45,427.5,90.5,3.85,12.0,208.0,394.29,331.84
2016,11,28,9,0,473.0,99.0,4.0,12.0,244.0,431.31,362.77
2016,11,28,9,15,521.0,98.0,4.05,12.0,276.0,461.97,387.83
2016,11,28,9,30,569.0,97.0,4.1,12.0,308.0,487.43,408.21
2016,11,28,9,45,487.0,123.5,4.2,12.5,314.5,454.11,378.84
2016,11,28,10,0,405.0,150.0,4.3,13.0,321.0,424.43,352.41
2016,11,28,10,15,496.0,139.0,4.3,13.0,360.5,458.21,379.6
2016,11,28,10,30,587.0,128.0,4.3,13.0,400.0,492.94,406.52
2016,11,28,10,45,589.5,133.0,4.35,13.5,415.0,484.3,397.25
2016,11,28,11,0,592.0,138.0,4.4,14.0,430.0,473.39,386.18
2016,11,28,11,15,660.0,132.0,4.4,14.0,463.5,483.49,392.29
2016,11,28,11,30,728.0,126.0,4.4,14.0,497.0,487.92,393.15
2016,11,28,11,45,738.5,123.0,4.4,14.0,501.5,462.91,370.37
2016,11,28,12,0,749.0,120.0,4.4,14.0,506.0,435.25,345.02
2016,11,28,12,15,746.0,119.5,4.35,14.0,501.5,402.09,314.73
2016,11,28,12,30,743.0,119.0,4.3,14.0,497.0,367.34,282.65
2016,11,28,12,45,722.0,123.0,4.3,14.0,482.5,329.62,248.22
2016,11,28,13,0,701.0,127.0,4.3,14.0,468.0,292.06,213.87
2016,11,28,13,15,688.5,124.5,4.2,14.0,448.5,251.29,176.98
2016,11,28,13,30,676.0,122.0,4.1,14.0,429.0,210.62,141.39
2016,11,28,13,45,543.0,133.0,4.1,14.0,371.0,165.06,109.77
2016,11,28,14,0,410.0,144.0,4.1,14.0,313.0,132.25,92.05
2016,11,28,14,15,373.5,142.5,4.0,14.0,287.0,104.79,79.9
2016,11,28,14,30,337.0,141.0,3.9,14.0,261.0,102.78,85.9
2016,11,28,14,45,330.5,126.0,3.85,14.0,233.0,93.14,77.46
2016,11,28,15,0,324.0,111.0,3.8,14.0,205.0,83.22,68.68
2016,11,28,15,15,400.0,90.0,3.35,13.5,189.0,66.57,53.92
2016,11,28,15,30,476.0,69.0,2.9,13.0,173.0,54.38,42.95
2016,11,28,15,45,419.0,58.0,2.5,12.5,134.5,46.58,35.7
2016,11,28,16,0,362.0,47.0,2.1,12.0,96.0,38.57,28.06
2016,11,28,16,15,244.5,34.0,1.85,11.5,62.0,26.65,15.96
2016,11,28,16,30,127.0,21.0,1.6,11.0,28.0,16.61,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,14.0,9.55,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
