Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,5.5,23.5,113.09,0.0
2016,11,29,7,30,396.0,21.0,1.8,6.0,47.0,262.03,125.42
2016,11,29,7,45,499.5,28.0,2.05,7.0,87.0,343.81,275.08
2016,11,29,8,0,603.0,35.0,2.3,8.0,127.0,420.31,347.87
2016,11,29,8,15,662.0,39.0,2.35,8.5,169.0,468.05,391.16
2016,11,29,8,30,721.0,43.0,2.4,9.0,211.0,514.84,431.31
2016,11,29,8,45,758.0,46.5,2.45,9.5,251.0,545.97,457.07
2016,11,29,9,0,795.0,50.0,2.5,10.0,291.0,574.9,479.8
2016,11,29,9,15,819.5,52.0,2.4,10.0,327.0,586.66,488.52
2016,11,29,9,30,844.0,54.0,2.3,10.0,363.0,600.59,498.24
2016,11,29,9,45,860.5,55.5,2.2,10.5,394.0,605.91,499.83
2016,11,29,10,0,877.0,57.0,2.1,11.0,425.0,608.09,498.69
2016,11,29,10,15,888.0,58.5,2.05,11.5,449.0,603.68,492.48
2016,11,29,10,30,899.0,60.0,2.0,12.0,473.0,595.98,483.58
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.0,581.84,469.84
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,564.54,453.46
2016,11,29,11,15,915.5,62.0,2.05,13.0,519.0,541.48,433.41
2016,11,29,11,30,919.0,62.0,2.1,13.0,529.0,515.51,410.64
2016,11,29,11,45,918.5,63.0,2.2,13.5,531.5,485.91,383.89
2016,11,29,12,0,918.0,64.0,2.3,14.0,534.0,453.78,354.53
2016,11,29,12,15,713.0,115.5,2.35,14.0,479.0,385.07,298.99
2016,11,29,12,30,508.0,167.0,2.4,14.0,424.0,325.16,251.61
2016,11,29,12,45,693.0,119.0,2.45,14.5,460.5,316.82,236.85
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,295.37,208.89
2016,11,29,13,15,869.0,70.0,2.5,14.5,477.5,250.79,168.48
2016,11,29,13,30,860.0,69.0,2.5,14.0,458.0,201.04,125.09
2016,11,29,13,45,844.5,68.0,2.55,14.0,431.5,153.99,87.21
2016,11,29,14,0,829.0,67.0,2.6,14.0,405.0,107.36,56.45
2016,11,29,14,15,809.0,64.5,2.55,14.0,373.5,60.12,38.01
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,48.69,38.0
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.0,47.0,36.53
2016,11,29,15,0,733.0,56.0,2.5,14.0,268.0,45.36,35.05
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.0,42.81,32.85
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,40.31,30.58
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,35.9,26.39
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,28.83,19.67
2016,11,29,16,15,385.5,27.0,1.15,10.5,68.0,21.93,12.16
2016,11,29,16,30,263.0,18.0,1.1,10.0,31.0,14.88,0.0
2016,11,29,16,45,131.5,9.0,1.1,9.5,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,8.5,7.0,6.37,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,12.32,0.0
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,24.0,13.96
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,37.07,25.9
2016,11,30,8,15,0.0,54.0,0.85,10.0,54.0,50.87,38.19
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,64.34,50.08
2016,11,30,8,45,0.0,82.0,1.15,10.5,82.0,77.59,61.54
2016,11,30,9,0,0.0,96.0,1.3,11.0,96.0,90.69,72.68
2016,11,30,9,15,0.0,108.5,1.35,11.0,108.5,102.01,82.29
2016,11,30,9,30,0.0,121.0,1.4,11.0,121.0,113.28,91.75
2016,11,30,9,45,90.0,149.5,1.5,11.5,187.0,205.33,170.21
2016,11,30,10,0,180.0,178.0,1.6,12.0,253.0,297.1,245.43
2016,11,30,10,15,150.5,189.5,1.6,12.0,254.5,285.62,234.62
2016,11,30,10,30,121.0,201.0,1.6,12.0,256.0,274.22,224.44
2016,11,30,10,45,170.5,207.0,1.6,12.5,288.5,301.75,246.15
2016,11,30,11,0,220.0,213.0,1.6,13.0,321.0,326.65,265.01
2016,11,30,11,15,170.5,219.5,1.6,13.0,304.5,298.08,241.02
2016,11,30,11,30,121.0,226.0,1.6,13.0,288.0,271.42,218.98
2016,11,30,11,45,225.0,218.0,1.65,13.5,333.0,303.57,243.53
2016,11,30,12,0,329.0,210.0,1.7,14.0,378.0,332.03,263.52
2016,11,30,12,15,331.0,207.5,1.85,14.0,375.5,314.01,247.56
2016,11,30,12,30,333.0,205.0,2.0,14.0,373.0,295.1,230.79
2016,11,30,12,45,214.5,208.5,2.15,14.0,316.0,243.39,190.5
2016,11,30,13,0,96.0,212.0,2.3,14.0,259.0,202.73,160.31
2016,11,30,13,15,48.0,151.0,2.35,13.5,174.5,138.43,109.24
2016,11,30,13,30,0.0,90.0,2.4,13.0,90.0,79.26,61.98
2016,11,30,13,45,3.5,117.5,2.45,13.0,119.0,101.72,80.95
2016,11,30,14,0,7.0,145.0,2.5,13.0,148.0,121.48,97.57
2016,11,30,14,15,197.5,133.0,2.4,12.5,203.0,99.8,77.89
2016,11,30,14,30,388.0,121.0,2.3,12.0,258.0,85.38,71.06
2016,11,30,14,45,354.5,115.0,2.2,12.0,229.5,82.2,68.3
2016,11,30,15,0,321.0,109.0,2.1,12.0,201.0,81.87,67.99
2016,11,30,15,15,410.5,87.0,1.9,12.0,186.5,64.46,52.34
2016,11,30,15,30,500.0,65.0,1.7,12.0,172.0,50.99,40.09
2016,11,30,15,45,404.0,57.5,1.55,12.0,132.0,46.18,35.42
2016,11,30,16,0,308.0,50.0,1.4,12.0,92.0,38.73,28.17
2016,11,30,16,15,200.5,35.5,1.3,11.5,58.5,27.78,16.73
2016,11,30,16,30,93.0,21.0,1.2,11.0,25.0,16.59,0.0
2016,11,30,16,45,46.5,10.5,1.2,11.0,12.5,9.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,92.21,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,222.66,68.12
2016,12,1,7,45,437.5,28.5,1.5,8.0,79.0,306.49,240.71
2016,12,1,8,0,556.0,36.0,1.6,9.0,118.0,390.93,320.48
2016,12,1,8,15,620.0,41.5,1.9,9.0,160.0,442.81,368.19
2016,12,1,8,30,684.0,47.0,2.2,9.0,202.0,493.97,413.34
2016,12,1,8,45,727.5,50.0,2.55,9.5,242.5,528.28,442.85
2016,12,1,9,0,771.0,53.0,2.9,10.0,283.0,560.46,469.43
2016,12,1,9,15,798.0,55.5,2.95,10.5,319.5,579.26,483.44
2016,12,1,9,30,825.0,58.0,3.0,11.0,356.0,595.19,494.56
2016,12,1,9,45,839.0,61.5,3.15,11.5,386.5,601.21,497.69
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,604.0,498.01
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.5,597.02,491.21
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,590.74,484.63
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.0,578.05,471.92
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,562.17,456.46
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,540.54,437.02
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,515.96,414.82
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,486.66,387.65
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,454.78,357.89
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,419.1,325.04
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,381.34,289.84
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,339.85,250.67
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,296.9,210.14
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,251.7,168.7
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,205.82,128.14
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,158.79,90.37
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,106.64,55.2
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.0,58.75,36.73
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,47.25,36.71
2016,12,1,14,45,774.0,57.5,3.1,14.0,305.5,45.91,35.55
2016,12,1,15,0,744.0,55.0,3.0,14.0,268.0,44.63,34.39
2016,12,1,15,15,700.0,51.0,2.6,13.0,227.5,42.04,32.15
2016,12,1,15,30,656.0,47.0,2.2,12.0,187.0,39.5,29.83
2016,12,1,15,45,586.0,41.0,1.85,11.5,145.5,35.04,25.61
2016,12,1,16,0,516.0,35.0,1.5,11.0,104.0,30.59,21.17
2016,12,1,16,15,393.0,26.0,1.5,10.5,67.0,21.08,11.34
2016,12,1,16,30,270.0,17.0,1.5,10.0,30.0,13.98,0.0
2016,12,1,16,45,135.0,8.5,1.5,9.5,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,101.01,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,233.74,46.28
2016,12,2,7,45,467.0,26.5,2.75,7.0,78.5,320.25,251.65
2016,12,2,8,0,576.0,34.0,3.0,8.0,117.0,399.13,330.24
2016,12,2,8,15,639.0,39.0,3.15,8.5,159.0,449.82,377.01
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,499.81,420.7
2016,12,2,8,45,738.5,48.0,3.45,9.5,240.5,531.09,447.39
2016,12,2,9,0,775.0,52.0,3.6,10.0,280.0,560.2,471.04
2016,12,2,9,15,801.5,54.5,3.75,10.5,316.5,578.72,485.25
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,594.37,496.53
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,599.54,499.1
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,597.59,496.1
2016,12,2,10,15,867.5,64.0,4.25,12.5,439.0,593.78,490.42
2016,12,2,10,30,880.0,65.0,4.2,13.0,464.0,586.75,481.98
2016,12,2,10,45,887.5,66.5,4.2,13.5,481.5,574.19,469.14
2016,12,2,11,0,895.0,68.0,4.2,14.0,499.0,558.46,453.59
2016,12,2,11,15,899.5,68.5,4.15,14.0,510.0,536.99,433.95
2016,12,2,11,30,904.0,69.0,4.1,14.0,521.0,512.58,411.59
2016,12,2,11,45,905.0,69.0,4.1,14.5,524.0,483.23,384.26
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,451.33,354.42
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.0,415.86,321.82
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,378.32,286.87
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,337.05,248.52
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,294.32,208.59
2016,12,2,13,15,882.5,66.0,4.35,15.0,475.5,249.34,167.22
2016,12,2,13,30,873.0,65.0,4.4,15.0,456.0,203.69,126.73
2016,12,2,13,45,856.5,64.5,4.45,15.0,429.5,157.11,89.27
2016,12,2,14,0,840.0,64.0,4.5,15.0,403.0,105.51,54.48
2016,12,2,14,15,819.5,62.0,4.3,14.5,371.0,58.35,36.41
2016,12,2,14,30,799.0,60.0,4.1,14.0,339.0,47.25,36.71
2016,12,2,14,45,767.0,57.5,3.95,14.0,302.0,45.9,35.53
2016,12,2,15,0,735.0,55.0,3.8,14.0,265.0,44.61,34.37
2016,12,2,15,15,690.0,51.0,3.35,13.5,225.0,42.02,32.05
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,39.48,29.67
2016,12,2,15,45,572.5,41.0,2.45,12.5,143.5,35.02,25.46
2016,12,2,16,0,500.0,35.0,2.0,12.0,102.0,28.0,18.8
2016,12,2,16,15,375.5,26.5,1.9,11.0,65.5,21.52,11.61
2016,12,2,16,30,251.0,18.0,1.8,10.0,29.0,14.92,0.0
2016,12,2,16,45,125.5,9.0,1.7,9.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,82.38,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,199.69,11.55
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,290.85,224.52
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,365.09,299.16
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.0,416.95,346.28
2016,12,3,8,30,646.0,47.0,2.1,10.0,189.0,468.15,390.47
2016,12,3,8,45,689.5,50.0,2.25,10.5,228.5,502.14,419.19
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,534.11,445.05
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,554.13,460.73
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,571.4,473.65
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,578.34,477.13
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,582.18,477.92
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,579.56,473.68
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,570.64,464.44
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.0,558.69,452.76
2016,12,3,11,0,869.0,68.0,2.7,14.0,485.0,543.63,438.38
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.0,523.14,420.1
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,499.78,399.13
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,471.74,373.4
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,441.16,345.1
2016,12,3,12,15,881.5,69.0,3.0,15.0,510.0,406.8,313.68
2016,12,3,12,30,880.0,69.0,3.0,15.0,506.0,370.39,279.95
2016,12,3,12,45,875.5,68.0,3.0,15.5,494.5,330.26,242.27
2016,12,3,13,0,871.0,67.0,3.0,16.0,483.0,288.67,203.22
2016,12,3,13,15,862.5,66.0,2.95,16.0,464.5,244.94,163.26
2016,12,3,13,30,854.0,65.0,2.9,16.0,446.0,200.46,124.09
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.0,154.49,87.25
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,103.18,52.65
2016,12,3,14,15,809.0,60.0,2.7,16.0,365.0,56.74,34.83
2016,12,3,14,30,790.0,58.0,2.5,16.0,334.0,45.62,34.97
2016,12,3,14,45,759.5,56.0,2.35,16.0,297.5,44.64,34.14
2016,12,3,15,0,729.0,54.0,2.2,16.0,261.0,43.75,33.33
2016,12,3,15,15,685.5,50.0,1.9,15.0,221.5,41.15,31.09
2016,12,3,15,30,642.0,46.0,1.6,14.0,182.0,38.58,28.76
2016,12,3,15,45,568.0,40.5,1.3,13.5,141.5,34.56,24.96
2016,12,3,16,0,494.0,35.0,1.0,13.0,101.0,28.0,18.73
2016,12,3,16,15,372.0,26.0,1.0,12.5,65.0,21.07,11.15
2016,12,3,16,30,250.0,17.0,1.0,12.0,29.0,13.98,0.0
2016,12,3,16,45,125.0,8.5,1.05,11.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,66.15,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,164.59,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,259.33,195.09
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,342.61,275.31
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,396.5,322.91
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,450.46,368.37
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,487.19,398.47
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,518.89,423.64
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,539.87,439.56
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,558.13,452.81
2016,12,4,9,45,747.0,76.0,1.05,13.0,359.0,557.77,450.75
2016,12,4,10,0,738.0,86.0,1.2,14.0,385.0,556.89,448.03
2016,12,4,10,15,616.5,115.5,1.2,14.0,375.5,505.1,406.35
2016,12,4,10,30,495.0,145.0,1.2,14.0,366.0,448.21,360.92
2016,12,4,10,45,481.5,154.5,1.25,14.5,377.0,437.15,350.89
2016,12,4,11,0,468.0,164.0,1.3,15.0,388.0,424.63,339.29
2016,12,4,11,15,635.5,128.0,1.3,15.0,439.0,462.98,367.55
2016,12,4,11,30,803.0,92.0,1.3,15.0,490.0,486.75,382.84
2016,12,4,11,45,807.5,91.0,1.3,15.0,494.0,460.15,359.22
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,431.06,333.48
2016,12,4,12,15,676.0,122.5,1.4,15.0,460.0,375.43,288.74
2016,12,4,12,30,540.0,155.0,1.5,15.0,422.0,324.78,248.4
2016,12,4,12,45,522.0,155.0,1.6,15.5,408.5,292.85,220.26
2016,12,4,13,0,504.0,155.0,1.7,16.0,395.0,261.26,192.28
2016,12,4,13,15,412.5,166.0,1.75,15.5,357.0,223.26,162.93
2016,12,4,13,30,321.0,177.0,1.8,15.0,319.0,194.02,142.06
2016,12,4,13,45,297.5,175.0,1.9,15.0,301.0,169.56,123.42
2016,12,4,14,0,274.0,173.0,2.0,15.0,283.0,146.67,108.24
2016,12,4,14,15,262.0,155.0,1.8,14.5,253.5,115.46,89.62
2016,12,4,14,30,250.0,137.0,1.6,14.0,224.0,99.69,83.06
2016,12,4,14,45,223.0,128.0,1.45,14.0,199.5,93.82,77.96
2016,12,4,15,0,196.0,119.0,1.3,14.0,175.0,87.8,72.62
2016,12,4,15,15,173.5,103.0,1.2,13.5,147.0,79.3,65.11
2016,12,4,15,30,151.0,87.0,1.1,13.0,119.0,67.69,54.67
2016,12,4,15,45,127.0,69.0,1.0,13.0,92.0,54.52,42.56
2016,12,4,16,0,103.0,51.0,0.9,13.0,65.0,41.02,29.98
2016,12,4,16,15,51.5,34.0,0.9,12.5,41.0,27.85,16.5
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,14.8,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.27,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.38,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,10.54,2.56
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,16.71,8.47
2016,12,5,8,15,0.0,26.0,1.3,10.0,26.0,22.89,14.06
2016,12,5,8,30,0.0,33.0,1.3,10.0,33.0,29.07,19.6
2016,12,5,8,45,0.0,40.5,1.3,10.5,40.5,35.71,25.43
2016,12,5,9,0,0.0,48.0,1.3,11.0,48.0,42.35,31.19
2016,12,5,9,15,0.0,55.0,1.3,11.0,55.0,48.56,36.57
2016,12,5,9,30,0.0,62.0,1.3,11.0,62.0,54.78,41.9
2016,12,5,9,45,0.0,96.5,1.3,11.5,96.5,87.37,69.64
2016,12,5,10,0,0.0,131.0,1.3,12.0,131.0,120.85,97.6
2016,12,5,10,15,3.0,143.5,1.3,12.0,145.0,133.78,108.25
2016,12,5,10,30,6.0,156.0,1.3,12.0,159.0,146.47,118.68
2016,12,5,10,45,3.0,123.5,1.35,12.0,125.0,112.64,90.25
2016,12,5,11,0,0.0,91.0,1.4,12.0,91.0,80.72,63.34
2016,12,5,11,15,5.0,133.5,1.45,12.0,136.0,121.84,97.94
2016,12,5,11,30,10.0,176.0,1.5,12.0,181.0,162.29,131.37
2016,12,5,11,45,5.0,159.5,1.6,12.5,162.0,143.96,115.83
2016,12,5,12,0,0.0,143.0,1.7,13.0,143.0,126.46,101.17
2016,12,5,12,15,20.0,172.0,1.7,13.0,182.0,158.72,127.66
2016,12,5,12,30,40.0,201.0,1.7,13.0,221.0,188.61,151.63
2016,12,5,12,45,42.0,198.0,1.75,13.0,218.5,182.52,146.32
2016,12,5,13,0,44.0,195.0,1.8,13.0,216.0,176.1,140.84
2016,12,5,13,15,52.5,190.5,1.75,13.0,214.5,169.55,134.97
2016,12,5,13,30,61.0,186.0,1.7,13.0,213.0,161.99,128.28
2016,12,5,13,45,68.0,177.0,1.65,13.0,205.5,150.05,118.27
2016,12,5,14,0,75.0,168.0,1.6,13.0,198.0,137.3,108.19
2016,12,5,14,15,67.5,156.0,1.55,12.5,181.5,121.55,97.32
2016,12,5,14,30,60.0,144.0,1.5,12.0,165.0,111.28,93.91
2016,12,5,14,45,55.0,129.0,1.45,12.0,146.5,100.62,84.56
2016,12,5,15,0,50.0,114.0,1.4,12.0,128.0,89.7,74.87
2016,12,5,15,15,42.0,97.0,1.25,11.5,108.0,77.27,63.82
2016,12,5,15,30,34.0,80.0,1.1,11.0,88.0,64.56,52.32
2016,12,5,15,45,22.5,63.0,0.95,11.0,67.5,51.57,40.3
2016,12,5,16,0,11.0,46.0,0.8,11.0,47.0,38.91,28.41
2016,12,5,16,15,5.5,29.0,0.75,10.5,29.5,25.01,14.38
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,10.56,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,33.16,0.0
2016,12,6,7,45,185.0,33.5,1.25,6.5,58.5,176.76,131.32
2016,12,6,8,0,370.0,41.0,1.3,7.0,91.0,290.97,238.89
2016,12,6,8,15,426.5,50.5,1.5,7.5,126.5,339.08,283.09
2016,12,6,8,30,483.0,60.0,1.7,8.0,162.0,387.19,325.36
2016,12,6,8,45,522.5,66.5,1.9,9.0,197.5,420.99,353.88
2016,12,6,9,0,562.0,73.0,2.1,10.0,233.0,453.23,379.92
2016,12,6,9,15,591.5,77.0,2.25,10.0,265.0,474.56,397.54
2016,12,6,9,30,621.0,81.0,2.4,10.0,297.0,493.61,412.8
2016,12,6,9,45,590.0,96.5,2.55,10.5,316.5,486.17,405.16
2016,12,6,10,0,559.0,112.0,2.7,11.0,336.0,476.08,395.34
2016,12,6,10,15,605.5,108.0,2.75,11.0,364.5,489.54,405.38
2016,12,6,10,30,652.0,104.0,2.8,11.0,393.0,499.43,412.11
2016,12,6,10,45,765.5,87.0,2.85,11.5,440.0,527.86,432.67
2016,12,6,11,0,879.0,70.0,2.9,12.0,487.0,548.92,446.43
2016,12,6,11,15,884.0,71.0,2.9,12.0,498.0,528.93,427.97
2016,12,6,11,30,889.0,72.0,2.9,12.0,509.0,506.01,407.01
2016,12,6,11,45,887.0,73.0,2.95,12.5,512.0,477.06,380.26
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,445.75,351.13
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,411.1,319.31
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,374.44,285.21
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.0,334.44,247.96
2016,12,6,13,0,868.0,73.0,3.1,13.0,483.0,290.0,206.78
2016,12,6,13,15,858.5,72.0,3.15,12.5,464.5,245.67,166.32
2016,12,6,13,30,849.0,71.0,3.2,12.0,446.0,200.73,126.55
2016,12,6,13,45,832.0,70.0,3.25,12.0,420.0,154.49,89.03
2016,12,6,14,0,815.0,69.0,3.3,12.0,394.0,108.82,58.57
2016,12,6,14,15,794.5,66.5,3.25,12.0,363.0,62.65,40.01
2016,12,6,14,30,774.0,64.0,3.2,12.0,332.0,50.45,39.9
2016,12,6,14,45,739.0,62.0,3.2,12.0,295.5,49.6,39.16
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,48.87,38.49
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,42.05,32.34
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,39.44,29.88
2016,12,6,15,45,537.5,44.5,2.05,10.5,139.5,35.04,25.69
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,30.64,21.27
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,23.33,13.08
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,15.86,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,25.44,0.0
2016,12,7,7,45,131.5,32.5,0.45,5.5,50.0,133.47,96.83
2016,12,7,8,0,263.0,43.0,0.4,6.0,78.0,230.8,188.61
2016,12,7,8,15,297.0,57.0,0.5,6.0,109.5,268.73,223.85
2016,12,7,8,30,331.0,71.0,0.6,6.0,141.0,306.42,257.49
2016,12,7,8,45,354.0,83.0,0.75,6.0,171.0,334.25,282.12
2016,12,7,9,0,377.0,95.0,0.9,6.0,201.0,360.97,305.06
2016,12,7,9,15,394.0,105.0,0.95,6.5,229.0,380.25,320.31
2016,12,7,9,30,411.0,115.0,1.0,7.0,257.0,397.92,333.75
2016,12,7,9,45,417.5,125.5,1.1,7.5,281.5,407.94,340.78
2016,12,7,10,0,424.0,136.0,1.2,8.0,306.0,416.06,346.06
2016,12,7,10,15,287.0,164.0,1.2,8.0,282.5,346.95,288.28
2016,12,7,10,30,150.0,192.0,1.2,8.0,259.0,281.45,233.24
2016,12,7,10,45,138.5,200.5,1.3,8.5,264.0,277.16,229.11
2016,12,7,11,0,127.0,209.0,1.4,9.0,269.0,272.7,224.51
2016,12,7,11,15,110.5,212.5,1.45,9.0,265.5,254.72,209.29
2016,12,7,11,30,94.0,216.0,1.5,9.0,262.0,244.11,200.17
2016,12,7,11,45,61.0,205.5,1.6,9.5,235.5,213.92,174.81
2016,12,7,12,0,28.0,195.0,1.7,10.0,209.0,183.97,149.88
2016,12,7,12,15,14.0,151.0,1.85,10.0,158.0,138.25,112.01
2016,12,7,12,30,0.0,107.0,2.0,10.0,107.0,94.39,75.37
2016,12,7,12,45,16.0,147.0,2.15,10.0,155.0,133.04,107.73
2016,12,7,13,0,32.0,187.0,2.3,10.0,203.0,166.82,135.42
2016,12,7,13,15,30.5,180.0,2.4,10.0,194.5,157.01,127.14
2016,12,7,13,30,29.0,173.0,2.5,10.0,186.0,147.33,119.13
2016,12,7,13,45,44.0,168.5,2.6,10.0,187.0,141.42,113.67
2016,12,7,14,0,59.0,164.0,2.7,10.0,188.0,133.66,107.13
2016,12,7,14,15,56.5,151.5,2.65,10.0,173.0,118.66,96.03
2016,12,7,14,30,54.0,139.0,2.6,10.0,158.0,108.18,91.99
2016,12,7,14,45,50.5,124.5,2.6,10.0,141.0,97.79,82.78
2016,12,7,15,0,47.0,110.0,2.6,10.0,124.0,87.16,73.24
2016,12,7,15,15,40.5,94.0,2.5,9.5,105.0,75.32,62.6
2016,12,7,15,30,34.0,78.0,2.4,9.0,86.0,63.23,51.54
2016,12,7,15,45,24.0,61.5,2.3,9.0,66.5,50.55,39.7
2016,12,7,16,0,14.0,45.0,2.2,9.0,47.0,37.63,27.48
2016,12,7,16,15,7.0,29.0,2.2,9.0,30.0,25.01,14.45
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,11.45,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,10.56,0.0
2016,12,8,7,45,10.0,28.0,4.2,13.5,29.5,38.33,22.39
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,62.51,46.13
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,87.85,68.71
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,112.49,90.43
2016,12,8,8,45,50.5,94.0,4.1,14.5,106.5,132.88,108.05
2016,12,8,9,0,58.0,110.0,4.1,15.0,126.0,152.94,125.02
2016,12,8,9,15,63.0,124.5,4.0,15.0,144.5,169.18,138.67
2016,12,8,9,30,68.0,139.0,3.9,15.0,163.0,185.07,151.81
2016,12,8,9,45,69.0,152.5,3.85,15.0,178.5,196.94,161.38
2016,12,8,10,0,70.0,166.0,3.8,15.0,194.0,208.41,170.49
2016,12,8,10,15,45.0,166.0,3.7,15.0,184.5,189.41,154.07
2016,12,8,10,30,20.0,166.0,3.6,15.0,175.0,164.59,132.94
2016,12,8,10,45,54.0,185.0,3.55,15.5,210.5,206.99,167.74
2016,12,8,11,0,88.0,204.0,3.5,16.0,246.0,240.22,194.25
2016,12,8,11,15,44.0,143.5,3.4,16.0,164.5,154.65,123.79
2016,12,8,11,30,0.0,83.0,3.3,16.0,83.0,73.47,56.25
2016,12,8,11,45,0.0,83.5,3.2,16.0,83.5,73.92,56.67
2016,12,8,12,0,0.0,84.0,3.1,16.0,84.0,74.36,57.03
2016,12,8,12,15,0.0,117.5,3.0,16.0,117.5,103.74,81.51
2016,12,8,12,30,0.0,151.0,2.9,16.0,151.0,132.3,105.12
2016,12,8,12,45,4.5,159.0,2.85,16.0,161.5,139.65,111.07
2016,12,8,13,0,9.0,167.0,2.8,16.0,172.0,146.21,116.36
2016,12,8,13,15,25.0,172.5,2.7,16.0,184.0,152.3,120.76
2016,12,8,13,30,41.0,178.0,2.6,16.0,196.0,153.0,120.63
2016,12,8,13,45,46.0,170.0,2.55,16.0,189.5,142.74,112.09
2016,12,8,14,0,51.0,162.0,2.5,16.0,183.0,131.85,103.45
2016,12,8,14,15,48.0,150.0,2.35,16.0,168.0,117.62,93.03
2016,12,8,14,30,45.0,138.0,2.2,16.0,153.0,107.49,89.27
2016,12,8,14,45,41.5,123.5,2.1,16.0,136.5,97.11,80.26
2016,12,8,15,0,38.0,109.0,2.0,16.0,120.0,86.47,70.92
2016,12,8,15,15,31.0,93.5,1.8,15.5,101.5,74.95,60.8
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,63.19,50.28
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.0,51.57,39.63
2016,12,8,16,0,4.0,45.0,1.3,15.0,45.0,38.16,27.25
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.0,25.0,14.08
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,11.45,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,21.83,0.0
2016,12,9,7,45,226.0,29.0,1.3,13.5,57.5,190.2,130.07
2016,12,9,8,0,452.0,34.0,1.4,14.0,91.0,327.56,260.15
2016,12,9,8,15,524.0,40.0,1.6,14.5,130.0,381.07,308.73
2016,12,9,8,30,596.0,46.0,1.8,15.0,169.0,430.51,351.54
2016,12,9,8,45,648.0,49.5,2.05,15.5,208.0,469.83,384.72
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,507.39,415.2
2016,12,9,9,15,501.5,90.5,2.4,16.0,239.0,432.14,354.53
2016,12,9,9,30,303.0,128.0,2.5,16.0,231.0,335.16,275.48
2016,12,9,9,45,289.0,142.5,2.6,16.5,248.5,337.96,276.95
2016,12,9,10,0,275.0,157.0,2.7,17.0,266.0,339.46,276.81
2016,12,9,10,15,296.0,165.0,2.75,17.0,289.0,353.11,287.14
2016,12,9,10,30,317.0,173.0,2.8,17.0,312.0,365.08,295.87
2016,12,9,10,45,382.0,169.0,2.9,17.5,343.0,386.96,312.11
2016,12,9,11,0,447.0,165.0,3.0,18.0,374.0,413.39,331.17
2016,12,9,11,15,223.5,127.5,2.9,18.0,232.0,240.91,193.13
2016,12,9,11,30,0.0,90.0,2.8,18.0,90.0,79.73,60.9
2016,12,9,11,45,125.5,151.5,2.75,18.0,213.5,197.59,157.23
2016,12,9,12,0,251.0,213.0,2.7,18.0,337.0,301.92,238.37
2016,12,9,12,15,246.5,212.0,2.6,18.0,333.5,285.68,223.79
2016,12,9,12,30,242.0,211.0,2.5,18.0,330.0,269.15,209.31
2016,12,9,12,45,163.0,207.5,2.45,18.0,286.5,227.26,176.51
2016,12,9,13,0,84.0,204.0,2.4,18.0,243.0,193.62,151.18
2016,12,9,13,15,236.5,183.0,2.25,17.5,288.0,200.71,150.94
2016,12,9,13,30,389.0,162.0,2.1,17.0,333.0,193.29,137.73
2016,12,9,13,45,327.0,161.0,2.0,17.0,299.5,164.13,116.81
2016,12,9,14,0,265.0,160.0,1.9,17.0,266.0,138.28,100.66
2016,12,9,14,15,260.0,147.5,1.7,17.0,244.5,111.62,85.1
