Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,255.0,135.0,1.5,17.0,223.0,98.45,81.01
2016,12,9,14,45,246.5,121.0,1.35,17.0,198.5,89.4,73.19
2016,12,9,15,0,238.0,107.0,1.2,17.0,174.0,80.1,65.05
2016,12,9,15,15,222.0,92.0,1.1,16.5,147.5,69.83,56.07
2016,12,9,15,30,206.0,77.0,1.0,16.0,121.0,59.28,46.67
2016,12,9,15,45,179.5,61.5,0.9,15.5,93.5,48.05,36.49
2016,12,9,16,0,153.0,46.0,0.8,15.0,66.0,36.51,25.86
2016,12,9,16,15,76.5,32.5,0.75,15.0,42.5,26.06,14.92
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,16.34,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,15.0,1.0,0.87,0.0
2016,12,10,8,0,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,12,10,8,15,0.0,3.0,4.05,15.0,3.0,2.63,0.0
2016,12,10,8,30,0.0,4.0,4.0,15.0,4.0,3.51,0.0
2016,12,10,8,45,0.0,4.5,3.95,15.0,4.5,3.95,0.0
2016,12,10,9,0,0.0,5.0,3.9,15.0,5.0,4.39,0.0
2016,12,10,9,15,0.0,6.0,3.95,15.0,6.0,5.27,0.0
2016,12,10,9,30,0.0,7.0,4.0,15.0,7.0,6.15,0.0
2016,12,10,9,45,0.0,8.0,4.1,15.5,8.0,7.03,0.37
2016,12,10,10,0,0.0,9.0,4.2,16.0,9.0,7.91,1.1
2016,12,10,10,15,0.0,69.5,4.15,16.0,69.5,61.44,46.53
2016,12,10,10,30,0.0,130.0,4.1,16.0,130.0,118.0,93.81
2016,12,10,10,45,0.5,142.5,4.05,16.0,143.0,129.44,103.13
2016,12,10,11,0,1.0,155.0,4.0,16.0,156.0,140.66,112.29
2016,12,10,11,15,0.5,87.0,3.85,16.0,87.5,77.32,59.55
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,16.74,8.55
2016,12,10,11,45,0.0,14.5,3.6,16.0,14.5,12.77,5.19
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,8.81,1.82
2016,12,10,12,15,0.0,11.0,3.35,16.0,11.0,9.69,2.57
2016,12,10,12,30,0.0,12.0,3.2,16.0,12.0,10.57,3.32
2016,12,10,12,45,0.0,44.5,3.05,16.0,44.5,39.28,27.65
2016,12,10,13,0,0.0,77.0,2.9,16.0,77.0,68.13,51.94
2016,12,10,13,15,0.0,62.5,2.8,16.0,62.5,55.23,41.14
2016,12,10,13,30,0.0,48.0,2.7,16.0,48.0,42.37,30.33
2016,12,10,13,45,0.0,42.0,2.6,16.0,42.0,37.05,25.88
2016,12,10,14,0,0.0,36.0,2.5,16.0,36.0,31.73,21.41
2016,12,10,14,15,0.0,33.0,2.35,15.5,33.0,29.08,19.23
2016,12,10,14,30,0.0,30.0,2.2,15.0,30.0,26.42,18.03
2016,12,10,14,45,0.0,27.0,2.05,15.0,27.0,23.77,15.67
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,21.11,13.29
2016,12,10,15,15,0.0,20.0,1.8,15.0,20.0,17.58,10.09
2016,12,10,15,30,0.0,16.0,1.7,15.0,16.0,14.06,6.88
2016,12,10,15,45,0.0,12.5,1.6,15.0,12.5,10.97,4.03
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.9,1.18
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,12.73,0.0
2016,12,11,7,45,51.0,29.0,0.75,7.5,35.0,72.21,44.69
2016,12,11,8,0,102.0,44.0,0.7,8.0,56.0,129.87,103.3
2016,12,11,8,15,119.5,60.5,0.75,8.0,80.5,159.09,130.76
2016,12,11,8,30,137.0,77.0,0.8,8.0,105.0,177.23,147.84
2016,12,11,8,45,148.5,93.0,0.9,8.5,129.0,200.95,168.55
2016,12,11,9,0,160.0,109.0,1.0,9.0,153.0,224.01,188.08
2016,12,11,9,15,168.0,123.0,1.1,9.0,175.0,241.6,202.89
2016,12,11,9,30,176.0,137.0,1.2,9.0,197.0,258.47,216.8
2016,12,11,9,45,133.0,150.5,1.3,9.5,198.5,243.2,202.82
2016,12,11,10,0,90.0,164.0,1.4,10.0,200.0,218.46,181.15
2016,12,11,10,15,61.0,167.5,1.5,10.5,192.5,200.77,165.56
2016,12,11,10,30,32.0,171.0,1.6,11.0,185.0,184.05,150.8
2016,12,11,10,45,118.0,187.0,1.75,11.5,241.0,252.23,207.34
2016,12,11,11,0,204.0,203.0,1.9,12.0,297.0,307.82,251.79
2016,12,11,11,15,162.5,209.0,1.9,12.0,285.5,283.99,231.33
2016,12,11,11,30,121.0,215.0,1.9,12.0,274.0,261.63,212.56
2016,12,11,11,45,214.5,209.5,1.95,12.5,314.5,291.04,235.11
2016,12,11,12,0,308.0,204.0,2.0,13.0,355.0,317.86,254.16
2016,12,11,12,15,263.0,208.5,1.95,13.0,337.0,289.27,230.05
2016,12,11,12,30,218.0,213.0,1.9,13.0,319.0,261.36,207.0
2016,12,11,12,45,191.0,210.0,1.9,13.0,301.5,238.03,187.6
2016,12,11,13,0,164.0,207.0,1.9,13.0,284.0,216.47,169.87
2016,12,11,13,15,92.5,187.0,1.95,13.0,230.0,175.88,138.65
2016,12,11,13,30,21.0,167.0,2.0,13.0,176.0,144.61,115.78
2016,12,11,13,45,10.5,149.0,2.05,13.0,153.5,126.91,101.7
2016,12,11,14,0,0.0,131.0,2.1,13.0,131.0,110.5,88.57
2016,12,11,14,15,0.0,120.5,2.0,12.5,120.5,101.15,80.97
2016,12,11,14,30,0.0,110.0,1.9,12.0,110.0,92.41,77.31
2016,12,11,14,45,0.0,98.0,1.85,12.0,98.0,82.76,68.78
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,72.99,60.06
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,62.37,50.56
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,51.63,40.81
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,40.39,30.41
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,29.02,19.81
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,18.5,9.29
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,141.5,27.5,1.1,7.5,44.5,139.16,87.76
2016,12,12,8,0,283.0,38.0,1.2,8.0,72.0,233.83,188.55
2016,12,12,8,15,327.5,50.5,1.25,8.0,104.5,276.05,228.97
2016,12,12,8,30,372.0,63.0,1.3,8.0,137.0,318.52,267.03
2016,12,12,8,45,403.0,73.5,1.4,8.5,169.5,349.91,294.26
2016,12,12,9,0,434.0,84.0,1.5,9.0,202.0,380.3,319.61
2016,12,12,9,15,457.0,92.0,1.4,9.5,231.5,401.4,335.94
2016,12,12,9,30,480.0,100.0,1.3,10.0,261.0,420.84,350.22
2016,12,12,9,45,552.5,96.5,1.25,10.5,298.5,460.51,380.49
2016,12,12,10,0,625.0,93.0,1.2,11.0,336.0,492.58,403.79
2016,12,12,10,15,720.5,81.0,1.1,11.0,379.0,524.7,427.09
2016,12,12,10,30,816.0,69.0,1.0,11.0,422.0,551.18,445.19
2016,12,12,10,45,711.0,96.5,0.95,11.5,413.5,507.01,407.65
2016,12,12,11,0,606.0,124.0,0.9,12.0,405.0,461.19,369.63
2016,12,12,11,15,569.0,138.5,0.95,12.0,407.5,434.07,347.46
2016,12,12,11,30,532.0,153.0,1.0,12.0,410.0,411.03,327.99
2016,12,12,11,45,373.0,184.5,1.05,12.0,365.5,343.67,274.29
2016,12,12,12,0,214.0,216.0,1.1,12.0,321.0,286.11,228.76
2016,12,12,12,15,177.0,216.5,1.1,12.0,303.0,261.05,208.37
2016,12,12,12,30,140.0,217.0,1.1,12.0,285.0,238.13,189.75
2016,12,12,12,45,137.0,212.0,1.15,12.0,277.0,223.48,177.31
2016,12,12,13,0,134.0,207.0,1.2,12.0,269.0,208.85,164.82
2016,12,12,13,15,125.0,198.5,1.15,12.0,255.0,190.33,149.36
2016,12,12,13,30,116.0,190.0,1.1,12.0,241.0,172.53,134.77
2016,12,12,13,45,114.0,179.5,1.1,12.0,227.0,154.97,120.53
2016,12,12,14,0,112.0,169.0,1.1,12.0,213.0,137.58,107.24
2016,12,12,14,15,107.0,156.5,1.0,12.0,196.0,119.04,94.48
2016,12,12,14,30,102.0,144.0,0.9,12.0,179.0,107.34,90.34
2016,12,12,14,45,97.0,129.0,0.85,12.0,159.5,97.29,81.55
2016,12,12,15,0,92.0,114.0,0.8,12.0,140.0,86.98,72.4
2016,12,12,15,15,83.0,97.5,0.75,11.5,118.5,75.42,62.15
2016,12,12,15,30,74.0,81.0,0.7,11.0,97.0,63.55,51.42
2016,12,12,15,45,60.5,64.0,0.65,11.0,75.0,51.03,39.85
2016,12,12,16,0,47.0,47.0,0.6,11.0,53.0,38.19,27.82
2016,12,12,16,15,23.5,31.0,0.6,10.5,34.0,26.34,15.67
2016,12,12,16,30,0.0,15.0,0.6,10.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,0.65,10.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.01,0.0
2016,12,13,7,45,52.0,26.0,1.2,11.5,32.5,66.76,37.09
2016,12,13,8,0,104.0,41.0,1.3,12.0,54.0,126.36,98.53
2016,12,13,8,15,133.0,57.5,1.35,12.0,80.0,162.56,131.93
2016,12,13,8,30,162.0,74.0,1.4,12.0,106.0,198.37,163.65
2016,12,13,8,45,180.0,89.5,1.5,12.5,132.0,225.76,187.26
2016,12,13,9,0,198.0,105.0,1.6,13.0,158.0,252.45,209.62
2016,12,13,9,15,211.0,118.5,1.55,13.0,182.5,272.69,226.29
2016,12,13,9,30,224.0,132.0,1.5,13.0,207.0,291.97,241.75
2016,12,13,9,45,172.5,148.0,1.45,13.5,209.0,264.19,217.56
2016,12,13,10,0,121.0,164.0,1.4,14.0,211.0,246.39,201.54
2016,12,13,10,15,60.5,133.5,1.4,14.0,157.0,164.09,133.29
2016,12,13,10,30,0.0,103.0,1.4,14.0,103.0,92.31,72.69
2016,12,13,10,45,139.5,147.5,1.4,14.0,212.5,223.6,182.78
2016,12,13,11,0,279.0,192.0,1.4,14.0,322.0,343.93,278.44
2016,12,13,11,15,280.0,197.5,1.4,14.0,330.0,338.83,272.62
2016,12,13,11,30,281.0,203.0,1.4,14.0,338.0,332.63,266.59
2016,12,13,11,45,270.0,206.5,1.4,14.0,337.5,318.1,253.93
2016,12,13,12,0,259.0,210.0,1.4,14.0,337.0,303.33,241.08
2016,12,13,12,15,165.0,209.5,1.3,14.0,290.0,250.64,198.96
2016,12,13,12,30,71.0,209.0,1.2,14.0,243.0,206.48,164.41
2016,12,13,12,45,35.5,177.0,1.15,14.0,194.0,163.9,130.47
2016,12,13,13,0,0.0,145.0,1.1,14.0,145.0,125.87,100.32
2016,12,13,13,15,11.0,156.0,1.05,14.0,160.5,136.27,108.68
2016,12,13,13,30,22.0,167.0,1.0,14.0,176.0,144.87,115.3
2016,12,13,13,45,11.0,112.5,0.95,14.0,117.0,98.61,77.49
2016,12,13,14,0,0.0,58.0,0.9,14.0,58.0,51.22,38.21
2016,12,13,14,15,0.0,53.0,0.8,14.0,53.0,46.78,34.55
2016,12,13,14,30,0.0,48.0,0.7,14.0,48.0,42.35,32.41
2016,12,13,14,45,0.0,43.0,0.65,14.0,43.0,37.92,28.47
2016,12,13,15,0,0.0,38.0,0.6,14.0,38.0,33.49,24.5
2016,12,13,15,15,0.0,32.0,0.55,13.5,32.0,28.18,19.74
2016,12,13,15,30,0.0,26.0,0.5,13.0,26.0,22.88,14.92
2016,12,13,15,45,0.0,20.0,0.45,13.0,20.0,17.58,10.03
2016,12,13,16,0,0.0,14.0,0.4,13.0,14.0,12.3,5.11
2016,12,13,16,15,0.0,9.0,0.4,13.0,9.0,7.9,0.72
2016,12,13,16,30,0.0,4.0,0.4,13.0,4.0,3.5,0.0
2016,12,13,16,45,0.0,2.0,0.45,13.0,2.0,1.82,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.46,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,14.53,3.13
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,23.81,13.79
2016,12,14,8,15,0.0,40.5,2.55,13.0,40.5,37.1,25.62
2016,12,14,8,30,0.0,54.0,2.6,13.0,54.0,50.35,37.29
2016,12,14,8,45,0.0,67.5,2.65,13.5,67.5,63.32,48.54
2016,12,14,9,0,0.0,81.0,2.7,14.0,81.0,76.09,59.46
2016,12,14,9,15,0.0,93.5,2.75,14.0,93.5,87.62,69.3
2016,12,14,9,30,0.0,106.0,2.8,14.0,106.0,99.05,78.95
2016,12,14,9,45,110.0,132.5,2.85,14.5,175.0,208.61,172.1
2016,12,14,10,0,220.0,159.0,2.9,15.0,244.0,309.19,254.55
2016,12,14,10,15,136.0,168.0,2.9,15.0,221.5,254.16,207.98
2016,12,14,10,30,52.0,177.0,2.9,15.0,199.0,202.16,164.09
2016,12,14,10,45,50.0,183.5,2.95,15.0,205.5,203.91,165.32
2016,12,14,11,0,48.0,190.0,3.0,15.0,212.0,205.59,166.36
2016,12,14,11,15,24.0,172.0,3.0,15.0,183.0,167.4,134.64
2016,12,14,11,30,0.0,154.0,3.0,15.0,154.0,137.69,109.97
2016,12,14,11,45,0.0,153.0,3.0,15.5,153.0,136.09,108.44
2016,12,14,12,0,0.0,152.0,3.0,16.0,152.0,134.55,106.94
2016,12,14,12,15,0.0,109.5,3.0,16.0,109.5,96.76,75.68
2016,12,14,12,30,0.0,67.0,3.0,16.0,67.0,59.24,44.39
2016,12,14,12,45,0.0,99.5,3.0,16.0,99.5,87.76,68.32
2016,12,14,13,0,0.0,132.0,3.0,16.0,132.0,115.06,91.05
2016,12,14,13,15,0.0,118.5,2.95,16.0,118.5,103.29,81.32
2016,12,14,13,30,0.0,105.0,2.9,16.0,105.0,91.68,71.74
2016,12,14,13,45,0.0,115.5,2.9,16.0,115.5,99.65,78.5
2016,12,14,14,0,0.0,126.0,2.9,16.0,126.0,106.79,84.56
2016,12,14,14,15,0.0,116.0,2.75,15.5,116.0,97.9,77.36
2016,12,14,14,30,0.0,106.0,2.6,15.0,106.0,89.5,73.89
2016,12,14,14,45,0.0,94.5,2.5,15.0,94.5,80.2,65.74
2016,12,14,15,0,0.0,83.0,2.4,15.0,83.0,70.78,57.41
2016,12,14,15,15,0.0,70.5,2.25,14.5,70.5,60.51,48.32
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,50.13,38.98
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,39.25,29.02
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,28.23,18.85
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,18.06,8.89
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,8.78,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,14.95,6.47
2016,12,15,8,15,0.0,25.5,4.2,14.0,25.5,22.45,13.2
2016,12,15,8,30,0.0,34.0,4.1,14.0,34.0,29.96,19.84
2016,12,15,8,45,0.0,43.0,4.05,14.0,43.0,37.93,26.82
2016,12,15,9,0,0.0,52.0,4.0,14.0,52.0,45.91,33.76
2016,12,15,9,15,0.0,60.0,4.05,14.0,60.0,53.01,39.87
2016,12,15,9,30,0.0,68.0,4.1,14.0,68.0,60.32,46.11
2016,12,15,9,45,0.0,75.0,4.15,14.5,75.0,66.71,51.41
2016,12,15,10,0,0.0,82.0,4.2,15.0,82.0,73.09,56.64
2016,12,15,10,15,0.0,84.0,4.2,15.0,84.0,74.72,57.94
2016,12,15,10,30,0.0,86.0,4.2,15.0,86.0,76.41,59.28
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,77.21,59.88
2016,12,15,11,0,0.0,88.0,4.2,15.0,88.0,78.04,60.51
2016,12,15,11,15,0.0,110.5,4.15,15.0,110.5,98.42,77.55
2016,12,15,11,30,0.0,133.0,4.1,15.0,133.0,118.58,94.31
2016,12,15,11,45,0.0,134.0,4.1,15.5,134.0,119.05,94.45
2016,12,15,12,0,0.0,135.0,4.1,16.0,135.0,119.52,94.64
2016,12,15,12,15,0.0,145.5,4.1,16.0,145.5,128.26,101.88
2016,12,15,12,30,0.0,156.0,4.1,16.0,156.0,136.68,108.86
2016,12,15,12,45,0.0,145.0,4.2,16.0,145.0,126.62,100.58
2016,12,15,13,0,0.0,134.0,4.3,16.0,134.0,116.74,92.49
2016,12,15,13,15,0.0,96.0,4.45,16.0,96.0,84.45,65.65
2016,12,15,13,30,0.0,58.0,4.6,16.0,58.0,51.23,37.8
2016,12,15,13,45,0.0,48.5,4.75,16.0,48.5,42.8,30.73
2016,12,15,14,0,0.0,39.0,4.9,16.0,39.0,34.39,23.64
2016,12,15,14,15,0.0,36.0,4.9,16.0,36.0,31.73,21.41
2016,12,15,14,30,0.0,33.0,4.9,16.0,33.0,29.07,20.27
2016,12,15,14,45,0.0,29.5,4.95,16.0,29.5,25.97,17.52
2016,12,15,15,0,0.0,26.0,5.0,16.0,26.0,22.88,14.76
2016,12,15,15,15,0.0,22.0,4.9,15.5,22.0,19.35,11.61
2016,12,15,15,30,0.0,18.0,4.8,15.0,18.0,15.82,8.42
2016,12,15,15,45,0.0,14.0,4.7,15.0,14.0,12.29,5.18
2016,12,15,16,0,0.0,10.0,4.6,15.0,10.0,8.77,1.94
2016,12,15,16,15,0.0,6.5,4.5,15.0,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,14.55,0.0
2016,12,16,7,45,204.0,26.0,3.9,8.5,48.5,167.43,87.12
2016,12,16,8,0,408.0,36.0,4.0,9.0,81.0,301.19,241.2
2016,12,16,8,15,492.5,43.0,4.15,9.0,120.5,362.7,301.5
2016,12,16,8,30,577.0,50.0,4.3,9.0,160.0,424.79,357.59
2016,12,16,8,45,632.5,54.5,4.5,9.5,200.5,466.49,394.51
2016,12,16,9,0,688.0,59.0,4.7,10.0,241.0,502.66,425.54
2016,12,16,9,15,722.0,62.5,4.75,10.0,277.5,527.62,446.56
2016,12,16,9,30,756.0,66.0,4.8,10.0,314.0,549.89,464.59
2016,12,16,9,45,785.5,67.0,4.85,10.5,347.0,563.69,474.34
2016,12,16,10,0,815.0,68.0,4.9,11.0,380.0,574.32,481.06
2016,12,16,10,15,830.5,69.5,4.9,11.0,406.0,573.98,479.34
2016,12,16,10,30,846.0,71.0,4.9,11.0,432.0,570.41,474.77
2016,12,16,10,45,855.5,72.5,4.9,11.0,451.0,560.2,464.61
2016,12,16,11,0,865.0,74.0,4.9,11.0,470.0,546.81,451.62
2016,12,16,11,15,870.5,75.0,4.85,11.0,482.5,527.69,433.59
2016,12,16,11,30,876.0,76.0,4.8,11.0,495.0,505.6,412.79
2016,12,16,11,45,876.0,77.0,4.8,11.0,499.5,478.14,387.34
2016,12,16,12,0,876.0,78.0,4.8,11.0,504.0,448.19,359.33
2016,12,16,12,15,875.5,77.5,4.7,11.0,501.5,414.23,327.34
2016,12,16,12,30,875.0,77.0,4.6,11.0,499.0,378.14,293.0
2016,12,16,12,45,871.5,76.0,4.6,11.0,489.5,338.69,255.54
2016,12,16,13,0,868.0,75.0,4.6,11.0,480.0,297.66,216.44
2016,12,16,13,15,860.0,74.0,4.55,11.0,462.5,254.26,175.67
2016,12,16,13,30,852.0,73.0,4.5,11.0,445.0,210.05,135.44
2016,12,16,13,45,836.5,72.0,4.5,11.0,421.0,164.29,97.21
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,118.87,65.18
2016,12,16,14,15,801.5,69.0,4.4,11.0,366.5,73.09,43.76
2016,12,16,14,30,782.0,67.0,4.3,11.0,336.0,52.99,42.34
2016,12,16,14,45,752.0,64.0,4.2,11.0,300.5,51.35,40.9
2016,12,16,15,0,722.0,61.0,4.1,11.0,265.0,49.79,39.47
2016,12,16,15,15,677.0,56.5,3.75,10.5,225.5,46.88,36.84
2016,12,16,15,30,632.0,52.0,3.4,10.0,186.0,40.24,30.74
2016,12,16,15,45,564.0,45.5,3.05,9.5,146.0,35.85,26.55
2016,12,16,16,0,496.0,39.0,2.7,9.0,106.0,31.44,22.14
2016,12,16,16,15,248.0,35.5,2.55,8.5,69.0,27.82,17.32
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,25.52,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,105.0,6.0,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,210.0,12.0,1.2,2.0,17.0,118.63,0.0
2016,12,17,7,45,359.0,21.5,1.3,3.0,51.5,237.67,119.06
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,343.24,275.77
2016,12,17,8,15,586.5,37.5,1.55,4.5,127.5,403.38,335.59
2016,12,17,8,30,665.0,44.0,1.7,5.0,169.0,463.38,389.03
2016,12,17,8,45,713.5,48.0,1.9,5.5,210.5,502.12,423.26
2016,12,17,9,0,762.0,52.0,2.1,6.0,252.0,538.87,454.36
2016,12,17,9,15,793.0,55.0,2.2,6.5,289.5,561.56,472.53
2016,12,17,9,30,824.0,58.0,2.3,7.0,327.0,581.46,487.63
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.5,591.12,493.99
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,597.58,497.41
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,592.44,491.96
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,587.95,486.69
2016,12,17,10,45,902.5,66.5,2.55,8.5,465.0,577.07,475.44
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,562.96,461.38
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.0,542.77,442.91
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,519.58,421.64
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.0,491.39,395.21
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,460.6,366.2
2016,12,17,12,15,921.0,70.0,2.55,10.0,516.0,426.26,334.31
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,389.68,299.94
2016,12,17,12,45,910.0,71.0,2.5,10.0,502.0,349.15,262.03
2016,12,17,13,0,900.0,72.0,2.5,10.0,491.0,307.37,222.75
2016,12,17,13,15,891.5,71.0,2.4,10.0,473.5,263.16,181.5
2016,12,17,13,30,883.0,70.0,2.3,10.0,456.0,214.07,137.34
2016,12,17,13,45,869.0,68.5,2.25,10.0,431.0,166.7,97.74
2016,12,17,14,0,855.0,67.0,2.2,10.0,406.0,119.48,64.21
2016,12,17,14,15,835.0,65.0,2.05,10.0,375.5,72.05,41.7
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,49.88,39.71
2016,12,17,14,45,786.0,60.0,1.75,10.0,308.5,48.14,38.19
2016,12,17,15,0,757.0,57.0,1.6,10.0,272.0,46.45,36.65
2016,12,17,15,15,713.5,53.0,1.4,9.0,232.0,43.87,34.38
2016,12,17,15,30,670.0,49.0,1.2,8.0,192.0,41.34,32.05
2016,12,17,15,45,600.0,43.0,1.05,7.5,150.5,36.88,27.77
2016,12,17,16,0,530.0,37.0,0.9,7.0,109.0,32.44,23.3
2016,12,17,16,15,265.0,35.5,0.95,6.5,71.5,27.83,17.64
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,26.84,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,100.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,200.0,11.0,1.3,1.0,15.0,112.41,0.0
2016,12,18,7,45,352.5,20.5,1.5,1.5,49.5,232.73,108.47
2016,12,18,8,0,505.0,30.0,1.7,2.0,84.0,340.39,275.16
2016,12,18,8,15,585.5,36.0,1.7,2.5,125.5,400.93,336.16
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,461.42,390.1
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,501.56,424.96
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,539.85,456.57
2016,12,18,9,15,800.0,52.5,1.7,4.5,288.0,562.6,474.36
2016,12,18,9,30,832.0,55.0,1.7,5.0,326.0,582.59,489.07
2016,12,18,9,45,852.0,58.0,1.75,6.0,359.0,592.94,494.88
2016,12,18,10,0,872.0,61.0,1.8,7.0,392.0,596.14,494.78
2016,12,18,10,15,887.5,62.5,1.8,7.0,419.5,595.84,493.05
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,592.23,488.46
2016,12,18,10,45,913.5,65.0,1.85,7.5,467.5,581.87,477.78
2016,12,18,11,0,924.0,66.0,1.9,8.0,488.0,568.2,464.25
2016,12,18,11,15,929.5,66.5,1.9,8.0,501.0,548.11,445.99
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,524.95,424.89
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.0,497.4,399.3
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,467.07,370.92
2016,12,18,12,15,938.5,67.5,2.05,9.0,521.5,431.56,338.46
2016,12,18,12,30,937.0,67.0,2.1,9.0,519.0,393.83,303.42
2016,12,18,12,45,932.5,66.5,2.2,9.5,508.5,353.1,264.86
2016,12,18,13,0,928.0,66.0,2.3,10.0,498.0,310.69,224.51
2016,12,18,13,15,919.5,65.5,2.35,10.0,480.5,265.89,182.78
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,220.14,141.3
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.0,172.17,101.08
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,124.17,66.82
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.0,75.79,43.69
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,46.01,36.35
2016,12,18,14,45,817.0,55.5,2.3,9.0,314.5,44.56,35.08
2016,12,18,15,0,788.0,53.0,2.2,9.0,278.0,43.17,33.8
2016,12,18,15,15,746.5,49.5,1.9,8.0,238.0,40.91,31.82
2016,12,18,15,30,705.0,46.0,1.6,7.0,198.0,38.7,29.77
2016,12,18,15,45,638.5,40.5,1.35,6.5,156.0,34.61,25.83
2016,12,18,16,0,572.0,35.0,1.1,6.0,114.0,30.54,21.72
2016,12,18,16,15,453.5,27.0,1.1,5.5,75.5,23.88,14.5
2016,12,18,16,30,335.0,19.0,1.1,5.0,37.0,17.13,0.0
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,158.0,11.0,1.3,1.0,14.0,90.78,0.0
2016,12,19,7,45,304.5,21.0,1.45,2.0,46.5,213.11,90.11
2016,12,19,8,0,451.0,31.0,1.6,3.0,79.0,318.97,256.04
2016,12,19,8,15,533.0,38.0,1.65,3.5,119.0,372.53,311.56
2016,12,19,8,30,615.0,45.0,1.7,4.0,159.0,434.54,366.84
2016,12,19,8,45,667.5,49.0,1.75,4.5,199.5,475.42,402.53
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,514.46,435.1
2016,12,19,9,15,753.0,56.0,1.85,5.5,277.0,538.41,454.21
2016,12,19,9,30,786.0,59.0,1.9,6.0,314.0,559.7,470.35
2016,12,19,9,45,807.5,61.5,2.0,6.5,346.0,570.57,477.79
2016,12,19,10,0,829.0,64.0,2.1,7.0,378.0,578.34,482.39
2016,12,19,10,15,844.0,66.0,2.2,7.5,404.5,578.49,480.63
2016,12,19,10,30,859.0,68.0,2.3,8.0,431.0,575.36,476.05
2016,12,19,10,45,867.5,69.5,2.4,8.5,450.5,564.74,465.3
2016,12,19,11,0,876.0,71.0,2.5,9.0,470.0,550.94,451.8
2016,12,19,11,15,882.0,71.5,2.45,9.0,483.0,529.97,432.68
2016,12,19,11,30,888.0,72.0,2.4,9.0,496.0,508.27,412.55
2016,12,19,11,45,889.5,72.5,2.4,9.5,501.0,481.61,387.46
2016,12,19,12,0,891.0,73.0,2.4,10.0,506.0,452.36,359.84
2016,12,19,12,15,890.0,73.0,2.4,10.0,503.5,419.18,329.17
2016,12,19,12,30,889.0,73.0,2.4,10.0,501.0,383.83,296.07
2016,12,19,12,45,747.5,99.0,2.45,10.5,454.0,322.14,244.19
2016,12,19,13,0,606.0,125.0,2.5,11.0,407.0,272.18,203.09
2016,12,19,13,15,564.0,130.0,2.45,11.0,385.0,236.54,171.91
2016,12,19,13,30,522.0,135.0,2.4,11.0,363.0,201.32,142.12
2016,12,19,13,45,489.5,132.5,2.35,11.0,337.5,166.26,113.91
2016,12,19,14,0,457.0,130.0,2.3,11.0,312.0,133.59,90.83
2016,12,19,14,15,625.5,96.5,2.1,10.5,325.0,88.0,57.89
2016,12,19,14,30,794.0,63.0,1.9,10.0,338.0,49.7,39.53
2016,12,19,14,45,764.5,60.5,1.75,10.0,303.0,48.38,38.41
2016,12,19,15,0,735.0,58.0,1.6,10.0,268.0,47.14,37.27
2016,12,19,15,15,691.5,53.5,1.4,9.0,228.5,44.15,34.64
2016,12,19,15,30,648.0,49.0,1.2,8.0,189.0,41.17,31.91
2016,12,19,15,45,578.5,43.5,1.05,7.5,148.5,37.2,28.08
2016,12,19,16,0,509.0,38.0,0.9,7.0,108.0,30.44,21.57
2016,12,19,16,15,391.5,29.0,0.9,6.5,71.5,23.55,14.25
2016,12,19,16,30,274.0,20.0,0.9,6.0,35.0,16.53,0.0
2016,12,19,16,45,137.0,10.0,0.95,6.0,17.5,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
